Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,15,476.5,85.0,1.4,14.8,232.0,473.52,388.63
2018,1,11,15,30,411.0,81.0,1.4,14.8,192.0,424.94,350.48
2018,1,11,15,45,289.5,74.0,1.3,14.5,146.0,335.58,277.62
2018,1,11,16,0,168.0,67.0,1.2,14.2,100.0,225.86,186.24
2018,1,11,16,15,93.5,53.0,1.2,14.0,70.5,142.61,115.3
2018,1,11,16,30,19.0,39.0,1.2,13.8,41.0,60.88,44.18
2018,1,11,16,45,32.0,24.0,1.25,13.55,25.5,62.67,29.65
2018,1,11,17,0,45.0,9.0,1.3,13.3,10.0,40.08,0.0
2018,1,11,17,15,22.5,4.5,1.4,13.2,5.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,12,7,15,53.0,5.5,2.15,11.75,6.0,0.0,0.0
2018,1,12,7,30,106.0,11.0,2.2,12.0,12.0,8.65,0.0
2018,1,12,7,45,269.0,20.0,2.25,12.2,41.0,16.63,0.0
2018,1,12,8,0,432.0,29.0,2.3,12.4,70.0,24.38,14.15
2018,1,12,8,15,519.0,34.5,2.4,12.65,109.0,31.64,21.98
2018,1,12,8,30,606.0,40.0,2.5,12.9,148.0,36.91,27.13
2018,1,12,8,45,659.0,43.5,2.6,13.1,188.5,40.33,30.46
2018,1,12,9,0,712.0,47.0,2.7,13.3,229.0,43.84,33.74
2018,1,12,9,15,746.0,50.0,2.8,13.6,268.0,46.79,36.39
2018,1,12,9,30,780.0,53.0,2.9,13.9,307.0,49.75,38.99
2018,1,12,9,45,800.5,56.0,3.0,14.2,341.0,52.5,41.36
2018,1,12,10,0,821.0,59.0,3.1,14.5,375.0,55.21,43.66
2018,1,12,10,15,837.5,60.5,3.05,14.7,404.0,62.63,50.11
2018,1,12,10,30,854.0,62.0,3.0,14.9,433.0,64.48,51.63
2018,1,12,10,45,801.5,77.5,2.95,15.1,440.0,68.36,54.92
2018,1,12,11,0,749.0,93.0,2.9,15.3,447.0,85.55,57.17
2018,1,12,11,15,625.0,127.0,2.9,15.4,429.0,145.37,92.86
2018,1,12,11,30,501.0,161.0,2.9,15.5,411.0,188.66,129.34
2018,1,12,11,45,573.0,147.0,2.85,15.6,437.5,230.3,161.02
2018,1,12,12,0,645.0,133.0,2.8,15.7,464.0,274.51,197.43
2018,1,12,12,15,592.5,146.5,2.85,15.75,451.0,308.3,230.71
2018,1,12,12,30,540.0,160.0,2.9,15.8,438.0,331.56,254.83
2018,1,12,12,45,539.0,158.5,2.95,15.9,433.0,361.76,282.7
2018,1,12,13,0,538.0,157.0,3.0,16.0,428.0,390.52,308.91
2018,1,12,13,15,540.5,150.5,3.05,16.0,416.5,414.98,331.44
2018,1,12,13,30,543.0,144.0,3.1,16.0,405.0,437.76,352.28
2018,1,12,13,45,574.5,131.0,3.15,16.0,396.0,475.52,384.59
2018,1,12,14,0,606.0,118.0,3.2,16.0,387.0,507.07,411.88
2018,1,12,14,15,611.5,110.5,3.2,15.95,367.5,526.83,429.56
2018,1,12,14,30,617.0,103.0,3.2,15.9,348.0,544.38,445.34
2018,1,12,14,45,481.5,110.5,3.2,15.85,292.0,471.88,388.94
2018,1,12,15,0,346.0,118.0,3.2,15.8,236.0,400.35,331.62
2018,1,12,15,15,319.5,107.0,3.2,15.8,206.0,380.16,316.05
2018,1,12,15,30,293.0,96.0,3.2,15.8,176.0,340.25,284.01
2018,1,12,15,45,235.0,82.5,2.9,15.3,140.0,288.89,241.13
2018,1,12,16,0,177.0,69.0,2.6,14.8,104.0,235.49,195.41
2018,1,12,16,15,224.0,54.5,2.55,14.5,87.5,275.74,226.74
2018,1,12,16,30,271.0,40.0,2.5,14.2,71.0,297.45,237.58
2018,1,12,16,45,201.5,27.5,2.5,13.9,45.0,226.08,132.17
2018,1,12,17,0,132.0,15.0,2.5,13.6,19.0,108.87,0.0
2018,1,12,17,15,66.0,7.5,2.5,13.5,9.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,4.4,9.65,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,4.55,9.45,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,4.9,9.45,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,5.05,9.55,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,5.1,9.6,0.0,0.0,0.0
2018,1,13,7,15,8.0,4.0,5.35,9.85,4.0,0.0,0.0
2018,1,13,7,30,16.0,8.0,5.6,10.1,8.0,6.29,0.0
2018,1,13,7,45,81.0,22.0,5.8,10.35,29.0,16.49,0.0
2018,1,13,8,0,146.0,36.0,6.0,10.6,50.0,26.85,16.34
2018,1,13,8,15,199.0,49.5,6.05,10.8,79.0,36.75,26.61
2018,1,13,8,30,252.0,63.0,6.1,11.0,108.0,46.46,35.82
2018,1,13,8,45,284.5,76.0,6.1,11.25,139.5,55.5,44.26
2018,1,13,9,0,317.0,89.0,6.1,11.5,171.0,64.36,52.39
2018,1,13,9,15,381.5,95.0,6.05,11.85,209.0,68.84,56.44
2018,1,13,9,30,446.0,101.0,6.0,12.2,247.0,73.39,60.44
2018,1,13,9,45,479.0,107.5,5.95,12.5,279.5,77.83,64.28
2018,1,13,10,0,512.0,114.0,5.9,12.8,312.0,82.25,68.05
2018,1,13,10,15,571.0,113.0,5.8,13.2,349.5,84.29,69.64
2018,1,13,10,30,630.0,112.0,5.7,13.6,387.0,83.82,69.01
2018,1,13,10,45,759.5,88.5,5.65,13.95,437.0,75.54,61.5
2018,1,13,11,0,889.0,65.0,5.6,14.3,487.0,82.41,53.23
2018,1,13,11,15,895.0,65.0,5.4,14.65,502.0,135.84,75.33
2018,1,13,11,30,901.0,65.0,5.2,15.0,517.0,189.01,112.68
2018,1,13,11,45,904.5,66.0,5.0,15.3,526.0,242.01,157.62
2018,1,13,12,0,908.0,67.0,4.8,15.6,535.0,294.14,205.08
2018,1,13,12,15,903.5,67.5,4.65,15.85,534.0,342.29,250.53
2018,1,13,12,30,899.0,68.0,4.5,16.1,533.0,388.34,293.93
2018,1,13,12,45,827.5,85.0,4.4,16.35,509.0,420.68,326.49
2018,1,13,13,0,756.0,102.0,4.3,16.6,485.0,445.28,351.23
2018,1,13,13,15,673.0,119.5,4.2,16.7,453.5,458.41,365.7
2018,1,13,13,30,590.0,137.0,4.1,16.8,422.0,462.74,372.05
2018,1,13,13,45,644.0,116.5,4.05,16.9,415.0,501.91,405.7
2018,1,13,14,0,698.0,96.0,4.0,17.0,408.0,540.84,438.85
2018,1,13,14,15,704.5,87.0,3.9,17.0,385.5,561.58,457.27
2018,1,13,14,30,711.0,78.0,3.8,17.0,363.0,579.66,473.39
2018,1,13,14,45,674.0,77.0,3.7,16.95,329.0,574.91,471.07
2018,1,13,15,0,637.0,76.0,3.6,16.9,295.0,566.02,465.17
2018,1,13,15,15,627.5,68.0,3.6,16.9,263.0,564.64,465.15
2018,1,13,15,30,618.0,60.0,3.6,16.9,231.0,560.21,461.35
2018,1,13,15,45,536.0,58.0,3.25,16.25,189.0,506.71,418.32
2018,1,13,16,0,454.0,56.0,2.9,15.6,147.0,449.13,370.69
2018,1,13,16,15,365.5,48.0,3.0,15.2,110.0,376.69,309.36
2018,1,13,16,30,277.0,40.0,3.1,14.8,73.0,301.82,241.81
2018,1,13,16,45,208.5,27.5,3.2,14.45,46.5,232.85,145.87
2018,1,13,17,0,140.0,15.0,3.3,14.1,20.0,115.05,0.0
2018,1,13,17,15,70.0,7.5,3.5,13.95,10.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,4.75,11.65,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,4.65,11.55,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,4.55,11.45,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,4.25,11.1,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.95,10.8,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,4.05,10.7,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.65,10.55,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,1,14,7,15,6.0,3.5,4.55,10.6,3.5,0.0,0.0
2018,1,14,7,30,12.0,7.0,4.5,10.7,7.0,5.51,0.0
2018,1,14,7,45,61.0,21.0,4.45,10.8,26.5,15.78,0.0
2018,1,14,8,0,110.0,35.0,4.4,10.9,46.0,26.06,15.77
2018,1,14,8,15,185.0,47.5,4.25,11.05,76.5,35.26,25.33
2018,1,14,8,30,260.0,60.0,4.1,11.2,107.0,44.45,34.04
2018,1,14,8,45,320.0,71.5,3.9,11.4,144.0,52.78,41.83
2018,1,14,9,0,380.0,83.0,3.7,11.6,181.0,61.04,49.41
2018,1,14,9,15,287.5,101.0,3.55,11.85,182.0,72.78,59.96
2018,1,14,9,30,195.0,119.0,3.4,12.1,183.0,82.82,68.85
2018,1,14,9,45,141.0,140.5,3.25,12.35,189.5,97.07,81.37
2018,1,14,10,0,87.0,162.0,3.1,12.6,196.0,111.14,93.59
2018,1,14,10,15,177.5,168.0,2.9,12.95,243.5,114.28,96.05
2018,1,14,10,30,268.0,174.0,2.7,13.3,291.0,116.29,97.51
2018,1,14,10,45,282.5,184.5,2.55,13.6,314.0,122.4,102.56
2018,1,14,11,0,297.0,195.0,2.4,13.9,337.0,134.77,104.32
2018,1,14,11,15,198.0,198.0,2.15,14.25,294.0,153.57,115.79
2018,1,14,11,30,99.0,201.0,1.9,14.6,251.0,158.06,122.12
2018,1,14,11,45,66.0,203.0,1.7,14.95,236.5,161.73,126.41
2018,1,14,12,0,33.0,205.0,1.5,15.3,222.0,161.67,127.66
2018,1,14,12,15,78.0,214.5,1.5,15.55,255.0,187.54,147.53
2018,1,14,12,30,123.0,224.0,1.5,15.8,288.0,222.95,175.58
2018,1,14,12,45,182.0,222.0,1.45,16.0,315.5,256.52,202.36
2018,1,14,13,0,241.0,220.0,1.4,16.2,343.0,302.76,239.52
2018,1,14,13,15,211.0,213.0,1.4,16.3,318.5,290.09,230.94
2018,1,14,13,30,181.0,206.0,1.4,16.4,294.0,281.76,225.56
2018,1,14,13,45,120.5,194.5,1.4,16.5,252.0,248.7,199.8
2018,1,14,14,0,60.0,183.0,1.4,16.6,210.0,198.57,159.51
2018,1,14,14,15,102.0,175.0,1.5,16.6,217.5,236.33,191.48
2018,1,14,14,30,144.0,167.0,1.6,16.6,225.0,264.35,215.41
2018,1,14,14,45,153.0,154.5,1.7,16.55,211.5,266.34,217.97
2018,1,14,15,0,162.0,142.0,1.8,16.5,198.0,267.99,220.3
2018,1,14,15,15,194.0,122.5,1.8,16.5,182.0,292.27,241.03
2018,1,14,15,30,226.0,103.0,1.8,16.5,166.0,300.55,248.64
2018,1,14,15,45,229.5,88.0,1.9,16.0,143.5,292.65,242.68
2018,1,14,16,0,233.0,73.0,2.0,15.5,121.0,283.44,234.84
2018,1,14,16,15,194.0,58.5,1.85,15.35,92.0,241.7,198.07
2018,1,14,16,30,155.0,44.0,1.7,15.2,63.0,199.08,158.63
2018,1,14,16,45,106.0,29.5,1.6,15.0,40.0,144.8,93.45
2018,1,14,17,0,57.0,15.0,1.5,14.8,17.0,53.96,0.0
2018,1,14,17,15,28.5,7.5,1.3,14.7,8.5,5.9,0.0
2018,1,14,17,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,15,7,15,0.0,3.0,2.65,12.55,3.0,0.0,0.0
2018,1,15,7,30,0.0,6.0,2.6,12.8,6.0,4.72,0.0
2018,1,15,7,45,10.0,20.5,2.55,13.0,21.5,15.41,0.0
2018,1,15,8,0,20.0,35.0,2.5,13.2,37.0,25.89,15.57
2018,1,15,8,15,37.0,51.5,2.6,13.35,57.5,37.57,27.12
2018,1,15,8,30,54.0,68.0,2.7,13.5,78.0,49.13,37.87
2018,1,15,8,45,92.5,85.0,2.8,13.7,107.0,60.51,48.31
2018,1,15,9,0,131.0,102.0,2.9,13.9,136.0,72.03,58.71
2018,1,15,9,15,256.0,107.0,2.8,14.1,187.0,76.09,62.35
2018,1,15,9,30,381.0,112.0,2.7,14.3,238.0,79.57,65.38
2018,1,15,9,45,432.0,117.0,2.55,14.5,274.0,83.15,68.42
2018,1,15,10,0,483.0,122.0,2.4,14.7,310.0,86.78,71.45
2018,1,15,10,15,489.5,131.0,2.45,14.9,334.0,92.15,75.99
2018,1,15,10,30,496.0,140.0,2.5,15.1,358.0,97.43,80.41
2018,1,15,10,45,475.5,153.5,2.55,15.3,371.5,104.82,86.66
2018,1,15,11,0,455.0,167.0,2.6,15.5,385.0,120.86,90.33
2018,1,15,11,15,359.5,187.0,2.6,15.5,363.0,159.1,113.88
2018,1,15,11,30,264.0,207.0,2.6,15.5,341.0,183.82,135.61
2018,1,15,11,45,205.5,220.5,2.55,15.5,326.0,201.67,152.97
2018,1,15,12,0,147.0,234.0,2.5,15.5,311.0,212.37,164.89
2018,1,15,12,15,170.0,233.5,2.45,15.45,322.5,232.61,181.73
2018,1,15,12,30,193.0,233.0,2.4,15.4,334.0,254.73,200.43
2018,1,15,12,45,181.5,230.5,2.3,15.4,324.5,263.11,208.7
2018,1,15,13,0,170.0,228.0,2.2,15.4,315.0,269.9,215.47
2018,1,15,13,15,119.0,214.5,2.15,15.4,274.5,246.11,197.56
2018,1,15,13,30,68.0,201.0,2.1,15.4,234.0,207.1,166.65
2018,1,15,13,45,88.0,197.0,2.0,15.4,238.0,221.55,179.2
2018,1,15,14,0,108.0,193.0,1.9,15.4,242.0,249.38,202.47
2018,1,15,14,15,132.0,182.5,1.85,15.45,238.5,263.17,214.54
2018,1,15,14,30,156.0,172.0,1.8,15.5,235.0,277.73,227.35
2018,1,15,14,45,227.5,147.0,1.7,15.5,231.0,323.48,266.06
2018,1,15,15,0,299.0,122.0,1.6,15.5,227.0,355.79,293.82
2018,1,15,15,15,343.5,107.0,1.6,15.5,214.5,398.72,328.95
2018,1,15,15,30,388.0,92.0,1.6,15.5,202.0,423.91,349.69
2018,1,15,15,45,346.5,81.5,1.45,15.35,168.0,389.28,321.02
2018,1,15,16,0,305.0,71.0,1.3,15.2,134.0,352.58,289.93
2018,1,15,16,15,261.5,57.5,1.25,15.05,102.5,308.7,252.01
2018,1,15,16,30,218.0,44.0,1.2,14.9,71.0,263.89,210.73
2018,1,15,16,45,153.0,30.5,1.15,14.8,45.5,200.45,135.91
2018,1,15,17,0,88.0,17.0,1.1,14.7,20.0,78.66,0.0
2018,1,15,17,15,44.0,8.5,1.05,14.7,10.0,6.69,0.0
2018,1,15,17,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,16,7,15,2.0,2.5,0.9,14.1,2.5,0.0,0.0
2018,1,16,7,30,4.0,5.0,0.9,14.2,5.0,3.93,0.0
2018,1,16,7,45,4.0,12.5,0.9,14.35,12.5,9.82,0.0
2018,1,16,8,0,4.0,20.0,0.9,14.5,20.0,15.26,6.89
2018,1,16,8,15,2.0,28.0,1.0,14.6,28.0,21.38,12.99
2018,1,16,8,30,0.0,36.0,1.1,14.7,36.0,27.5,18.71
2018,1,16,8,45,0.5,49.0,1.2,14.8,49.0,37.5,27.8
2018,1,16,9,0,1.0,62.0,1.3,14.9,62.0,47.04,36.39
2018,1,16,9,15,1.0,70.5,1.15,15.05,70.5,53.39,42.07
2018,1,16,9,30,1.0,79.0,1.0,15.2,79.0,59.7,47.61
2018,1,16,9,45,33.5,111.0,0.9,15.4,124.0,80.32,65.67
2018,1,16,10,0,66.0,143.0,0.8,15.6,169.0,100.51,83.06
2018,1,16,10,15,58.0,137.5,0.65,15.75,161.5,97.97,80.6
2018,1,16,10,30,50.0,132.0,0.5,15.9,154.0,95.06,77.87
2018,1,16,10,45,25.0,106.5,0.35,16.05,117.5,78.75,63.58
2018,1,16,11,0,0.0,81.0,0.2,16.2,81.0,62.25,46.86
2018,1,16,11,15,39.5,122.0,0.25,16.35,142.0,93.79,71.46
2018,1,16,11,30,79.0,163.0,0.3,16.5,203.0,130.83,99.47
2018,1,16,11,45,113.5,171.0,0.35,16.6,229.5,150.28,113.68
2018,1,16,12,0,148.0,179.0,0.4,16.7,256.0,174.56,132.54
2018,1,16,12,15,205.0,202.0,0.65,16.7,309.5,220.59,168.96
2018,1,16,12,30,262.0,225.0,0.9,16.7,363.0,278.09,214.88
2018,1,16,12,45,184.0,203.0,1.15,16.7,299.5,242.13,189.8
2018,1,16,13,0,106.0,181.0,1.4,16.7,236.0,201.57,159.71
2018,1,16,13,15,67.0,168.5,1.35,16.6,203.0,171.71,136.54
2018,1,16,13,30,28.0,156.0,1.3,16.5,170.0,145.04,115.18
2018,1,16,13,45,17.0,141.5,1.25,16.45,150.0,121.97,96.47
2018,1,16,14,0,6.0,127.0,1.2,16.4,130.0,104.45,82.09
2018,1,16,14,15,50.0,123.0,1.25,16.3,144.0,137.9,110.94
2018,1,16,14,30,94.0,119.0,1.3,16.2,158.0,179.11,146.09
2018,1,16,14,45,103.0,125.5,1.3,16.15,165.0,198.55,162.48
2018,1,16,15,0,112.0,132.0,1.3,16.1,172.0,219.96,180.44
2018,1,16,15,15,59.5,107.0,1.3,16.1,128.0,144.98,117.97
2018,1,16,15,30,7.0,82.0,1.3,16.1,84.0,73.18,56.68
2018,1,16,15,45,6.0,67.5,1.25,15.7,69.0,59.93,45.56
2018,1,16,16,0,5.0,53.0,1.2,15.3,54.0,46.32,33.88
2018,1,16,16,15,47.0,41.0,1.15,15.1,47.0,85.29,67.49
2018,1,16,16,30,89.0,29.0,1.1,14.9,40.0,118.31,93.91
2018,1,16,16,45,85.5,22.0,1.1,14.7,29.0,111.63,77.07
2018,1,16,17,0,82.0,15.0,1.1,14.5,18.0,72.82,0.0
2018,1,16,17,15,41.0,7.5,1.1,14.4,9.0,36.09,0.0
2018,1,16,17,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,17,7,15,0.0,2.0,1.45,12.55,2.0,0.0,0.0
2018,1,17,7,30,0.0,4.0,1.4,12.8,4.0,3.15,0.0
2018,1,17,7,45,0.0,14.0,1.35,13.0,14.0,10.67,0.0
2018,1,17,8,0,0.0,24.0,1.3,13.2,24.0,18.32,9.53
2018,1,17,8,15,0.0,35.5,1.25,13.4,35.5,27.04,18.03
2018,1,17,8,30,0.0,47.0,1.2,13.6,47.0,35.59,25.98
2018,1,17,8,45,0.0,62.5,1.15,13.8,62.5,46.77,36.17
2018,1,17,9,0,0.0,78.0,1.1,14.0,78.0,57.82,46.12
2018,1,17,9,15,1.0,77.0,1.05,14.2,77.5,57.85,46.17
2018,1,17,9,30,2.0,76.0,1.0,14.4,77.0,57.67,45.96
2018,1,17,9,45,1.0,64.5,1.0,14.6,65.0,49.46,38.6
2018,1,17,10,0,0.0,53.0,1.0,14.8,53.0,40.56,30.62
2018,1,17,10,15,4.5,92.0,1.05,14.9,94.0,69.82,56.4
2018,1,17,10,30,9.0,131.0,1.1,15.0,135.0,96.44,79.5
2018,1,17,10,45,9.5,141.0,1.2,15.15,145.5,103.36,85.29
2018,1,17,11,0,10.0,151.0,1.3,15.3,156.0,110.61,87.17
2018,1,17,11,15,11.5,165.0,1.45,15.4,171.0,121.85,96.01
2018,1,17,11,30,13.0,179.0,1.6,15.5,186.0,133.55,105.36
2018,1,17,11,45,59.0,196.0,1.7,15.6,227.0,155.73,121.49
2018,1,17,12,0,105.0,213.0,1.8,15.7,268.0,187.31,145.78
2018,1,17,12,15,129.5,221.5,1.8,15.75,289.5,211.53,165.36
2018,1,17,12,30,154.0,230.0,1.8,15.8,311.0,238.56,187.53
2018,1,17,12,45,188.5,229.0,1.85,15.9,327.5,264.8,209.2
2018,1,17,13,0,223.0,228.0,1.9,16.0,344.0,293.85,233.36
2018,1,17,13,15,185.5,224.5,1.9,15.95,319.0,287.69,229.93
2018,1,17,13,30,148.0,221.0,1.9,15.9,294.0,277.91,223.22
2018,1,17,13,45,151.0,210.0,1.95,15.9,282.0,280.85,226.7
2018,1,17,14,0,154.0,199.0,2.0,15.9,270.0,283.1,229.54
2018,1,17,14,15,192.0,185.0,2.0,15.8,268.0,303.87,247.8
2018,1,17,14,30,230.0,171.0,2.0,15.7,266.0,339.93,278.12
2018,1,17,14,45,232.5,155.0,2.05,15.6,244.5,336.3,276.39
2018,1,17,15,0,235.0,139.0,2.1,15.5,223.0,331.16,273.51
2018,1,17,15,15,286.0,119.5,2.1,15.5,210.5,355.45,294.87
2018,1,17,15,30,337.0,100.0,2.1,15.5,198.0,396.94,329.08
2018,1,17,15,45,316.5,87.0,1.9,15.05,167.5,374.71,310.78
2018,1,17,16,0,296.0,74.0,1.7,14.6,137.0,350.53,290.23
2018,1,17,16,15,254.5,60.0,1.65,14.4,105.5,307.37,252.84
2018,1,17,16,30,213.0,46.0,1.6,14.2,74.0,263.12,212.44
2018,1,17,16,45,144.0,32.5,1.5,13.95,48.0,199.3,143.88
2018,1,17,17,0,75.0,19.0,1.4,13.7,22.0,96.57,0.0
2018,1,17,17,15,37.5,9.5,1.4,13.65,11.0,35.17,0.0
2018,1,17,17,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,1,18,7,15,0.0,1.0,3.0,13.65,1.0,0.0,0.0
2018,1,18,7,30,0.0,2.0,3.2,13.8,2.0,1.57,0.0
2018,1,18,7,45,0.0,6.0,3.35,13.95,6.0,4.54,0.0
2018,1,18,8,0,0.0,10.0,3.5,14.1,10.0,7.58,0.62
2018,1,18,8,15,0.0,14.0,3.5,14.2,14.0,10.62,3.63
2018,1,18,8,30,0.0,18.0,3.5,14.3,18.0,13.67,6.48
2018,1,18,8,45,0.0,19.0,3.5,14.4,19.0,14.44,7.26
2018,1,18,9,0,0.0,20.0,3.5,14.5,20.0,15.21,7.99
2018,1,18,9,15,0.0,23.0,3.5,14.55,23.0,17.5,10.07
2018,1,18,9,30,0.0,26.0,3.5,14.6,26.0,19.81,12.13
2018,1,18,9,45,2.5,64.0,3.5,14.65,65.0,49.1,38.25
2018,1,18,10,0,5.0,102.0,3.5,14.7,104.0,76.34,62.28
2018,1,18,10,15,12.0,133.5,3.6,14.8,138.5,97.61,80.82
2018,1,18,10,30,19.0,165.0,3.7,14.9,173.0,118.0,98.43
2018,1,18,10,45,11.0,128.0,3.75,14.95,132.5,94.97,78.17
2018,1,18,11,0,3.0,91.0,3.8,15.0,92.0,69.73,53.35
2018,1,18,11,15,1.5,62.5,3.85,15.0,63.0,48.08,35.06
2018,1,18,11,30,0.0,34.0,3.9,15.0,34.0,26.01,16.43
2018,1,18,11,45,0.0,64.0,3.9,15.05,64.0,49.12,35.94
2018,1,18,12,0,0.0,94.0,3.9,15.1,94.0,72.22,55.31
2018,1,18,12,15,0.0,114.0,3.9,15.15,114.0,87.38,67.94
2018,1,18,12,30,0.0,134.0,3.9,15.2,134.0,102.85,80.8
2018,1,18,12,45,0.0,137.5,3.95,15.2,137.5,106.03,83.46
2018,1,18,13,0,0.0,141.0,4.0,15.2,141.0,109.35,86.25
2018,1,18,13,15,0.0,122.5,4.05,15.15,122.5,95.12,74.48
2018,1,18,13,30,0.0,104.0,4.1,15.1,104.0,80.56,62.41
2018,1,18,13,45,0.0,106.0,4.15,15.0,106.0,82.45,64.11
2018,1,18,14,0,0.0,108.0,4.2,14.9,108.0,84.51,65.96
2018,1,18,14,15,6.0,113.0,4.25,14.75,115.5,93.26,73.6
2018,1,18,14,30,12.0,118.0,4.3,14.6,123.0,102.94,82.09
2018,1,18,14,45,14.5,109.5,4.3,14.45,115.0,98.57,78.7
2018,1,18,15,0,17.0,101.0,4.3,14.3,107.0,94.27,75.35
2018,1,18,15,15,82.5,102.0,4.3,14.3,126.5,169.41,140.81
2018,1,18,15,30,148.0,103.0,4.3,14.3,146.0,226.54,190.37
2018,1,18,15,45,158.5,88.5,4.1,14.0,128.5,239.61,201.32
2018,1,18,16,0,169.0,74.0,3.9,13.7,111.0,235.79,197.86
2018,1,18,16,15,126.0,57.0,3.85,13.6,81.0,185.81,153.91
2018,1,18,16,30,83.0,40.0,3.8,13.5,51.0,133.61,107.33
2018,1,18,16,45,53.0,25.5,3.75,13.35,31.5,78.75,55.86
2018,1,18,17,0,23.0,11.0,3.7,13.2,12.0,31.23,0.0
2018,1,18,17,15,11.5,5.5,3.8,13.1,6.0,12.85,0.0
2018,1,18,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,4.1,11.45,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,19,7,15,45.5,7.5,2.8,11.15,8.5,0.0,0.0
2018,1,19,7,30,91.0,15.0,2.8,11.4,17.0,11.8,0.0
2018,1,19,7,45,213.5,26.5,2.85,11.7,45.0,20.16,0.42
2018,1,19,8,0,336.0,38.0,2.9,12.0,73.0,31.51,20.72
2018,1,19,8,15,431.5,45.0,2.95,12.1,112.5,37.1,26.96
2018,1,19,8,30,527.0,52.0,3.0,12.2,152.0,42.89,32.61
2018,1,19,8,45,413.5,51.5,3.05,12.35,141.5,41.0,31.2
2018,1,19,9,0,300.0,51.0,3.1,12.5,131.0,38.55,29.13
2018,1,19,9,15,330.5,67.0,3.1,12.55,168.0,49.61,39.09
2018,1,19,9,30,361.0,83.0,3.1,12.6,205.0,60.39,48.72
2018,1,19,9,45,570.5,79.0,3.05,12.6,295.5,61.23,49.41
2018,1,19,10,0,780.0,75.0,3.0,12.6,386.0,66.51,54.03
2018,1,19,10,15,798.0,77.0,2.95,12.65,416.0,68.13,55.37
2018,1,19,10,30,816.0,79.0,2.9,12.7,446.0,69.77,56.71
2018,1,19,10,45,828.0,80.5,2.9,12.7,469.5,70.93,57.65
2018,1,19,11,0,840.0,82.0,2.9,12.7,493.0,86.21,57.22
2018,1,19,11,15,848.0,83.5,2.95,12.75,510.0,139.98,80.71
2018,1,19,11,30,856.0,85.0,3.0,12.8,527.0,193.97,119.15
2018,1,19,11,45,813.0,96.5,3.05,12.85,522.5,245.44,164.94
2018,1,19,12,0,770.0,108.0,3.1,12.9,518.0,288.25,206.28
2018,1,19,12,15,482.5,100.5,3.2,12.9,357.5,238.29,179.87
2018,1,19,12,30,195.0,93.0,3.3,12.9,197.0,153.55,119.96
2018,1,19,12,45,130.5,116.0,3.45,12.9,185.5,154.07,122.84
2018,1,19,13,0,66.0,139.0,3.6,12.9,174.0,141.73,113.8
2018,1,19,13,15,296.5,134.5,3.75,12.85,284.0,282.07,230.46
2018,1,19,13,30,527.0,130.0,3.9,12.8,394.0,426.25,349.01
2018,1,19,13,45,619.5,117.5,4.05,12.75,415.5,493.23,405.09
2018,1,19,14,0,712.0,105.0,4.2,12.7,437.0,564.02,464.39
2018,1,19,14,15,633.0,112.0,4.3,12.65,394.5,548.03,453.76
2018,1,19,14,30,554.0,119.0,4.4,12.6,352.0,524.7,436.94
2018,1,19,14,45,660.0,94.0,4.5,12.55,349.5,591.05,493.46
2018,1,19,15,0,766.0,69.0,4.6,12.5,347.0,652.83,545.09
2018,1,19,15,15,734.0,66.0,4.6,12.5,309.0,642.73,537.31
2018,1,19,15,30,702.0,63.0,4.6,12.5,271.0,628.54,526.16
2018,1,19,15,45,653.0,58.5,4.6,12.25,229.5,602.28,505.03
2018,1,19,16,0,604.0,54.0,4.6,12.0,188.0,567.34,475.57
2018,1,19,16,15,513.0,48.5,4.55,11.8,145.0,495.82,414.47
2018,1,19,16,30,422.0,43.0,4.5,11.6,102.0,421.29,347.91
2018,1,19,16,45,306.0,32.5,4.4,11.4,67.0,321.53,247.7
2018,1,19,17,0,190.0,22.0,4.3,11.2,32.0,199.73,0.0
2018,1,19,17,15,95.0,11.0,4.35,11.1,16.0,79.25,0.0
2018,1,19,17,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,4.45,10.85,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,4.55,10.75,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,4.65,10.7,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,4.75,10.65,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,4.85,10.55,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,4.95,10.45,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,5.0,10.35,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,5.0,10.25,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,4.95,10.15,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,4.9,9.85,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,4.9,9.75,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,4.9,9.65,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,4.85,9.55,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,4.8,9.45,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,4.75,9.35,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,4.65,9.25,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,4.6,9.15,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,4.6,9.05,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,4.6,8.95,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,4.55,8.95,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,4.5,9.05,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,1,20,7,15,72.5,7.5,4.55,9.5,9.0,0.0,0.0
2018,1,20,7,30,145.0,15.0,4.6,9.9,18.0,11.8,0.0
2018,1,20,7,45,285.0,24.0,4.7,10.3,48.0,20.01,1.61
2018,1,20,8,0,425.0,33.0,4.8,10.7,78.0,27.62,17.66
2018,1,20,8,15,514.0,39.0,4.8,10.95,119.0,32.69,23.22
2018,1,20,8,30,603.0,45.0,4.8,11.2,160.0,41.15,31.2
2018,1,20,8,45,658.5,49.0,4.85,11.4,202.5,44.91,34.84
2018,1,20,9,0,714.0,53.0,4.9,11.6,245.0,48.76,38.41
2018,1,20,9,15,750.0,55.5,4.9,11.8,285.0,51.23,40.65
2018,1,20,9,30,786.0,58.0,4.9,12.0,325.0,53.75,42.87
2018,1,20,9,45,812.0,59.5,4.9,12.15,361.0,55.39,44.25
2018,1,20,10,0,838.0,61.0,4.9,12.3,397.0,62.77,50.75
2018,1,20,10,15,853.0,62.5,4.9,12.4,427.0,64.68,52.34
2018,1,20,10,30,868.0,64.0,4.9,12.5,457.0,66.51,53.86
2018,1,20,10,45,878.0,66.0,4.9,12.65,481.0,68.51,55.51
2018,1,20,11,0,888.0,68.0,4.9,12.8,505.0,85.1,55.48
2018,1,20,11,15,894.0,69.0,4.95,12.85,521.5,139.85,78.87
2018,1,20,11,30,900.0,70.0,5.0,12.9,538.0,194.44,117.87
2018,1,20,11,45,902.0,71.0,5.05,13.0,547.0,247.84,163.83
2018,1,20,12,0,904.0,72.0,5.1,13.1,556.0,300.24,212.32
2018,1,20,12,15,833.0,92.0,5.15,13.15,539.0,343.12,256.15
2018,1,20,12,30,762.0,112.0,5.2,13.2,522.0,378.9,293.04
2018,1,20,12,45,756.0,112.0,5.2,13.25,515.0,418.69,330.74
2018,1,20,13,0,750.0,112.0,5.2,13.3,508.0,456.17,365.77
2018,1,20,13,15,814.0,93.0,5.2,13.3,513.0,508.06,411.49
2018,1,20,13,30,878.0,74.0,5.2,13.3,518.0,557.89,455.36
2018,1,20,13,45,868.5,73.0,5.2,13.3,497.0,587.55,482.54
2018,1,20,14,0,859.0,72.0,5.2,13.3,476.0,618.5,510.1
2018,1,20,14,15,846.5,70.0,5.2,13.3,449.0,639.18,529.22
2018,1,20,14,30,834.0,68.0,5.2,13.3,422.0,656.22,545.12
2018,1,20,14,45,817.0,65.5,5.25,13.25,389.0,665.9,555.08
2018,1,20,15,0,800.0,63.0,5.3,13.2,356.0,671.78,560.75
2018,1,20,15,15,770.0,60.0,5.3,13.2,317.5,663.77,554.95
2018,1,20,15,30,740.0,57.0,5.3,13.2,279.0,651.76,545.56
2018,1,20,15,45,697.0,53.0,5.0,12.85,237.5,624.87,523.22
2018,1,20,16,0,654.0,49.0,4.7,12.5,196.0,594.2,496.56
2018,1,20,16,15,582.5,44.0,4.55,12.2,154.0,536.9,447.07
2018,1,20,16,30,511.0,39.0,4.4,11.9,112.0,486.72,400.16
2018,1,20,16,45,359.5,30.5,4.2,11.6,73.0,361.87,281.56
2018,1,20,17,0,208.0,22.0,4.0,11.3,34.0,216.52,1.53
2018,1,20,17,15,104.0,11.0,3.95,11.2,17.0,86.19,0.0
2018,1,20,17,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,21,7,15,29.0,6.0,1.45,11.1,6.5,0.0,0.0
2018,1,21,7,30,58.0,12.0,1.3,11.3,13.0,9.44,0.0
2018,1,21,7,45,98.5,25.5,1.2,11.5,33.5,19.07,2.34
2018,1,21,8,0,139.0,39.0,1.1,11.7,54.0,29.02,18.92
2018,1,21,8,15,300.0,47.5,1.15,11.85,99.5,35.99,26.13
2018,1,21,8,30,461.0,56.0,1.2,12.0,145.0,45.51,35.05
2018,1,21,8,45,568.0,57.0,1.25,12.2,193.0,46.71,36.39
2018,1,21,9,0,675.0,58.0,1.3,12.4,241.0,52.39,41.59
2018,1,21,9,15,671.5,66.0,1.45,12.5,272.0,54.06,43.1
2018,1,21,9,30,668.0,74.0,1.6,12.6,303.0,59.52,47.94
2018,1,21,9,45,503.0,110.5,1.8,12.75,293.5,79.99,66.05
2018,1,21,10,0,338.0,147.0,2.0,12.9,284.0,102.04,85.35
2018,1,21,10,15,395.0,150.0,2.1,12.95,321.5,101.88,85.02
2018,1,21,10,30,452.0,153.0,2.2,13.0,359.0,104.2,86.9
2018,1,21,10,45,339.0,162.0,2.35,13.1,321.0,110.78,92.49
2018,1,21,11,0,226.0,171.0,2.5,13.2,283.0,118.74,91.85
2018,1,21,11,15,218.5,192.5,2.55,13.2,303.5,149.62,112.06
2018,1,21,11,30,211.0,214.0,2.6,13.2,324.0,182.19,137.63
2018,1,21,11,45,292.5,214.0,2.65,13.25,369.5,215.82,162.07
2018,1,21,12,0,374.0,214.0,2.7,13.3,415.0,259.39,196.33
2018,1,21,12,15,298.5,224.0,2.7,13.35,385.0,269.26,209.17
2018,1,21,12,30,223.0,234.0,2.7,13.4,355.0,266.86,211.09
2018,1,21,12,45,167.0,236.0,2.7,13.45,326.0,261.91,209.5
2018,1,21,13,0,111.0,238.0,2.7,13.5,297.0,244.31,196.78
2018,1,21,13,15,123.0,232.5,2.65,13.55,296.5,263.71,213.34
2018,1,21,13,30,135.0,227.0,2.6,13.6,296.0,276.38,224.41
2018,1,21,13,45,117.0,216.0,2.6,13.65,274.0,266.9,217.4
2018,1,21,14,0,99.0,205.0,2.6,13.7,252.0,243.17,198.7
2018,1,21,14,15,104.0,193.5,2.55,13.7,240.5,243.1,199.5
2018,1,21,14,30,109.0,182.0,2.5,13.7,229.0,256.6,211.22
2018,1,21,14,45,87.0,160.0,2.45,13.7,195.5,211.48,174.42
2018,1,21,15,0,65.0,138.0,2.4,13.7,162.0,177.86,146.63
2018,1,21,15,15,44.5,126.5,2.4,13.7,142.0,156.1,128.25
2018,1,21,15,30,24.0,115.0,2.4,13.7,122.0,133.72,109.0
2018,1,21,15,45,26.0,99.0,2.2,13.45,105.5,121.95,99.22
2018,1,21,16,0,28.0,83.0,2.0,13.2,89.0,109.75,88.8
2018,1,21,16,15,14.0,63.5,2.1,13.05,66.5,69.52,53.89
2018,1,21,16,30,0.0,44.0,2.2,12.9,44.0,39.11,27.17
2018,1,21,16,45,0.0,29.0,2.3,12.8,29.0,24.6,13.94
2018,1,21,17,0,0.0,14.0,2.4,12.7,14.0,10.67,0.0
2018,1,21,17,15,0.0,7.0,2.5,12.65,7.0,5.51,0.0
2018,1,21,17,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
