Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,9,15,236.5,275.0,3.05,14.0,423.0,174.61,145.79
2018,4,3,9,30,272.0,289.0,3.1,14.2,468.0,173.16,144.07
2018,4,3,9,45,372.5,278.0,3.1,14.35,537.5,169.51,140.58
2018,4,3,10,0,473.0,267.0,3.1,14.5,607.0,155.41,128.31
2018,4,3,10,15,584.0,235.0,3.05,14.65,672.5,159.8,114.6
2018,4,3,10,30,695.0,203.0,3.0,14.8,738.0,195.98,126.74
2018,4,3,10,45,767.5,176.5,2.95,14.95,783.5,243.13,158.43
2018,4,3,11,0,840.0,150.0,2.9,15.1,829.0,302.72,205.94
2018,4,3,11,15,876.5,135.0,2.8,15.2,855.5,362.51,257.73
2018,4,3,11,30,913.0,120.0,2.7,15.3,882.0,421.54,309.56
2018,4,3,11,45,828.0,165.0,2.65,15.4,861.0,473.65,357.15
2018,4,3,12,0,743.0,210.0,2.6,15.5,840.0,518.33,396.54
2018,4,3,12,15,694.0,236.0,2.65,15.55,824.0,560.87,432.53
2018,4,3,12,30,645.0,262.0,2.7,15.6,808.0,597.68,462.81
2018,4,3,12,45,717.0,222.0,2.75,15.7,823.5,654.41,507.99
2018,4,3,13,0,789.0,182.0,2.8,15.8,839.0,708.63,550.97
2018,4,3,13,15,822.5,161.0,3.0,15.75,834.0,757.16,589.86
2018,4,3,13,30,856.0,140.0,3.2,15.7,829.0,804.29,627.52
2018,4,3,13,45,839.5,140.5,3.4,15.7,799.5,830.27,647.97
2018,4,3,14,0,823.0,141.0,3.6,15.7,770.0,852.16,665.35
2018,4,3,14,15,835.5,130.0,3.75,15.6,746.5,883.63,689.72
2018,4,3,14,30,848.0,119.0,3.9,15.5,723.0,911.93,711.93
2018,4,3,14,45,837.0,116.5,4.1,15.4,686.5,924.61,723.53
2018,4,3,15,0,826.0,114.0,4.3,15.3,650.0,933.33,732.68
2018,4,3,15,15,774.0,117.5,4.3,15.3,593.0,905.47,714.43
2018,4,3,15,30,722.0,121.0,4.3,15.3,536.0,880.34,698.38
2018,4,3,15,45,717.5,109.0,4.45,15.0,492.5,872.18,696.56
2018,4,3,16,0,713.0,97.0,4.6,14.7,449.0,860.17,691.74
2018,4,3,16,15,694.5,93.0,4.6,14.5,405.5,841.43,680.51
2018,4,3,16,30,676.0,89.0,4.6,14.3,362.0,819.6,666.7
2018,4,3,16,45,621.5,84.0,4.6,14.1,308.0,758.41,622.36
2018,4,3,17,0,567.0,79.0,4.6,13.9,254.0,695.16,574.95
2018,4,3,17,15,486.5,70.0,4.5,13.65,200.0,600.85,500.53
2018,4,3,17,30,406.0,61.0,4.4,13.4,146.0,506.72,423.07
2018,4,3,17,45,319.5,50.0,4.3,13.15,105.0,403.55,334.73
2018,4,3,18,0,233.0,39.0,4.2,12.9,64.0,312.01,247.55
2018,4,3,18,15,134.0,24.0,4.1,12.75,36.5,184.71,15.36
2018,4,3,18,30,35.0,9.0,4.0,12.6,9.0,35.73,0.0
2018,4,3,18,45,17.5,4.5,3.85,12.45,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,4,5,45,14.0,6.5,2.95,11.4,7.0,0.0,0.0
2018,4,4,6,0,28.0,13.0,3.0,11.5,14.0,10.23,0.0
2018,4,4,6,15,80.0,29.0,3.15,11.7,37.5,21.5,7.31
2018,4,4,6,30,132.0,45.0,3.3,11.9,61.0,33.19,23.0
2018,4,4,6,45,190.5,61.5,3.4,12.1,97.5,45.16,34.45
2018,4,4,7,0,249.0,78.0,3.5,12.3,134.0,57.01,45.47
2018,4,4,7,15,248.0,97.0,3.4,12.45,165.0,69.58,56.93
2018,4,4,7,30,247.0,116.0,3.3,12.6,196.0,81.69,67.73
2018,4,4,7,45,289.5,133.5,3.15,12.75,243.0,93.13,77.72
2018,4,4,8,0,332.0,151.0,3.0,12.9,290.0,104.31,87.31
2018,4,4,8,15,341.5,172.5,2.9,13.1,331.0,116.84,97.92
2018,4,4,8,30,351.0,194.0,2.8,13.3,372.0,128.85,107.96
2018,4,4,8,45,344.5,216.0,2.65,13.45,404.5,140.26,117.36
2018,4,4,9,0,338.0,238.0,2.5,13.6,437.0,151.08,126.19
2018,4,4,9,15,415.5,233.0,2.45,13.75,495.5,142.44,118.35
2018,4,4,9,30,493.0,228.0,2.4,13.9,554.0,139.76,115.71
2018,4,4,9,45,532.0,228.5,2.35,14.05,598.0,139.17,114.87
2018,4,4,10,0,571.0,229.0,2.3,14.2,642.0,138.71,114.18
2018,4,4,10,15,483.5,273.0,2.2,14.3,632.5,175.56,128.29
2018,4,4,10,30,396.0,317.0,2.1,14.4,623.0,236.03,170.22
2018,4,4,10,45,416.5,322.0,2.0,14.5,652.5,267.52,192.42
2018,4,4,11,0,437.0,327.0,1.9,14.6,682.0,311.11,227.21
2018,4,4,11,15,611.5,253.5,1.85,14.75,760.5,354.74,258.85
2018,4,4,11,30,786.0,180.0,1.8,14.9,839.0,417.49,308.05
2018,4,4,11,45,734.5,207.5,1.75,15.0,827.5,465.13,350.27
2018,4,4,12,0,683.0,235.0,1.7,15.1,816.0,510.01,388.48
2018,4,4,12,15,560.0,291.0,1.9,15.2,767.0,531.81,408.84
2018,4,4,12,30,437.0,347.0,2.1,15.3,718.0,541.08,418.12
2018,4,4,12,45,356.5,358.0,2.25,15.35,659.0,525.91,408.69
2018,4,4,13,0,276.0,369.0,2.4,15.4,600.0,507.31,395.74
2018,4,4,13,15,342.0,352.5,2.6,15.4,633.0,563.96,440.93
2018,4,4,13,30,408.0,336.0,2.8,15.4,666.0,636.42,496.99
2018,4,4,13,45,309.5,349.5,3.0,15.35,595.5,582.42,456.99
2018,4,4,14,0,211.0,363.0,3.2,15.3,525.0,515.94,407.07
2018,4,4,14,15,154.0,346.0,3.25,15.25,461.5,464.95,368.48
2018,4,4,14,30,97.0,329.0,3.3,15.2,398.0,389.07,309.85
2018,4,4,14,45,126.5,313.5,3.3,15.1,399.0,430.96,344.42
2018,4,4,15,0,156.0,298.0,3.3,15.0,400.0,453.04,363.46
2018,4,4,15,15,144.0,277.5,3.3,15.0,366.5,429.57,346.03
2018,4,4,15,30,132.0,257.0,3.3,15.0,333.0,404.46,327.36
2018,4,4,15,45,164.0,233.5,3.15,14.75,320.0,417.45,340.21
2018,4,4,16,0,196.0,210.0,3.0,14.5,307.0,429.34,352.11
2018,4,4,16,15,174.0,188.5,2.9,14.35,268.0,389.09,320.91
2018,4,4,16,30,152.0,167.0,2.8,14.2,229.0,347.58,288.36
2018,4,4,16,45,88.0,137.5,2.75,14.05,172.0,231.71,192.92
2018,4,4,17,0,24.0,108.0,2.7,13.9,115.0,136.76,111.77
2018,4,4,17,15,12.0,84.0,2.65,13.75,87.5,87.12,69.41
2018,4,4,17,30,0.0,60.0,2.6,13.6,60.0,51.82,38.58
2018,4,4,17,45,0.0,43.5,2.55,13.4,43.5,36.76,25.36
2018,4,4,18,0,0.0,27.0,2.5,13.2,27.0,20.63,11.05
2018,4,4,18,15,0.0,16.0,2.5,13.15,16.0,12.21,0.0
2018,4,4,18,30,0.0,5.0,2.5,13.1,5.0,3.93,0.0
2018,4,4,18,45,0.0,2.5,2.55,13.05,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,5,5,45,11.0,4.0,2.25,12.35,4.5,0.0,0.0
2018,4,5,6,0,22.0,8.0,2.2,12.5,9.0,6.29,0.0
2018,4,5,6,15,11.0,19.0,2.25,12.65,19.5,14.8,4.34
2018,4,5,6,30,0.0,30.0,2.3,12.8,30.0,22.93,14.21
2018,4,5,6,45,0.0,45.0,2.35,12.95,45.0,34.09,24.63
2018,4,5,7,0,0.0,60.0,2.4,13.1,60.0,45.14,34.81
2018,4,5,7,15,0.5,75.0,2.2,13.15,75.0,56.13,44.8
2018,4,5,7,30,1.0,90.0,2.0,13.2,90.0,67.06,54.56
2018,4,5,7,45,12.0,118.5,1.85,13.3,123.5,86.85,71.96
2018,4,5,8,0,23.0,147.0,1.7,13.4,157.0,106.25,88.75
2018,4,5,8,15,78.0,184.0,1.7,13.65,223.0,126.08,105.59
2018,4,5,8,30,133.0,221.0,1.7,13.9,289.0,143.47,120.09
2018,4,5,8,45,180.5,233.0,1.7,14.2,334.5,151.49,126.39
2018,4,5,9,0,228.0,245.0,1.7,14.5,380.0,151.84,126.14
2018,4,5,9,15,128.0,222.5,1.55,14.7,299.5,145.59,120.35
2018,4,5,9,30,28.0,200.0,1.4,14.9,219.0,138.02,113.52
2018,4,5,9,45,24.0,224.0,1.3,15.15,241.0,151.83,124.79
2018,4,5,10,0,20.0,248.0,1.2,15.4,263.0,176.69,145.08
2018,4,5,10,15,19.5,252.0,1.3,15.45,267.0,181.36,141.68
2018,4,5,10,30,19.0,256.0,1.4,15.5,271.0,187.25,145.81
2018,4,5,10,45,25.5,291.5,1.45,15.6,312.0,204.74,159.04
2018,4,5,11,0,32.0,327.0,1.5,15.7,353.0,234.01,181.6
2018,4,5,11,15,35.5,338.0,1.75,15.65,367.5,249.18,193.6
2018,4,5,11,30,39.0,349.0,2.0,15.6,382.0,265.17,206.38
2018,4,5,11,45,33.5,339.5,2.25,15.55,368.0,264.15,206.13
2018,4,5,12,0,28.0,330.0,2.5,15.5,354.0,261.82,204.8
2018,4,5,12,15,27.0,329.0,2.55,15.45,352.0,266.99,209.11
2018,4,5,12,30,26.0,328.0,2.6,15.4,350.0,271.93,213.23
2018,4,5,12,45,21.5,305.5,2.65,15.3,323.5,251.18,197.26
2018,4,5,13,0,17.0,283.0,2.7,15.2,297.0,233.32,183.51
2018,4,5,13,15,16.5,276.5,2.6,15.2,290.0,230.26,181.3
2018,4,5,13,30,16.0,270.0,2.5,15.2,283.0,227.0,178.89
2018,4,5,13,45,16.0,264.5,2.35,15.15,277.0,224.8,177.38
2018,4,5,14,0,16.0,259.0,2.2,15.1,271.0,222.54,175.84
2018,4,5,14,15,13.5,242.0,2.1,15.05,252.0,208.01,164.52
2018,4,5,14,30,11.0,225.0,2.0,15.0,233.0,192.98,152.79
2018,4,5,14,45,12.0,223.0,1.9,14.95,231.5,194.3,154.25
2018,4,5,15,0,13.0,221.0,1.8,14.9,230.0,195.95,155.98
2018,4,5,15,15,8.0,196.5,1.8,14.9,202.0,170.81,135.89
2018,4,5,15,30,3.0,172.0,1.8,14.9,174.0,145.13,115.21
2018,4,5,15,45,1.5,157.5,1.65,14.7,158.5,132.03,104.86
2018,4,5,16,0,0.0,143.0,1.5,14.5,143.0,118.82,94.28
2018,4,5,16,15,25.5,141.0,1.4,14.4,151.5,160.37,130.31
2018,4,5,16,30,51.0,139.0,1.3,14.3,160.0,188.84,155.22
2018,4,5,16,45,47.0,121.5,1.2,14.2,138.5,169.07,139.07
2018,4,5,17,0,43.0,104.0,1.1,14.1,117.0,148.91,122.44
2018,4,5,17,15,21.5,78.5,0.85,14.0,85.0,99.95,80.45
2018,4,5,17,30,0.0,53.0,0.6,13.9,53.0,42.81,30.9
2018,4,5,17,45,0.0,39.0,0.4,13.8,39.0,30.44,20.1
2018,4,5,18,0,0.0,25.0,0.2,13.7,25.0,19.08,9.92
2018,4,5,18,15,0.0,14.5,0.5,13.65,14.5,11.05,0.0
2018,4,5,18,30,0.0,4.0,0.8,13.6,4.0,3.15,0.0
2018,4,5,18,45,0.0,2.0,1.05,13.6,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,5.05,13.6,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,5.15,13.65,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,5.25,13.7,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,5.25,13.75,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,5.15,13.9,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,5.2,13.95,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.5,5.4,14.1,2.5,0.0,0.0
2018,4,6,6,0,0.0,5.0,5.5,14.2,5.0,3.93,0.0
2018,4,6,6,15,0.0,12.0,5.7,14.25,12.0,9.11,0.92
2018,4,6,6,30,0.0,19.0,5.9,14.3,19.0,14.45,6.83
2018,4,6,6,45,0.0,29.0,6.05,14.35,29.0,22.11,13.9
2018,4,6,7,0,0.0,39.0,6.2,14.4,39.0,29.78,20.94
2018,4,6,7,15,0.0,57.5,6.4,14.5,57.5,44.05,33.78
2018,4,6,7,30,0.0,76.0,6.6,14.6,76.0,57.62,45.86
2018,4,6,7,45,0.0,85.5,6.75,14.75,85.5,64.78,52.09
2018,4,6,8,0,0.0,95.0,6.9,14.9,95.0,71.88,58.19
2018,4,6,8,15,0.0,105.5,6.95,15.1,105.5,79.63,64.76
2018,4,6,8,30,0.0,116.0,7.0,15.3,116.0,87.31,71.21
2018,4,6,8,45,0.0,129.0,7.1,15.55,129.0,96.65,79.04
2018,4,6,9,0,0.0,142.0,7.2,15.8,142.0,105.91,86.73
2018,4,6,9,15,0.0,134.0,7.2,15.9,134.0,100.79,82.03
2018,4,6,9,30,0.0,126.0,7.2,16.0,126.0,95.44,77.19
2018,4,6,9,45,0.0,125.0,7.2,16.1,125.0,94.89,76.51
2018,4,6,10,0,0.0,124.0,7.2,16.2,124.0,94.28,75.8
2018,4,6,10,15,0.0,129.5,7.1,16.2,129.5,98.38,75.6
2018,4,6,10,30,0.0,135.0,7.0,16.2,135.0,102.6,78.93
2018,4,6,10,45,0.0,137.0,6.95,16.2,137.0,104.33,80.23
2018,4,6,11,0,0.0,139.0,6.9,16.2,139.0,106.06,81.56
2018,4,6,11,15,0.5,141.0,6.9,16.2,141.5,107.97,83.03
2018,4,6,11,30,1.0,143.0,6.9,16.2,144.0,109.95,84.58
2018,4,6,11,45,0.5,135.0,6.95,16.2,135.5,104.05,79.76
2018,4,6,12,0,0.0,127.0,7.0,16.2,127.0,97.98,74.8
2018,4,6,12,15,7.0,191.0,6.95,16.2,197.0,150.77,117.67
2018,4,6,12,30,14.0,255.0,6.9,16.2,267.0,205.04,161.42
2018,4,6,12,45,12.5,243.0,6.85,16.2,253.5,196.76,154.83
2018,4,6,13,0,11.0,231.0,6.8,16.2,240.0,188.0,147.92
2018,4,6,13,15,10.5,228.5,6.7,16.2,237.0,187.18,147.4
2018,4,6,13,30,10.0,226.0,6.6,16.2,234.0,186.27,146.81
2018,4,6,13,45,9.0,218.5,6.5,16.15,225.5,180.74,142.53
2018,4,6,14,0,8.0,211.0,6.4,16.1,217.0,175.01,138.11
2018,4,6,14,15,8.0,208.5,6.3,16.05,214.5,174.25,137.76
2018,4,6,14,30,8.0,206.0,6.2,16.0,212.0,173.57,137.48
2018,4,6,14,45,7.0,200.5,6.05,15.95,205.5,169.41,134.37
2018,4,6,15,0,6.0,195.0,5.9,15.9,199.0,165.28,131.29
2018,4,6,15,15,3.5,169.5,5.9,15.9,172.0,141.38,111.95
2018,4,6,15,30,1.0,144.0,5.9,15.9,145.0,117.15,92.19
2018,4,6,15,45,9.5,144.0,5.65,15.8,149.0,126.97,101.08
2018,4,6,16,0,18.0,144.0,5.4,15.7,153.0,137.5,110.61
2018,4,6,16,15,31.5,134.5,5.3,15.65,148.5,158.55,129.17
2018,4,6,16,30,45.0,125.0,5.2,15.6,144.0,165.24,135.81
2018,4,6,16,45,30.0,89.5,5.1,15.55,101.5,112.24,91.09
2018,4,6,17,0,15.0,54.0,5.0,15.5,59.0,60.28,46.58
2018,4,6,17,15,7.5,31.0,4.9,15.45,33.5,31.56,21.72
2018,4,6,17,30,0.0,8.0,4.8,15.4,8.0,6.06,0.0
2018,4,6,17,45,0.0,6.5,4.7,15.35,6.5,4.92,0.0
2018,4,6,18,0,0.0,5.0,4.6,15.3,5.0,3.78,0.0
2018,4,6,18,15,5.0,4.0,4.6,15.3,4.0,8.18,0.0
2018,4,6,18,30,10.0,3.0,4.6,15.3,3.0,10.57,0.0
2018,4,6,18,45,5.0,1.5,4.6,15.25,1.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,4.65,15.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,4.8,15.25,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,4,7,5,45,0.5,6.0,3.9,14.45,6.0,0.0,0.0
2018,4,7,6,0,1.0,12.0,3.8,14.4,12.0,9.44,0.0
2018,4,7,6,15,10.5,28.5,3.95,14.5,30.0,21.37,10.55
2018,4,7,6,30,20.0,45.0,4.1,14.6,48.0,33.32,23.19
2018,4,7,6,45,24.5,64.0,4.2,14.65,69.0,46.68,35.58
2018,4,7,7,0,29.0,83.0,4.3,14.7,90.0,59.85,47.64
2018,4,7,7,15,57.5,108.0,4.4,14.8,126.0,76.61,62.65
2018,4,7,7,30,86.0,133.0,4.5,14.9,162.0,93.08,77.16
2018,4,7,7,45,178.5,151.0,4.6,14.95,224.0,104.21,86.77
2018,4,7,8,0,271.0,169.0,4.7,15.0,286.0,113.53,94.66
2018,4,7,8,15,320.0,182.5,4.65,15.1,337.0,121.98,101.66
2018,4,7,8,30,369.0,196.0,4.6,15.2,388.0,130.26,108.44
2018,4,7,8,45,411.0,205.5,4.55,15.3,437.5,130.43,108.18
2018,4,7,9,0,453.0,215.0,4.5,15.4,487.0,134.88,111.64
2018,4,7,9,15,581.5,189.0,4.45,15.45,564.0,122.31,100.53
2018,4,7,9,30,710.0,163.0,4.4,15.5,641.0,107.52,87.6
2018,4,7,9,45,723.5,167.0,4.35,15.6,677.0,108.1,87.88
2018,4,7,10,0,737.0,171.0,4.3,15.7,713.0,108.66,88.14
2018,4,7,10,15,710.0,192.0,4.4,15.75,731.0,151.23,99.92
2018,4,7,10,30,683.0,213.0,4.5,15.8,749.0,210.32,137.11
2018,4,7,10,45,722.5,202.5,4.6,15.85,784.5,260.96,174.77
2018,4,7,11,0,762.0,192.0,4.7,15.9,820.0,315.91,220.69
2018,4,7,11,15,812.0,171.0,4.8,15.85,851.0,375.08,271.92
2018,4,7,11,30,862.0,150.0,4.9,15.8,882.0,433.11,323.19
2018,4,7,11,45,863.0,151.5,5.0,15.8,889.5,489.84,373.91
2018,4,7,12,0,864.0,153.0,5.1,15.8,897.0,545.53,422.7
2018,4,7,12,15,857.0,157.0,5.1,15.75,894.5,597.54,467.34
2018,4,7,12,30,850.0,161.0,5.1,15.7,892.0,647.32,509.1
2018,4,7,12,45,833.5,169.0,5.1,15.7,880.0,691.82,545.64
2018,4,7,13,0,817.0,177.0,5.1,15.7,868.0,732.93,578.77
2018,4,7,13,15,815.0,174.0,5.1,15.65,852.0,771.93,610.13
2018,4,7,13,30,813.0,171.0,5.1,15.6,836.0,808.1,638.94
2018,4,7,13,45,812.0,166.0,5.1,15.55,813.5,840.28,664.43
2018,4,7,14,0,811.0,161.0,5.1,15.5,791.0,869.27,686.42
2018,4,7,14,15,801.5,158.0,5.1,15.4,760.0,889.36,702.19
2018,4,7,14,30,792.0,155.0,5.1,15.3,729.0,905.62,715.38
2018,4,7,14,45,781.0,150.0,5.05,15.25,691.5,922.74,728.91
2018,4,7,15,0,770.0,145.0,5.0,15.2,654.0,928.33,734.26
2018,4,7,15,15,750.5,141.0,5.0,15.2,610.0,922.97,732.13
2018,4,7,15,30,731.0,137.0,5.0,15.2,566.0,913.63,727.32
2018,4,7,15,45,710.0,131.0,4.95,15.05,519.5,896.67,717.11
2018,4,7,16,0,689.0,125.0,4.9,14.9,473.0,876.02,704.23
2018,4,7,16,15,657.5,118.5,4.85,14.8,422.5,840.88,680.31
2018,4,7,16,30,626.0,112.0,4.8,14.7,372.0,802.52,653.61
2018,4,7,16,45,578.5,104.5,4.8,14.55,319.5,744.36,611.43
2018,4,7,17,0,531.0,97.0,4.8,14.4,267.0,683.78,565.98
2018,4,7,17,15,460.0,88.0,4.65,14.2,216.0,594.56,495.47
2018,4,7,17,30,389.0,79.0,4.5,14.0,165.0,512.87,428.23
2018,4,7,17,45,289.0,65.5,4.3,13.8,119.5,400.4,332.51
2018,4,7,18,0,189.0,52.0,4.1,13.6,74.0,279.62,225.14
2018,4,7,18,15,109.0,32.5,3.95,13.45,44.0,174.02,85.13
2018,4,7,18,30,29.0,13.0,3.8,13.3,14.0,34.06,0.0
2018,4,7,18,45,14.5,6.5,3.65,13.15,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,8,5,45,43.0,10.0,4.55,12.0,12.0,0.0,0.0
2018,4,8,6,0,86.0,20.0,4.7,12.2,24.0,15.74,0.0
2018,4,8,6,15,197.0,35.5,4.85,12.4,59.5,26.74,15.48
2018,4,8,6,30,308.0,51.0,5.0,12.6,95.0,38.46,27.96
2018,4,8,6,45,366.5,62.0,5.2,12.75,135.5,46.68,35.91
2018,4,8,7,0,425.0,73.0,5.4,12.9,176.0,54.82,43.52
2018,4,8,7,15,420.5,90.5,5.4,13.05,213.0,66.37,53.97
2018,4,8,7,30,416.0,108.0,5.4,13.2,250.0,77.36,63.72
2018,4,8,7,45,480.0,117.5,5.45,13.3,307.0,83.9,69.36
2018,4,8,8,0,544.0,127.0,5.5,13.4,364.0,90.4,74.87
2018,4,8,8,15,648.5,117.0,5.45,13.65,433.0,86.1,70.77
2018,4,8,8,30,753.0,107.0,5.4,13.9,502.0,80.52,65.57
2018,4,8,8,45,772.0,111.5,5.35,14.1,548.5,89.73,73.35
2018,4,8,9,0,791.0,116.0,5.3,14.3,595.0,92.04,75.07
2018,4,8,9,15,810.0,117.5,5.3,14.5,638.0,92.31,75.04
2018,4,8,9,30,829.0,119.0,5.3,14.7,681.0,92.6,75.04
2018,4,8,9,45,846.5,119.0,5.25,14.9,719.5,91.97,74.27
2018,4,8,10,0,864.0,119.0,5.2,15.1,758.0,91.4,73.58
2018,4,8,10,15,872.0,121.5,5.2,15.2,788.0,142.44,87.56
2018,4,8,10,30,880.0,124.0,5.2,15.3,818.0,201.77,122.11
2018,4,8,10,45,884.5,126.0,5.2,15.45,841.0,260.91,168.52
2018,4,8,11,0,889.0,128.0,5.2,15.6,864.0,320.2,220.38
2018,4,8,11,15,893.0,128.5,5.15,15.7,879.0,378.35,273.14
2018,4,8,11,30,897.0,129.0,5.1,15.8,894.0,436.1,325.51
2018,4,8,11,45,899.0,129.5,5.1,15.9,901.5,492.37,375.89
2018,4,8,12,0,901.0,130.0,5.1,16.0,909.0,547.57,424.19
2018,4,8,12,15,902.0,129.5,5.1,16.05,908.5,600.22,469.34
2018,4,8,12,30,903.0,129.0,5.1,16.1,908.0,651.18,512.03
2018,4,8,12,45,903.0,127.5,5.1,16.15,900.0,698.81,551.18
2018,4,8,13,0,903.0,126.0,5.1,16.2,892.0,744.15,587.76
2018,4,8,13,15,898.0,125.0,5.1,16.2,874.5,783.74,619.49
2018,4,8,13,30,893.0,124.0,5.1,16.2,857.0,820.26,647.44
2018,4,8,13,45,885.0,123.5,5.15,16.2,832.0,851.58,671.12
2018,4,8,14,0,877.0,123.0,5.2,16.2,807.0,879.42,692.36
2018,4,8,14,15,866.5,122.0,5.25,16.15,775.0,912.57,717.73
2018,4,8,14,30,856.0,121.0,5.3,16.1,743.0,930.98,732.55
2018,4,8,14,45,841.0,119.0,5.4,16.05,704.0,940.2,741.34
2018,4,8,15,0,826.0,117.0,5.5,16.0,665.0,945.29,747.41
2018,4,8,15,15,808.5,114.5,5.5,16.0,621.5,943.34,747.79
2018,4,8,15,30,791.0,112.0,5.5,16.0,578.0,937.36,745.43
2018,4,8,15,45,763.5,109.0,5.75,15.7,528.5,924.05,740.23
2018,4,8,16,0,736.0,106.0,6.0,15.4,479.0,900.66,727.4
2018,4,8,16,15,699.0,102.5,6.05,15.2,427.0,863.73,702.76
2018,4,8,16,30,662.0,99.0,6.1,15.0,375.0,823.65,675.23
2018,4,8,16,45,612.0,93.5,6.2,14.75,322.0,765.48,633.15
2018,4,8,17,0,562.0,88.0,6.3,14.5,269.0,705.07,587.78
2018,4,8,17,15,493.0,80.5,6.2,14.2,218.0,622.29,522.03
2018,4,8,17,30,424.0,73.0,6.1,13.9,167.0,536.82,451.33
2018,4,8,17,45,323.5,60.5,5.95,13.6,121.0,423.97,354.95
2018,4,8,18,0,223.0,48.0,5.8,13.3,75.0,316.46,257.5
2018,4,8,18,15,132.5,31.0,5.6,13.15,45.0,189.73,104.82
2018,4,8,18,30,42.0,14.0,5.4,13.0,15.0,45.57,0.0
2018,4,8,18,45,21.0,7.0,5.25,12.85,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,9,5,45,0.0,5.5,1.45,12.95,5.5,4.33,0.0
2018,4,9,6,0,0.0,11.0,1.5,13.1,11.0,8.37,0.0
2018,4,9,6,15,0.0,23.5,1.6,13.4,23.5,17.95,8.88
2018,4,9,6,30,0.0,36.0,1.7,13.7,36.0,27.41,18.35
2018,4,9,6,45,0.0,53.0,1.85,14.05,53.0,39.86,29.78
2018,4,9,7,0,0.0,70.0,2.0,14.4,70.0,52.2,40.98
2018,4,9,7,15,9.0,89.0,2.0,14.7,92.0,65.87,53.18
2018,4,9,7,30,18.0,108.0,2.0,15.0,114.0,79.47,65.08
2018,4,9,7,45,73.5,145.0,1.95,15.3,176.5,101.83,84.42
2018,4,9,8,0,129.0,182.0,1.9,15.6,239.0,121.56,101.13
2018,4,9,8,15,256.5,189.5,1.9,15.85,319.5,124.52,103.22
2018,4,9,8,30,384.0,197.0,1.9,16.1,400.0,131.08,108.39
2018,4,9,8,45,444.0,199.5,1.9,16.35,454.5,127.44,104.83
2018,4,9,9,0,504.0,202.0,1.9,16.6,509.0,128.58,105.4
2018,4,9,9,15,559.5,197.5,1.85,16.9,560.5,125.91,102.72
2018,4,9,9,30,615.0,193.0,1.8,17.2,612.0,121.99,99.04
2018,4,9,9,45,629.5,201.0,1.75,17.45,649.5,124.2,100.58
2018,4,9,10,0,644.0,209.0,1.7,17.7,687.0,126.3,102.03
2018,4,9,10,15,613.5,235.0,1.65,17.95,705.0,173.33,116.94
2018,4,9,10,30,583.0,261.0,1.6,18.2,723.0,231.0,154.77
2018,4,9,10,45,619.0,252.5,1.6,18.5,755.5,275.14,186.81
2018,4,9,11,0,655.0,244.0,1.6,18.8,788.0,325.22,227.0
2018,4,9,11,15,575.0,285.5,1.55,19.05,769.5,375.45,271.63
2018,4,9,11,30,495.0,327.0,1.5,19.3,751.0,414.81,306.37
2018,4,9,11,45,498.5,330.0,1.5,19.55,760.0,457.83,341.24
2018,4,9,12,0,502.0,333.0,1.5,19.8,769.0,500.79,375.21
2018,4,9,12,15,522.0,326.0,1.45,20.05,779.0,545.41,409.36
2018,4,9,12,30,542.0,319.0,1.4,20.3,789.0,590.65,443.18
2018,4,9,12,45,569.5,301.5,1.3,20.5,790.5,632.82,474.01
2018,4,9,13,0,597.0,284.0,1.2,20.7,792.0,674.88,504.07
2018,4,9,13,15,630.0,262.0,1.05,20.95,789.0,719.53,534.62
2018,4,9,13,30,663.0,240.0,0.9,21.2,786.0,762.5,563.09
2018,4,9,13,45,659.0,231.5,0.7,21.4,761.0,785.88,576.47
2018,4,9,14,0,655.0,223.0,0.5,21.6,736.0,806.01,587.23
2018,4,9,14,15,624.5,223.0,0.65,21.55,696.5,807.22,591.48
2018,4,9,14,30,594.0,223.0,0.8,21.5,657.0,803.79,592.8
2018,4,9,14,45,550.5,218.5,0.95,21.45,604.5,772.43,575.43
2018,4,9,15,0,507.0,214.0,1.1,21.4,552.0,743.93,559.48
2018,4,9,15,15,506.0,200.5,1.1,21.4,519.0,742.9,561.0
2018,4,9,15,30,505.0,187.0,1.1,21.4,486.0,739.03,560.35
2018,4,9,15,45,479.0,179.0,1.8,20.7,444.0,713.95,552.45
2018,4,9,16,0,453.0,171.0,2.5,20.0,402.0,686.22,540.09
2018,4,9,16,15,343.0,168.0,2.8,19.4,332.5,553.59,444.23
2018,4,9,16,30,233.0,165.0,3.1,18.8,263.0,446.99,363.2
2018,4,9,16,45,209.5,141.5,3.4,18.25,220.5,398.22,327.22
2018,4,9,17,0,186.0,118.0,3.7,17.7,178.0,347.92,288.36
2018,4,9,17,15,125.5,98.5,3.8,17.15,136.0,246.3,204.83
2018,4,9,17,30,65.0,79.0,3.9,16.6,94.0,167.37,137.35
2018,4,9,17,45,49.5,60.0,4.0,16.1,69.5,115.1,92.53
2018,4,9,18,0,34.0,41.0,4.1,15.6,45.0,79.67,60.75
2018,4,9,18,15,30.0,26.0,3.8,15.35,28.5,72.52,39.42
2018,4,9,18,30,26.0,11.0,3.5,15.1,12.0,30.06,0.0
2018,4,9,18,45,13.0,5.5,3.25,14.9,6.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,2.4,13.65,1.5,1.18,0.0
2018,4,10,6,0,0.0,3.0,2.3,13.8,3.0,2.27,0.0
2018,4,10,6,15,0.0,5.5,2.4,13.95,5.5,4.16,0.0
2018,4,10,6,30,0.0,8.0,2.5,14.1,8.0,6.06,0.0
2018,4,10,6,45,0.5,25.0,2.55,14.3,25.0,19.03,11.3
2018,4,10,7,0,1.0,42.0,2.6,14.5,42.0,32.1,23.09
2018,4,10,7,15,1.0,60.0,2.75,14.65,60.0,45.99,35.54
2018,4,10,7,30,1.0,78.0,2.9,14.8,78.0,59.25,47.26
2018,4,10,7,45,0.5,85.5,3.0,14.9,85.5,64.99,52.19
2018,4,10,8,0,0.0,93.0,3.1,15.0,93.0,70.68,57.01
2018,4,10,8,15,0.0,98.0,3.2,15.1,98.0,74.57,60.21
2018,4,10,8,30,0.0,103.0,3.3,15.2,103.0,78.42,63.34
2018,4,10,8,45,0.0,87.0,3.4,15.25,87.0,66.98,53.15
2018,4,10,9,0,0.0,71.0,3.5,15.3,71.0,54.61,42.22
2018,4,10,9,15,0.0,96.0,3.45,15.4,96.0,73.94,58.86
2018,4,10,9,30,0.0,121.0,3.4,15.5,121.0,91.99,74.21
2018,4,10,9,45,14.5,175.0,3.4,15.55,186.0,129.77,106.26
2018,4,10,10,0,29.0,229.0,3.4,15.6,251.0,155.02,127.33
2018,4,10,10,15,49.0,285.0,3.35,15.6,323.5,192.32,149.85
2018,4,10,10,30,69.0,341.0,3.3,15.6,396.0,233.81,181.01
2018,4,10,10,45,47.0,318.0,3.25,15.65,356.0,226.29,175.68
2018,4,10,11,0,25.0,295.0,3.2,15.7,316.0,213.99,166.87
2018,4,10,11,15,37.5,335.5,3.2,15.65,367.5,249.83,194.92
2018,4,10,11,30,50.0,376.0,3.2,15.6,419.0,288.63,225.18
2018,4,10,11,45,53.0,383.0,3.2,15.55,429.0,303.83,237.25
2018,4,10,12,0,56.0,390.0,3.2,15.5,439.0,319.6,249.84
2018,4,10,12,15,56.5,383.5,3.3,15.45,433.0,324.62,254.21
2018,4,10,12,30,57.0,377.0,3.4,15.4,427.0,329.17,258.24
2018,4,10,12,45,33.0,294.0,3.45,15.35,323.0,256.18,201.53
2018,4,10,13,0,9.0,211.0,3.5,15.3,219.0,170.99,133.92
2018,4,10,13,15,12.5,233.0,3.65,15.2,243.5,192.44,151.54
2018,4,10,13,30,16.0,255.0,3.8,15.1,268.0,214.82,169.74
2018,4,10,13,45,16.0,257.0,3.9,15.05,270.0,218.61,173.02
2018,4,10,14,0,16.0,259.0,4.0,15.0,272.0,222.56,176.49
2018,4,10,14,15,14.5,248.5,4.15,14.95,260.0,214.48,170.38
2018,4,10,14,30,13.0,238.0,4.3,14.9,248.0,206.16,164.07
2018,4,10,14,45,26.0,245.5,4.45,14.8,263.5,245.77,196.99
2018,4,10,15,0,39.0,253.0,4.6,14.7,279.0,271.09,218.41
2018,4,10,15,15,85.5,256.0,4.6,14.7,308.5,325.96,264.82
2018,4,10,15,30,132.0,259.0,4.6,14.7,338.0,406.52,331.08
2018,4,10,15,45,205.5,233.0,4.9,14.55,344.0,457.8,376.05
2018,4,10,16,0,279.0,207.0,5.2,14.4,350.0,531.95,438.86
2018,4,10,16,15,359.5,170.5,5.2,14.3,335.0,573.5,476.02
2018,4,10,16,30,440.0,134.0,5.2,14.2,320.0,637.38,530.02
2018,4,10,16,45,444.0,110.5,5.2,14.1,277.0,612.32,511.42
2018,4,10,17,0,448.0,87.0,5.2,14.0,234.0,583.52,489.5
2018,4,10,17,15,359.0,70.5,5.05,13.75,175.0,472.32,399.4
2018,4,10,17,30,270.0,54.0,4.9,13.5,116.0,361.64,306.88
2018,4,10,17,45,296.5,50.0,4.7,13.25,101.5,381.1,319.84
2018,4,10,18,0,323.0,46.0,4.5,13.0,87.0,400.72,327.0
2018,4,10,18,15,204.5,32.0,4.45,12.8,53.5,270.66,173.62
2018,4,10,18,30,86.0,18.0,4.4,12.6,20.0,85.04,0.0
2018,4,10,18,45,43.0,9.0,4.3,12.4,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,4.5,11.95,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,11,5,45,24.0,10.0,3.95,12.1,11.5,7.87,0.0
2018,4,11,6,0,48.0,20.0,3.8,12.2,23.0,15.07,0.0
2018,4,11,6,15,96.5,37.5,3.8,12.4,50.5,27.78,17.6
2018,4,11,6,30,145.0,55.0,3.8,12.6,78.0,40.35,29.89
2018,4,11,6,45,173.0,74.0,3.8,12.8,111.5,53.52,42.13
2018,4,11,7,0,201.0,93.0,3.8,13.0,145.0,66.37,53.87
2018,4,11,7,15,214.0,112.5,3.55,13.05,179.0,78.99,65.21
2018,4,11,7,30,227.0,132.0,3.3,13.1,213.0,91.19,75.95
2018,4,11,7,45,227.0,157.0,3.05,13.2,248.5,105.9,88.7
2018,4,11,8,0,227.0,182.0,2.8,13.3,284.0,119.96,100.67
2018,4,11,8,15,252.0,201.5,2.7,13.35,327.0,130.92,109.82
2018,4,11,8,30,277.0,221.0,2.6,13.4,370.0,141.49,118.54
2018,4,11,8,45,307.5,236.5,2.5,13.5,415.5,149.72,125.16
2018,4,11,9,0,338.0,252.0,2.4,13.6,461.0,157.67,131.5
2018,4,11,9,15,267.0,284.5,2.6,13.7,456.5,170.89,142.36
2018,4,11,9,30,196.0,317.0,2.8,13.8,452.0,193.69,161.24
2018,4,11,9,45,266.5,320.5,3.05,13.9,514.5,185.18,153.69
2018,4,11,10,0,337.0,324.0,3.3,14.0,577.0,187.43,155.31
2018,4,11,10,15,406.5,313.5,3.6,14.0,630.5,202.94,147.82
2018,4,11,10,30,476.0,303.0,3.9,14.0,684.0,242.04,171.17
2018,4,11,10,45,452.0,323.0,4.25,14.0,693.0,286.66,207.91
2018,4,11,11,0,428.0,343.0,4.6,14.0,702.0,329.24,245.31
2018,4,11,11,15,426.0,351.5,4.8,14.0,714.0,370.2,281.13
2018,4,11,11,30,424.0,360.0,5.0,14.0,726.0,411.17,316.9
2018,4,11,11,45,380.5,380.5,5.15,14.0,711.0,443.63,345.94
2018,4,11,12,0,337.0,401.0,5.3,14.0,696.0,468.07,367.74
2018,4,11,12,15,323.0,404.0,5.45,14.0,686.5,492.21,388.6
2018,4,11,12,30,309.0,407.0,5.6,14.0,677.0,514.43,407.53
2018,4,11,12,45,239.0,387.0,5.7,14.0,594.5,479.95,381.86
2018,4,11,13,0,169.0,367.0,5.8,14.0,512.0,427.48,341.42
2018,4,11,13,15,101.5,341.5,5.8,14.0,428.0,370.95,296.64
2018,4,11,13,30,34.0,316.0,5.8,14.0,344.0,292.7,233.56
2018,4,11,13,45,167.0,306.5,5.85,14.0,438.5,415.46,335.37
2018,4,11,14,0,300.0,297.0,5.9,14.0,533.0,549.84,444.26
2018,4,11,14,15,482.0,246.5,5.95,14.0,608.5,699.3,564.36
2018,4,11,14,30,664.0,196.0,6.0,14.0,684.0,844.88,679.26
2018,4,11,14,45,478.0,240.5,6.05,14.0,582.5,729.33,589.24
2018,4,11,15,0,292.0,285.0,6.1,14.0,481.0,592.72,481.38
2018,4,11,15,15,252.0,271.0,6.1,14.0,432.5,551.09,449.76
2018,4,11,15,30,212.0,257.0,6.1,14.0,384.0,483.05,396.85
2018,4,11,15,45,178.0,240.5,6.35,13.9,341.0,439.58,363.08
2018,4,11,16,0,144.0,224.0,6.6,13.8,298.0,394.77,327.5
2018,4,11,16,15,100.0,164.0,6.65,13.75,213.0,282.7,235.93
2018,4,11,16,30,56.0,104.0,6.7,13.7,128.0,151.12,125.52
2018,4,11,16,45,34.5,67.5,6.8,13.6,81.5,92.29,75.14
2018,4,11,17,0,13.0,31.0,6.9,13.5,35.0,37.12,27.0
2018,4,11,17,15,19.0,50.5,7.15,13.35,55.5,61.25,48.02
2018,4,11,17,30,25.0,70.0,7.4,13.2,76.0,96.19,77.86
2018,4,11,17,45,13.5,55.5,7.7,13.05,58.5,62.88,48.34
2018,4,11,18,0,2.0,41.0,8.0,12.9,41.0,40.72,28.21
2018,4,11,18,15,1.0,25.0,7.85,12.7,25.0,24.08,10.83
2018,4,11,18,30,0.0,9.0,7.7,12.5,9.0,7.08,0.0
2018,4,11,18,45,0.0,4.5,7.6,12.3,4.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,7.5,12.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,7.2,11.95,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,6.9,11.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,6.65,11.7,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,6.4,11.6,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,6.1,11.4,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,5.95,11.35,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,5.85,11.25,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,6.0,11.2,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,6.1,11.2,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.2,11.15,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,6.15,10.85,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,5.9,10.6,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,5.8,10.55,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,5.7,10.45,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,5.7,10.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,5.65,10.35,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,5.55,10.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,5.45,10.25,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,5.35,10.2,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,5.25,10.2,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,5.25,10.4,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,4,12,5,45,38.5,11.0,5.3,10.85,13.5,8.65,0.0
2018,4,12,6,0,77.0,22.0,5.3,11.1,27.0,16.57,0.0
2018,4,12,6,15,201.0,39.0,5.45,11.3,67.5,29.31,19.21
2018,4,12,6,30,325.0,56.0,5.6,11.5,108.0,42.13,31.64
2018,4,12,6,45,419.5,66.0,5.75,11.65,159.0,49.94,39.15
2018,4,12,7,0,514.0,76.0,5.9,11.8,210.0,60.44,48.83
2018,4,12,7,15,568.5,83.0,5.85,11.9,262.0,65.29,53.25
2018,4,12,7,30,623.0,90.0,5.8,12.0,314.0,70.14,57.52
2018,4,12,7,45,658.0,96.5,5.8,12.1,366.0,74.28,61.04
2018,4,12,8,0,693.0,103.0,5.8,12.2,418.0,78.32,64.42
2018,4,12,8,15,686.0,115.5,5.7,12.3,457.0,85.32,70.36
2018,4,12,8,30,679.0,128.0,5.6,12.4,496.0,91.82,75.82
2018,4,12,8,45,672.5,143.5,5.55,12.5,534.5,99.74,82.48
2018,4,12,9,0,666.0,159.0,5.5,12.6,573.0,107.1,88.63
2018,4,12,9,15,730.5,149.0,5.4,12.75,631.5,100.74,82.79
2018,4,12,9,30,795.0,139.0,5.3,12.9,690.0,103.37,84.83
2018,4,12,9,45,816.5,138.5,5.25,13.0,730.0,102.07,83.48
2018,4,12,10,0,838.0,138.0,5.2,13.1,770.0,100.9,82.27
2018,4,12,10,15,846.5,140.5,5.15,13.2,800.0,154.68,94.56
2018,4,12,10,30,855.0,143.0,5.1,13.3,830.0,213.98,132.96
2018,4,12,10,45,860.0,145.0,5.05,13.4,852.5,273.23,181.29
2018,4,12,11,0,865.0,147.0,5.0,13.5,875.0,332.84,234.12
2018,4,12,11,15,866.5,149.0,5.1,13.55,889.0,391.41,287.64
2018,4,12,11,30,868.0,151.0,5.2,13.6,903.0,449.48,340.51
2018,4,12,11,45,865.0,155.0,5.25,13.65,909.0,506.23,391.35
2018,4,12,12,0,862.0,159.0,5.3,13.7,915.0,561.62,439.84
2018,4,12,12,15,859.0,161.0,5.5,13.7,913.5,613.91,485.21
2018,4,12,12,30,856.0,163.0,5.7,13.7,912.0,664.3,528.15
2018,4,12,12,45,807.0,184.5,5.9,13.75,885.0,697.96,556.91
2018,4,12,13,0,758.0,206.0,6.1,13.8,858.0,731.15,584.36
2018,4,12,13,15,795.5,185.0,6.2,13.8,857.5,776.87,622.3
2018,4,12,13,30,833.0,164.0,6.3,13.8,857.0,827.57,663.54
2018,4,12,13,45,828.5,160.0,6.4,13.75,832.5,857.95,687.86
2018,4,12,14,0,824.0,156.0,6.5,13.7,808.0,884.89,709.32
2018,4,12,14,15,814.5,152.5,6.55,13.65,775.5,904.34,725.13
2018,4,12,14,30,805.0,149.0,6.6,13.6,743.0,919.92,738.27
2018,4,12,14,45,795.5,144.0,6.7,13.55,706.0,930.11,747.86
2018,4,12,15,0,786.0,139.0,6.8,13.5,669.0,936.39,754.77
2018,4,12,15,15,767.5,135.5,6.8,13.5,625.5,939.85,759.15
2018,4,12,15,30,749.0,132.0,6.8,13.5,582.0,931.71,755.05
2018,4,12,15,45,729.5,126.0,6.85,13.4,535.0,915.82,745.77
2018,4,12,16,0,710.0,120.0,6.9,13.3,488.0,896.28,733.74
2018,4,12,16,15,682.0,113.5,6.85,13.2,437.5,864.18,711.55
2018,4,12,16,30,654.0,107.0,6.8,13.1,387.0,828.92,686.61
2018,4,12,16,45,613.0,99.5,6.75,12.95,335.0,776.72,647.92
2018,4,12,17,0,572.0,92.0,6.7,12.8,283.0,722.21,606.27
2018,4,12,17,15,511.5,83.5,6.55,12.65,232.0,645.87,545.14
2018,4,12,17,30,451.0,75.0,6.4,12.5,181.0,565.59,478.38
2018,4,12,17,45,362.5,63.5,6.3,12.35,134.5,463.83,391.09
2018,4,12,18,0,274.0,52.0,6.2,12.2,88.0,366.52,303.29
2018,4,12,18,15,170.5,35.5,6.05,12.05,54.5,251.33,175.65
2018,4,12,18,30,67.0,19.0,5.9,11.9,21.0,70.27,0.0
2018,4,12,18,45,33.5,9.5,5.8,11.75,10.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,5.65,11.6,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.6,11.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.5,11.55,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.35,11.45,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.2,11.35,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.05,11.25,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,4.5,10.75,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,4.45,10.65,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,4,13,5,45,66.0,13.0,3.85,11.1,17.5,10.23,0.0
2018,4,13,6,0,132.0,26.0,3.8,11.4,35.0,19.6,2.6
2018,4,13,6,15,247.0,40.5,3.9,11.7,75.0,30.61,20.51
2018,4,13,6,30,362.0,55.0,4.0,12.0,115.0,41.71,31.29
2018,4,13,6,45,443.0,64.5,4.05,12.3,164.0,51.72,40.68
2018,4,13,7,0,524.0,74.0,4.1,12.6,213.0,58.89,47.31
2018,4,13,7,15,578.0,81.0,4.2,12.9,265.5,63.82,51.73
2018,4,13,7,30,632.0,88.0,4.3,13.2,318.0,68.74,55.98
2018,4,13,7,45,669.5,93.0,4.35,13.5,370.0,71.94,58.61
2018,4,13,8,0,707.0,98.0,4.4,13.8,422.0,75.12,61.16
2018,4,13,8,15,734.0,103.0,4.35,14.05,472.5,78.03,63.44
2018,4,13,8,30,761.0,108.0,4.3,14.3,523.0,80.85,65.63
2018,4,13,8,45,780.0,111.5,4.3,14.5,569.0,89.33,72.75
2018,4,13,9,0,799.0,115.0,4.3,14.7,615.0,90.95,73.87
2018,4,13,9,15,817.5,116.5,4.25,14.9,658.0,91.22,73.85
2018,4,13,9,30,836.0,118.0,4.2,15.1,701.0,91.51,73.85
2018,4,13,9,45,853.0,117.5,4.15,15.3,738.5,90.58,72.83
2018,4,13,10,0,870.0,117.0,4.1,15.5,776.0,99.71,80.45
2018,4,13,10,15,878.0,119.0,4.05,15.65,806.0,156.67,93.25
2018,4,13,10,30,886.0,121.0,4.0,15.8,836.0,215.8,131.41
2018,4,13,10,45,891.0,122.0,3.95,16.0,858.0,274.46,178.91
2018,4,13,11,0,896.0,123.0,3.9,16.2,880.0,333.27,230.56
2018,4,13,11,15,899.0,124.5,3.9,16.3,895.0,391.66,283.13
