Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,11,30,902.0,126.0,3.9,16.4,910.0,449.56,334.88
2018,4,13,11,45,903.0,127.0,3.9,16.55,917.0,505.54,384.01
2018,4,13,12,0,904.0,128.0,3.9,16.7,924.0,560.37,430.88
2018,4,13,12,15,843.0,160.5,3.95,16.75,902.0,606.88,470.07
2018,4,13,12,30,782.0,193.0,4.0,16.8,880.0,644.48,501.08
2018,4,13,12,45,783.5,189.5,4.0,16.9,872.0,688.41,536.18
2018,4,13,13,0,785.0,186.0,4.0,17.0,864.0,730.3,569.01
2018,4,13,13,15,769.0,190.0,4.05,17.05,843.0,768.93,598.72
2018,4,13,13,30,753.0,194.0,4.1,17.1,822.0,799.39,622.23
2018,4,13,13,45,752.5,186.5,4.1,17.1,799.0,828.17,644.64
2018,4,13,14,0,752.0,179.0,4.1,17.1,776.0,853.73,664.32
2018,4,13,14,15,753.5,170.0,4.15,17.1,748.0,876.22,681.41
2018,4,13,14,30,755.0,161.0,4.2,17.1,720.0,895.31,696.26
2018,4,13,14,45,720.0,163.0,4.2,17.05,674.5,888.48,692.74
2018,4,13,15,0,685.0,165.0,4.2,17.0,629.0,877.06,686.26
2018,4,13,15,15,652.5,160.5,4.2,17.0,579.5,856.73,673.37
2018,4,13,15,30,620.0,156.0,4.2,17.0,530.0,832.33,657.61
2018,4,13,15,45,663.5,133.5,4.25,16.75,504.5,859.84,680.55
2018,4,13,16,0,707.0,111.0,4.3,16.5,479.0,883.1,700.23
2018,4,13,16,15,694.0,102.5,4.35,16.25,433.5,863.29,688.87
2018,4,13,16,30,681.0,94.0,4.4,16.0,388.0,840.26,675.15
2018,4,13,16,45,643.5,86.0,4.45,15.75,335.0,790.63,641.05
2018,4,13,17,0,606.0,78.0,4.5,15.5,282.0,738.82,604.12
2018,4,13,17,15,561.0,71.5,4.5,15.15,234.5,680.04,559.99
2018,4,13,17,30,516.0,65.0,4.5,14.8,187.0,620.01,512.4
2018,4,13,17,45,427.0,56.0,4.5,14.4,140.0,515.66,426.59
2018,4,13,18,0,338.0,47.0,4.5,14.0,93.0,414.55,338.68
2018,4,13,18,15,221.0,33.0,4.35,13.75,58.0,291.43,208.32
2018,4,13,18,30,104.0,19.0,4.2,13.5,23.0,100.89,0.0
2018,4,13,18,45,52.0,9.5,4.1,13.2,11.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,14,5,15,6.5,2.0,2.8,11.65,2.0,0.0,0.0
2018,4,14,5,30,13.0,4.0,2.8,11.9,4.0,0.0,0.0
2018,4,14,5,45,88.5,17.0,2.8,12.1,22.5,13.38,0.0
2018,4,14,6,0,164.0,30.0,2.8,12.3,41.0,22.59,6.55
2018,4,14,6,15,276.0,42.0,2.85,12.55,80.5,31.84,21.66
2018,4,14,6,30,388.0,54.0,2.9,12.8,120.0,43.81,33.11
2018,4,14,6,45,465.5,62.5,2.9,13.05,169.0,50.23,39.28
2018,4,14,7,0,543.0,71.0,2.9,13.3,218.0,56.7,45.25
2018,4,14,7,15,596.0,78.0,2.9,13.55,271.0,61.75,49.75
2018,4,14,7,30,649.0,85.0,2.9,13.8,324.0,66.76,54.09
2018,4,14,7,45,686.0,89.5,2.85,14.0,376.0,69.73,56.51
2018,4,14,8,0,723.0,94.0,2.8,14.2,428.0,72.68,58.88
2018,4,14,8,15,750.0,98.0,2.7,14.4,478.5,81.29,66.18
2018,4,14,8,30,777.0,102.0,2.6,14.6,529.0,83.75,68.04
2018,4,14,8,45,797.5,104.5,2.5,14.8,575.5,84.98,68.83
2018,4,14,9,0,818.0,107.0,2.4,15.0,622.0,86.18,69.6
2018,4,14,9,15,835.0,108.5,2.3,15.25,664.5,86.62,69.71
2018,4,14,9,30,852.0,110.0,2.2,15.5,707.0,87.04,69.84
2018,4,14,9,45,868.5,109.5,2.15,15.75,745.0,96.16,77.39
2018,4,14,10,0,885.0,109.0,2.1,16.0,783.0,97.81,78.56
2018,4,14,10,15,893.5,110.5,2.15,16.2,813.0,156.46,91.27
2018,4,14,10,30,902.0,112.0,2.2,16.4,843.0,216.11,130.07
2018,4,14,10,45,908.0,112.5,2.2,16.6,865.5,275.4,177.89
2018,4,14,11,0,914.0,113.0,2.2,16.8,888.0,334.93,229.67
2018,4,14,11,15,917.0,114.5,2.3,16.95,903.0,394.09,282.31
2018,4,14,11,30,920.0,116.0,2.4,17.1,918.0,452.73,334.03
2018,4,14,11,45,922.0,116.5,2.45,17.2,925.5,509.51,383.14
2018,4,14,12,0,924.0,117.0,2.5,17.3,933.0,565.18,430.04
2018,4,14,12,15,925.0,116.5,2.65,17.3,932.5,618.19,474.21
2018,4,14,12,30,926.0,116.0,2.8,17.3,932.0,669.47,516.02
2018,4,14,12,45,924.5,115.5,2.95,17.35,923.0,717.13,554.19
2018,4,14,13,0,923.0,115.0,3.1,17.4,914.0,762.36,589.87
2018,4,14,13,15,919.5,113.5,3.25,17.4,896.5,802.58,621.27
2018,4,14,13,30,916.0,112.0,3.4,17.4,879.0,839.76,648.68
2018,4,14,13,45,910.5,110.5,3.6,17.35,854.5,872.09,673.15
2018,4,14,14,0,905.0,109.0,3.8,17.3,830.0,900.97,695.33
2018,4,14,14,15,896.5,107.5,3.9,17.2,798.0,923.63,712.88
2018,4,14,14,30,888.0,106.0,4.0,17.1,766.0,942.52,728.03
2018,4,14,14,45,877.0,104.0,4.15,17.05,728.0,954.74,738.86
2018,4,14,15,0,866.0,102.0,4.3,17.0,690.0,963.06,747.22
2018,4,14,15,15,850.5,99.0,4.3,17.0,646.0,974.53,757.04
2018,4,14,15,30,835.0,96.0,4.3,17.0,602.0,969.66,755.52
2018,4,14,15,45,813.5,94.0,4.55,16.7,554.0,956.13,751.08
2018,4,14,16,0,792.0,92.0,4.8,16.4,506.0,938.8,743.89
2018,4,14,16,15,762.0,88.5,4.9,16.15,454.5,907.5,724.97
2018,4,14,16,30,732.0,85.0,5.0,15.9,403.0,879.72,708.27
2018,4,14,16,45,689.5,81.5,5.05,15.7,350.0,830.72,674.55
2018,4,14,17,0,647.0,78.0,5.1,15.5,297.0,779.48,637.98
2018,4,14,17,15,526.0,74.0,5.05,15.2,232.0,650.01,538.58
2018,4,14,17,30,405.0,70.0,5.0,14.9,167.0,514.67,430.4
2018,4,14,17,45,259.0,59.0,4.95,14.65,115.5,361.11,302.34
2018,4,14,18,0,113.0,48.0,4.9,14.4,64.0,193.89,157.93
2018,4,14,18,15,56.5,29.5,4.8,14.25,37.5,101.77,71.49
2018,4,14,18,30,0.0,11.0,4.7,14.1,11.0,8.65,0.0
2018,4,14,18,45,0.0,5.5,4.55,14.0,5.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,15,5,15,7.5,2.0,2.7,12.05,2.0,0.0,0.0
2018,4,15,5,30,15.0,4.0,2.8,12.2,4.0,0.0,0.0
2018,4,15,5,45,15.0,13.0,2.9,12.3,13.5,10.23,0.0
2018,4,15,6,0,15.0,22.0,3.0,12.4,23.0,16.81,4.87
2018,4,15,6,15,81.5,40.0,3.1,12.6,53.5,29.98,20.2
2018,4,15,6,30,148.0,58.0,3.2,12.8,84.0,42.59,32.09
2018,4,15,6,45,95.5,79.5,3.35,13.0,98.5,57.35,45.65
2018,4,15,7,0,43.0,101.0,3.5,13.2,113.0,71.88,58.8
2018,4,15,7,15,49.5,121.0,3.55,13.4,137.5,85.3,70.72
2018,4,15,7,30,56.0,141.0,3.6,13.6,162.0,98.51,82.22
2018,4,15,7,45,75.0,166.5,3.65,13.8,199.0,114.71,96.15
2018,4,15,8,0,94.0,192.0,3.7,14.0,236.0,130.58,109.58
2018,4,15,8,15,154.5,215.0,3.8,14.15,296.5,140.9,118.07
2018,4,15,8,30,215.0,238.0,3.9,14.3,357.0,154.79,129.57
2018,4,15,8,45,235.5,257.5,4.05,14.45,398.0,165.71,138.44
2018,4,15,9,0,256.0,277.0,4.2,14.6,439.0,167.6,139.59
2018,4,15,9,15,344.0,268.5,4.3,14.65,501.5,164.66,136.73
2018,4,15,9,30,432.0,260.0,4.4,14.7,564.0,151.78,125.46
2018,4,15,9,45,638.5,194.0,4.5,14.8,669.0,118.34,96.7
2018,4,15,10,0,845.0,128.0,4.6,14.9,774.0,99.67,80.56
2018,4,15,10,15,867.5,123.0,4.7,15.0,808.0,163.51,97.8
2018,4,15,10,30,890.0,118.0,4.8,15.1,842.0,220.42,135.24
2018,4,15,10,45,895.0,118.5,4.85,15.15,863.5,278.83,183.62
2018,4,15,11,0,900.0,119.0,4.9,15.2,885.0,337.36,235.93
2018,4,15,11,15,902.0,120.0,5.05,15.25,898.5,395.09,288.83
2018,4,15,11,30,904.0,121.0,5.2,15.3,912.0,452.18,340.9
2018,4,15,11,45,904.5,121.0,5.3,15.3,917.5,507.08,390.32
2018,4,15,12,0,905.0,121.0,5.4,15.3,923.0,560.7,437.59
2018,4,15,12,15,821.5,163.5,5.6,15.3,891.0,601.38,473.51
2018,4,15,12,30,738.0,206.0,5.8,15.3,859.0,634.56,502.05
2018,4,15,12,45,505.5,306.5,6.0,15.3,751.5,603.7,478.71
2018,4,15,13,0,273.0,407.0,6.2,15.3,644.0,545.56,432.3
2018,4,15,13,15,176.5,389.5,6.35,15.1,541.5,469.71,373.95
2018,4,15,13,30,80.0,372.0,6.5,14.9,439.0,379.04,302.19
2018,4,15,13,45,47.5,312.5,6.7,14.7,352.0,307.01,245.45
2018,4,15,14,0,15.0,253.0,6.9,14.5,265.0,216.59,172.61
2018,4,15,14,15,8.5,202.5,7.0,14.3,209.0,169.54,134.7
2018,4,15,14,30,2.0,152.0,7.1,14.1,153.0,121.93,95.77
2018,4,15,14,45,2.0,137.0,7.2,13.9,138.0,109.8,86.05
2018,4,15,15,0,2.0,122.0,7.3,13.7,123.0,97.55,76.16
2018,4,15,15,15,4.5,144.5,7.3,13.7,147.0,119.7,94.91
2018,4,15,15,30,7.0,167.0,7.3,13.7,171.0,143.56,115.14
2018,4,15,15,45,5.0,147.0,7.35,13.35,150.0,124.66,99.76
2018,4,15,16,0,3.0,127.0,7.4,13.0,129.0,105.53,84.05
2018,4,15,16,15,19.0,132.0,7.25,12.9,140.5,128.19,104.33
2018,4,15,16,30,35.0,137.0,7.1,12.8,152.0,167.87,138.99
2018,4,15,16,45,79.5,128.5,6.95,12.7,157.0,227.79,191.93
2018,4,15,17,0,124.0,120.0,6.8,12.6,162.0,266.61,226.84
2018,4,15,17,15,102.5,93.0,6.6,12.45,124.0,213.14,181.18
2018,4,15,17,30,81.0,66.0,6.4,12.3,86.0,158.26,133.55
2018,4,15,17,45,67.0,50.0,6.25,12.15,64.0,126.25,104.85
2018,4,15,18,0,53.0,34.0,6.1,12.0,42.0,93.47,74.92
2018,4,15,18,15,39.5,22.5,6.0,11.9,27.0,68.71,48.14
2018,4,15,18,30,26.0,11.0,5.9,11.8,12.0,30.17,0.0
2018,4,15,18,45,13.0,5.5,5.75,11.75,6.0,4.33,0.0
2018,4,15,19,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.25,11.45,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.95,11.35,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.5,3.85,11.3,0.5,0.0,0.0
2018,4,16,5,30,0.0,1.0,3.9,11.4,1.0,0.0,0.0
2018,4,16,5,45,6.0,10.0,4.0,11.45,10.5,7.87,0.0
2018,4,16,6,0,12.0,19.0,4.1,11.5,20.0,14.82,4.56
2018,4,16,6,15,16.5,33.0,4.25,11.5,35.5,25.27,16.32
2018,4,16,6,30,21.0,47.0,4.4,11.5,51.0,35.6,26.1
2018,4,16,6,45,43.5,68.0,4.6,11.55,79.0,50.5,39.82
2018,4,16,7,0,66.0,89.0,4.8,11.6,107.0,65.15,53.16
2018,4,16,7,15,53.0,102.5,4.9,11.55,119.0,74.57,61.65
2018,4,16,7,30,40.0,116.0,5.0,11.5,131.0,83.77,69.78
2018,4,16,7,45,102.0,142.0,5.05,11.5,188.0,98.72,82.87
2018,4,16,8,0,164.0,168.0,5.1,11.5,245.0,115.36,97.31
2018,4,16,8,15,220.5,176.0,5.2,11.5,291.5,115.93,97.48
2018,4,16,8,30,277.0,184.0,5.3,11.5,338.0,121.09,101.69
2018,4,16,8,45,205.0,191.5,5.35,11.5,311.0,122.66,102.75
2018,4,16,9,0,133.0,199.0,5.4,11.5,284.0,133.05,111.5
2018,4,16,9,15,335.5,214.5,5.4,11.55,447.5,127.3,106.19
2018,4,16,9,30,538.0,230.0,5.4,11.6,611.0,139.22,116.24
2018,4,16,9,45,560.0,236.5,5.4,11.6,650.5,141.09,117.6
2018,4,16,10,0,582.0,243.0,5.4,11.6,690.0,149.06,124.23
2018,4,16,10,15,461.0,295.0,5.4,11.65,657.5,206.71,148.55
2018,4,16,10,30,340.0,347.0,5.4,11.7,625.0,261.43,194.36
2018,4,16,10,45,214.0,343.5,5.35,11.7,520.0,261.07,199.95
2018,4,16,11,0,88.0,340.0,5.3,11.7,415.0,261.3,205.86
2018,4,16,11,15,95.5,295.0,5.3,11.7,377.5,240.94,190.05
2018,4,16,11,30,103.0,250.0,5.3,11.7,340.0,224.94,177.96
2018,4,16,11,45,267.5,308.5,5.3,11.65,545.5,349.17,277.08
2018,4,16,12,0,432.0,367.0,5.3,11.6,751.0,498.56,395.37
2018,4,16,12,15,335.5,285.0,5.3,11.6,583.0,420.63,337.09
2018,4,16,12,30,239.0,203.0,5.3,11.6,415.0,323.64,261.98
2018,4,16,12,45,165.5,266.0,5.35,11.55,412.0,336.78,272.38
2018,4,16,13,0,92.0,329.0,5.4,11.5,409.0,343.59,276.71
2018,4,16,13,15,223.5,327.5,5.5,11.5,517.0,463.93,375.42
2018,4,16,13,30,355.0,326.0,5.6,11.5,625.0,585.34,473.5
2018,4,16,13,45,524.5,268.0,5.65,11.5,695.5,712.1,575.51
2018,4,16,14,0,694.0,210.0,5.7,11.5,766.0,837.76,675.23
2018,4,16,14,15,639.0,222.0,5.85,11.5,718.5,828.47,668.89
2018,4,16,14,30,584.0,234.0,6.0,11.5,671.0,806.43,653.58
2018,4,16,14,45,632.0,201.0,6.1,11.5,652.0,847.69,688.44
2018,4,16,15,0,680.0,168.0,6.2,11.5,633.0,878.7,713.98
2018,4,16,15,15,711.0,147.5,6.2,11.5,606.5,902.72,733.7
2018,4,16,15,30,742.0,127.0,6.2,11.5,580.0,922.95,750.78
2018,4,16,15,45,622.5,143.5,6.35,11.45,503.0,832.8,684.99
2018,4,16,16,0,503.0,160.0,6.5,11.4,426.0,727.03,605.63
2018,4,16,16,15,573.5,128.5,6.5,11.3,403.0,775.83,646.63
2018,4,16,16,30,644.0,97.0,6.5,11.2,380.0,809.19,674.85
2018,4,16,16,45,590.5,93.0,6.45,11.15,327.0,748.92,629.0
2018,4,16,17,0,537.0,89.0,6.4,11.1,274.0,686.73,580.76
2018,4,16,17,15,439.0,83.5,6.25,11.0,218.0,569.59,485.89
2018,4,16,17,30,341.0,78.0,6.1,10.9,162.0,466.42,399.59
2018,4,16,17,45,282.5,64.0,5.95,10.8,122.0,390.31,332.91
2018,4,16,18,0,224.0,50.0,5.8,10.7,82.0,316.68,265.28
2018,4,16,18,15,142.0,34.0,5.7,10.65,51.5,223.32,170.6
2018,4,16,18,30,60.0,18.0,5.6,10.6,21.0,90.55,0.0
2018,4,16,18,45,30.0,9.0,5.45,10.5,10.5,30.97,0.0
2018,4,16,19,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.25,10.4,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,4.95,10.35,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.4,10.05,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.25,9.95,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.15,9.9,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,17,5,15,17.0,3.5,2.95,9.35,3.0,0.0,0.0
2018,4,17,5,30,34.0,7.0,2.9,9.6,6.0,0.0,0.0
2018,4,17,5,45,139.5,20.0,2.8,9.85,29.5,15.74,0.0
2018,4,17,6,0,245.0,33.0,2.7,10.1,53.0,25.08,12.86
2018,4,17,6,15,357.5,43.0,2.65,10.3,96.0,35.27,25.26
2018,4,17,6,30,470.0,53.0,2.6,10.5,139.0,43.34,33.19
2018,4,17,6,45,540.0,60.5,2.6,10.7,190.0,49.15,38.78
2018,4,17,7,0,610.0,68.0,2.6,10.9,241.0,55.01,44.2
2018,4,17,7,15,658.0,74.0,2.5,11.1,295.0,59.49,48.21
2018,4,17,7,30,706.0,80.0,2.4,11.3,349.0,63.95,52.08
2018,4,17,7,45,738.5,84.5,2.3,11.45,402.0,72.61,59.61
2018,4,17,8,0,771.0,89.0,2.2,11.6,455.0,75.87,62.26
2018,4,17,8,15,794.5,92.5,2.1,11.85,505.0,78.17,64.01
2018,4,17,8,30,818.0,96.0,2.0,12.1,555.0,80.4,65.69
2018,4,17,8,45,835.5,98.5,1.9,12.35,601.5,81.75,66.59
2018,4,17,9,0,853.0,101.0,1.8,12.6,648.0,83.05,67.46
2018,4,17,9,15,867.5,103.5,1.65,12.85,690.5,93.32,76.11
2018,4,17,9,30,882.0,106.0,1.5,13.1,733.0,94.91,77.19
2018,4,17,9,45,892.5,107.5,1.35,13.35,769.5,95.7,77.61
2018,4,17,10,0,903.0,109.0,1.2,13.6,806.0,107.35,74.42
2018,4,17,10,15,910.0,111.0,1.05,13.8,835.5,167.07,97.51
2018,4,17,10,30,917.0,113.0,0.9,14.0,865.0,227.59,138.65
2018,4,17,10,45,921.0,115.0,0.75,14.2,887.5,288.05,187.7
2018,4,17,11,0,925.0,117.0,0.6,14.4,910.0,348.54,239.41
2018,4,17,11,15,928.5,118.0,0.6,14.5,925.0,408.06,291.13
2018,4,17,11,30,932.0,119.0,0.6,14.6,940.0,467.08,341.53
2018,4,17,11,45,933.5,119.0,0.6,14.75,946.5,523.8,388.71
2018,4,17,12,0,935.0,119.0,0.6,14.9,953.0,579.3,433.39
2018,4,17,12,15,933.5,120.0,0.7,15.0,951.5,632.39,475.99
2018,4,17,12,30,932.0,121.0,0.8,15.1,950.0,683.57,516.1
2018,4,17,12,45,928.0,121.5,0.95,15.2,940.0,730.54,552.97
2018,4,17,13,0,924.0,122.0,1.1,15.3,930.0,774.9,587.36
2018,4,17,13,15,917.5,123.0,1.3,15.3,912.0,815.01,618.87
2018,4,17,13,30,911.0,124.0,1.5,15.3,894.0,851.99,646.59
2018,4,17,13,45,900.5,125.0,1.7,15.35,868.0,882.38,669.77
2018,4,17,14,0,890.0,126.0,1.9,15.4,842.0,909.15,690.62
2018,4,17,14,15,881.0,124.0,2.2,15.35,809.5,930.68,709.36
2018,4,17,14,30,872.0,122.0,2.5,15.3,777.0,961.12,734.25
2018,4,17,14,45,861.0,119.5,2.8,15.25,739.0,973.03,746.45
2018,4,17,15,0,850.0,117.0,3.1,15.2,701.0,980.93,756.11
2018,4,17,15,15,833.5,114.0,3.1,15.2,656.5,978.89,756.43
2018,4,17,15,30,817.0,111.0,3.1,15.2,612.0,972.79,754.2
2018,4,17,15,45,781.0,109.0,3.65,14.95,557.5,944.34,741.13
2018,4,17,16,0,745.0,107.0,4.2,14.7,503.0,919.48,729.73
2018,4,17,16,15,710.5,103.0,4.35,14.5,450.5,883.48,707.58
2018,4,17,16,30,676.0,99.0,4.5,14.3,398.0,844.43,682.77
2018,4,17,16,45,653.5,89.0,4.7,14.1,348.0,806.85,658.51
2018,4,17,17,0,631.0,79.0,4.9,13.9,298.0,766.68,631.04
2018,4,17,17,15,565.5,72.5,4.95,13.55,244.0,687.45,571.13
2018,4,17,17,30,500.0,66.0,5.0,13.2,190.0,607.83,508.18
2018,4,17,17,45,418.0,57.5,5.05,12.9,144.0,510.71,427.63
2018,4,17,18,0,336.0,49.0,5.1,12.6,98.0,414.65,343.88
2018,4,17,18,15,225.0,35.0,5.05,12.4,62.0,296.09,228.89
2018,4,17,18,30,114.0,21.0,5.0,12.2,26.0,155.39,0.0
2018,4,17,18,45,57.0,10.5,4.95,12.0,13.0,53.67,0.0
2018,4,17,19,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,4.75,11.75,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,2.3,11.0,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,2.3,11.1,2.0,0.0,0.0
2018,4,18,5,45,0.0,7.5,2.3,11.2,7.5,5.9,0.0
2018,4,18,6,0,0.0,13.0,2.3,11.3,13.0,9.88,1.94
2018,4,18,6,15,0.0,20.0,2.25,11.4,20.0,15.22,7.7
2018,4,18,6,30,0.0,27.0,2.2,11.5,27.0,20.57,12.79
2018,4,18,6,45,0.0,40.5,2.15,11.65,40.5,30.94,22.31
2018,4,18,7,0,0.0,54.0,2.1,11.8,54.0,41.34,31.78
2018,4,18,7,15,0.0,76.0,2.05,11.85,76.0,57.67,46.45
2018,4,18,7,30,0.0,98.0,2.0,11.9,98.0,73.37,60.35
2018,4,18,7,45,0.0,102.5,1.9,11.95,102.5,77.09,63.44
2018,4,18,8,0,0.0,107.0,1.8,12.0,107.0,80.72,66.42
2018,4,18,8,15,3.0,135.5,1.85,12.1,137.0,100.65,83.66
2018,4,18,8,30,6.0,164.0,1.9,12.2,167.0,120.13,100.28
2018,4,18,8,45,11.5,193.5,1.9,12.3,200.5,139.9,116.95
2018,4,18,9,0,17.0,223.0,1.9,12.4,234.0,159.25,133.09
2018,4,18,9,15,57.5,265.0,1.95,12.55,305.5,174.67,145.73
2018,4,18,9,30,98.0,307.0,2.0,12.7,377.0,197.64,164.64
2018,4,18,9,45,101.0,322.0,2.05,12.8,397.5,205.73,170.97
2018,4,18,10,0,104.0,337.0,2.1,12.9,418.0,202.97,159.56
2018,4,18,10,15,86.0,353.5,2.25,13.0,422.0,235.84,183.55
2018,4,18,10,30,68.0,370.0,2.4,13.1,426.0,253.4,197.36
2018,4,18,10,45,68.5,380.5,2.5,13.2,438.0,270.22,210.53
2018,4,18,11,0,69.0,391.0,2.6,13.3,450.0,287.37,224.23
2018,4,18,11,15,48.5,365.0,2.75,13.4,407.0,274.71,215.29
2018,4,18,11,30,28.0,339.0,2.9,13.5,364.0,257.64,202.58
2018,4,18,11,45,27.5,341.0,3.05,13.6,365.5,265.39,208.92
2018,4,18,12,0,27.0,343.0,3.2,13.7,367.0,273.11,215.15
2018,4,18,12,15,28.5,347.5,3.3,13.75,373.0,283.83,223.75
2018,4,18,12,30,30.0,352.0,3.4,13.8,379.0,294.87,232.61
2018,4,18,12,45,43.5,366.0,3.5,13.9,404.5,321.89,254.13
2018,4,18,13,0,57.0,380.0,3.6,14.0,430.0,350.89,277.17
2018,4,18,13,15,199.0,352.5,3.6,14.0,522.0,456.37,362.33
2018,4,18,13,30,341.0,325.0,3.6,14.0,614.0,574.71,455.61
2018,4,18,13,45,487.5,282.5,3.65,14.0,682.5,696.5,549.91
2018,4,18,14,0,634.0,240.0,3.7,14.0,751.0,815.43,640.42
2018,4,18,14,15,693.5,204.0,3.65,13.95,743.0,862.84,676.74
2018,4,18,14,30,753.0,168.0,3.6,13.9,735.0,907.27,709.44
2018,4,18,14,45,822.5,133.0,3.6,13.85,724.0,952.21,742.4
2018,4,18,15,0,892.0,98.0,3.6,13.8,713.0,988.69,769.39
2018,4,18,15,15,886.0,93.0,3.6,13.8,671.5,994.54,775.01
2018,4,18,15,30,880.0,88.0,3.6,13.8,630.0,996.46,778.34
2018,4,18,15,45,861.5,84.5,3.55,13.65,580.5,983.82,771.69
2018,4,18,16,0,843.0,81.0,3.5,13.5,531.0,979.76,771.33
2018,4,18,16,15,817.0,78.0,3.45,13.35,478.5,952.72,754.59
2018,4,18,16,30,791.0,75.0,3.4,13.2,426.0,922.3,735.35
2018,4,18,16,45,731.5,74.0,3.3,13.05,367.0,857.98,690.54
2018,4,18,17,0,672.0,73.0,3.2,12.9,308.0,799.09,648.67
2018,4,18,17,15,565.0,70.0,3.1,12.65,245.0,683.99,562.49
2018,4,18,17,30,458.0,67.0,3.0,12.4,182.0,569.64,473.34
2018,4,18,17,45,386.0,57.0,2.9,12.1,138.0,480.99,400.66
2018,4,18,18,0,314.0,47.0,2.8,11.8,94.0,390.96,323.02
2018,4,18,18,15,207.5,34.0,2.75,11.6,60.0,277.93,216.25
2018,4,18,18,30,101.0,21.0,2.7,11.4,26.0,145.62,0.0
2018,4,18,18,45,50.5,10.5,2.65,11.2,13.0,48.51,0.0
2018,4,18,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.75,10.05,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,19,5,15,26.5,4.0,2.95,10.25,4.0,0.0,0.0
2018,4,19,5,30,53.0,8.0,3.1,10.6,8.0,6.29,0.0
2018,4,19,5,45,177.0,20.5,3.25,11.0,34.0,16.13,0.0
2018,4,19,6,0,301.0,33.0,3.4,11.4,60.0,27.35,16.0
2018,4,19,6,15,405.5,41.5,3.55,11.65,104.0,34.15,24.31
2018,4,19,6,30,510.0,50.0,3.7,11.9,148.0,41.13,31.11
2018,4,19,6,45,571.0,57.5,3.9,12.15,198.5,47.05,36.7
2018,4,19,7,0,632.0,65.0,4.1,12.4,249.0,52.95,42.09
2018,4,19,7,15,675.5,70.0,4.15,12.6,302.0,56.78,45.48
2018,4,19,7,30,719.0,75.0,4.2,12.8,355.0,65.57,53.19
2018,4,19,7,45,747.0,80.0,4.3,12.95,406.5,69.32,56.32
2018,4,19,8,0,775.0,85.0,4.4,13.1,458.0,72.97,59.32
2018,4,19,8,15,756.0,99.0,4.4,13.3,495.0,81.71,66.76
2018,4,19,8,30,737.0,113.0,4.4,13.5,532.0,82.8,67.43
2018,4,19,8,45,755.0,119.5,4.4,13.7,579.5,93.31,76.31
2018,4,19,9,0,773.0,126.0,4.4,13.9,627.0,96.57,78.86
2018,4,19,9,15,830.0,113.5,4.4,14.1,682.5,89.02,72.06
2018,4,19,9,30,887.0,101.0,4.4,14.3,738.0,92.25,74.62
2018,4,19,9,45,861.5,119.5,4.35,14.5,763.0,91.21,73.51
2018,4,19,10,0,836.0,138.0,4.3,14.7,788.0,115.87,78.14
2018,4,19,10,15,867.0,129.5,4.3,14.9,825.5,177.72,106.64
2018,4,19,10,30,898.0,121.0,4.3,15.1,863.0,234.26,145.58
2018,4,19,10,45,904.5,122.0,4.3,15.25,886.0,293.57,195.39
2018,4,19,11,0,911.0,123.0,4.3,15.4,909.0,353.19,248.49
2018,4,19,11,15,930.0,115.0,4.45,15.5,929.0,411.66,301.29
2018,4,19,11,30,949.0,107.0,4.6,15.6,949.0,470.9,354.42
2018,4,19,11,45,953.5,106.0,4.75,15.7,957.0,528.78,405.73
2018,4,19,12,0,958.0,105.0,4.9,15.8,965.0,585.67,455.06
2018,4,19,12,15,955.0,107.0,5.1,15.85,963.0,639.3,500.95
2018,4,19,12,30,952.0,109.0,5.3,15.9,961.0,690.86,544.23
2018,4,19,12,45,945.0,111.5,5.5,15.95,950.0,737.85,583.21
2018,4,19,13,0,938.0,114.0,5.7,16.0,939.0,782.02,619.41
2018,4,19,13,15,933.0,113.0,5.85,15.95,920.0,821.7,651.11
2018,4,19,13,30,928.0,112.0,6.0,15.9,901.0,858.2,679.24
2018,4,19,13,45,921.0,111.5,6.1,15.85,875.5,890.19,703.92
2018,4,19,14,0,914.0,111.0,6.2,15.8,850.0,918.66,726.16
2018,4,19,14,15,905.5,109.5,6.2,15.75,818.0,941.17,743.69
2018,4,19,14,30,897.0,108.0,6.2,15.7,786.0,959.9,758.63
2018,4,19,14,45,883.5,106.5,6.2,15.6,746.5,970.07,767.69
2018,4,19,15,0,870.0,105.0,6.2,15.5,707.0,976.26,774.1
2018,4,19,15,15,853.5,103.0,6.2,15.5,662.5,987.94,784.44
2018,4,19,15,30,837.0,101.0,6.2,15.5,618.0,982.93,782.77
2018,4,19,15,45,815.5,98.0,6.1,15.3,569.5,967.8,773.91
2018,4,19,16,0,794.0,95.0,6.0,15.1,521.0,948.86,762.34
2018,4,19,16,15,763.0,92.5,5.9,14.85,469.0,917.33,741.51
2018,4,19,16,30,732.0,90.0,5.8,14.6,417.0,889.86,723.52
2018,4,19,16,45,689.5,85.5,5.7,14.4,363.0,839.01,687.19
2018,4,19,17,0,647.0,81.0,5.6,14.2,309.0,785.97,648.26
2018,4,19,17,15,589.0,75.0,5.5,13.85,256.5,714.16,593.53
2018,4,19,17,30,531.0,69.0,5.4,13.5,204.0,641.48,535.74
2018,4,19,17,45,441.5,60.5,5.25,13.2,155.0,536.28,448.61
2018,4,19,18,0,352.0,52.0,5.1,12.9,106.0,433.39,359.57
2018,4,19,18,15,236.5,38.0,4.85,12.7,68.0,310.23,244.11
2018,4,19,18,30,121.0,24.0,4.6,12.5,30.0,169.17,0.0
2018,4,19,18,45,60.5,12.0,4.4,12.3,15.0,57.68,0.0
2018,4,19,19,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,20,5,15,19.5,4.0,2.65,11.35,4.0,0.0,0.0
2018,4,20,5,30,39.0,8.0,2.6,11.6,8.0,6.29,0.0
2018,4,20,5,45,141.0,22.5,2.6,11.9,34.0,17.01,0.0
2018,4,20,6,0,243.0,37.0,2.6,12.2,60.0,28.01,16.99
2018,4,20,6,15,258.0,46.5,2.6,12.45,84.5,35.01,25.06
2018,4,20,6,30,273.0,56.0,2.6,12.7,109.0,41.77,31.62
2018,4,20,6,45,143.5,80.0,2.6,12.9,108.5,57.48,45.93
2018,4,20,7,0,14.0,104.0,2.6,13.1,108.0,75.42,62.02
2018,4,20,7,15,32.0,128.5,2.55,13.35,140.5,90.07,74.9
2018,4,20,7,30,50.0,153.0,2.5,13.6,173.0,105.83,88.52
2018,4,20,7,45,66.0,178.0,2.45,13.85,208.0,121.53,101.86
2018,4,20,8,0,82.0,203.0,2.4,14.1,243.0,136.91,114.71
2018,4,20,8,15,114.0,228.0,2.45,14.35,290.0,146.96,122.85
2018,4,20,8,30,146.0,253.0,2.5,14.6,337.0,160.85,134.19
2018,4,20,8,45,164.5,275.5,2.55,14.85,377.0,172.79,143.76
2018,4,20,9,0,183.0,298.0,2.6,15.1,417.0,184.31,152.92
2018,4,20,9,15,215.5,314.0,2.65,15.3,463.0,192.9,159.61
2018,4,20,9,30,248.0,330.0,2.7,15.5,509.0,188.99,155.86
2018,4,20,9,45,273.5,342.0,2.75,15.7,548.5,193.45,159.16
2018,4,20,10,0,299.0,354.0,2.8,15.9,588.0,207.75,158.24
2018,4,20,10,15,258.0,376.5,2.85,16.1,583.5,241.47,179.26
2018,4,20,10,30,217.0,399.0,2.9,16.3,579.0,283.66,212.32
2018,4,20,10,45,195.0,413.0,3.0,16.45,578.0,308.33,232.73
2018,4,20,11,0,173.0,427.0,3.1,16.6,577.0,330.91,251.98
2018,4,20,11,15,230.0,425.0,3.1,16.75,627.5,370.19,281.93
2018,4,20,11,30,287.0,423.0,3.1,16.9,678.0,410.18,313.07
2018,4,20,11,45,266.0,428.5,3.15,17.0,666.5,432.12,331.68
2018,4,20,12,0,245.0,434.0,3.2,17.1,655.0,451.8,348.07
2018,4,20,12,15,183.0,438.5,3.3,17.15,603.5,443.18,342.65
2018,4,20,12,30,121.0,443.0,3.4,17.2,552.0,427.24,330.99
2018,4,20,12,45,122.0,438.0,3.55,17.2,546.5,440.26,341.75
2018,4,20,13,0,123.0,433.0,3.7,17.2,541.0,452.7,351.94
2018,4,20,13,15,140.5,425.5,3.85,17.15,547.0,475.02,370.04
2018,4,20,13,30,158.0,418.0,4.0,17.1,553.0,497.9,388.61
2018,4,20,13,45,283.5,356.5,4.2,17.0,590.0,578.35,453.6
2018,4,20,14,0,409.0,295.0,4.4,16.9,627.0,666.76,524.15
2018,4,20,14,15,652.5,198.0,4.55,16.75,703.5,822.19,645.83
2018,4,20,14,30,896.0,101.0,4.7,16.6,780.0,952.87,741.66
2018,4,20,14,45,885.0,98.5,4.85,16.45,741.5,963.98,751.67
2018,4,20,15,0,874.0,96.0,5.0,16.3,703.0,971.16,759.92
2018,4,20,15,15,859.5,94.0,5.0,16.3,659.5,971.59,761.99
2018,4,20,15,30,845.0,92.0,5.0,16.3,616.0,968.21,761.55
2018,4,20,15,45,825.5,89.5,5.25,15.85,568.5,968.16,766.9
2018,4,20,16,0,806.0,87.0,5.5,15.4,521.0,951.77,760.34
2018,4,20,16,15,769.5,86.5,5.5,15.15,468.0,917.2,738.04
2018,4,20,16,30,733.0,86.0,5.5,14.9,415.0,879.28,712.95
2018,4,20,16,45,698.5,80.5,5.5,14.7,362.5,841.52,687.24
2018,4,20,17,0,664.0,75.0,5.5,14.5,310.0,794.88,653.84
2018,4,20,17,15,624.0,67.5,5.4,14.15,260.0,738.25,611.2
2018,4,20,17,30,584.0,60.0,5.3,13.8,210.0,680.45,565.54
2018,4,20,17,45,505.0,53.0,5.2,13.5,161.0,586.59,488.28
2018,4,20,18,0,426.0,46.0,5.1,13.2,112.0,494.15,408.25
2018,4,20,18,15,299.5,34.5,4.95,13.0,72.5,358.47,283.74
2018,4,20,18,30,173.0,23.0,4.8,12.8,33.0,211.69,12.58
2018,4,20,18,45,86.5,11.5,4.6,12.6,16.5,78.05,0.0
2018,4,20,19,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,21,5,15,24.5,4.5,3.05,11.2,4.5,0.0,0.0
2018,4,21,5,30,49.0,9.0,3.0,11.5,9.0,7.08,0.0
2018,4,21,5,45,160.5,22.5,3.0,11.8,36.0,17.07,0.0
2018,4,21,6,0,272.0,36.0,3.0,12.1,63.0,27.44,16.92
2018,4,21,6,15,372.5,46.5,2.9,12.3,107.0,37.94,27.71
2018,4,21,6,30,473.0,57.0,2.8,12.5,151.0,46.3,35.7
2018,4,21,6,45,540.0,63.5,2.75,12.7,201.5,51.24,40.41
2018,4,21,7,0,607.0,70.0,2.7,12.9,252.0,56.26,44.99
2018,4,21,7,15,653.0,75.5,2.55,13.1,305.0,60.31,48.53
2018,4,21,7,30,699.0,81.0,2.4,13.3,358.0,64.35,51.97
2018,4,21,7,45,733.0,84.5,2.25,13.5,410.5,72.29,58.78
2018,4,21,8,0,767.0,88.0,2.1,13.7,463.0,74.85,60.78
2018,4,21,8,15,791.0,91.0,1.95,13.95,513.0,76.82,62.22
2018,4,21,8,30,815.0,94.0,1.8,14.2,563.0,78.74,63.63
2018,4,21,8,45,834.0,96.0,1.7,14.45,609.5,79.84,64.31
2018,4,21,9,0,853.0,98.0,1.6,14.7,656.0,89.85,72.69
2018,4,21,9,15,867.5,99.0,1.5,15.05,697.5,90.72,73.12
2018,4,21,9,30,882.0,100.0,1.4,15.4,739.0,91.48,73.5
2018,4,21,9,45,893.5,100.0,1.3,15.75,774.5,91.52,73.26
2018,4,21,10,0,905.0,100.0,1.2,16.1,810.0,113.89,71.69
2018,4,21,10,15,912.0,101.0,1.15,16.5,838.5,172.72,98.61
2018,4,21,10,30,919.0,102.0,1.1,16.9,867.0,232.32,140.82
2018,4,21,10,45,924.0,103.0,1.0,17.3,889.0,292.0,189.8
2018,4,21,11,0,929.0,104.0,0.9,17.7,911.0,351.77,240.99
2018,4,21,11,15,932.0,104.5,1.0,18.0,925.0,410.39,292.02
2018,4,21,11,30,935.0,105.0,1.1,18.3,939.0,468.42,341.74
2018,4,21,11,45,936.0,105.5,1.2,18.6,945.5,524.69,388.86
2018,4,21,12,0,937.0,106.0,1.3,18.9,952.0,579.7,433.66
2018,4,21,12,15,937.0,106.0,1.55,18.95,950.5,632.28,476.85
2018,4,21,12,30,937.0,106.0,1.8,19.0,949.0,683.02,517.77
2018,4,21,12,45,935.0,105.5,2.05,19.05,939.5,729.93,555.19
2018,4,21,13,0,933.0,105.0,2.3,19.1,930.0,774.34,590.21
2018,4,21,13,15,928.5,105.0,2.5,19.0,912.5,814.57,620.71
2018,4,21,13,30,924.0,105.0,2.7,18.9,895.0,851.76,648.33
2018,4,21,13,45,918.0,104.5,2.95,18.85,870.5,884.02,672.86
2018,4,21,14,0,912.0,104.0,3.2,18.8,846.0,912.85,695.17
2018,4,21,14,15,903.5,103.0,3.35,18.65,814.5,935.39,712.9
2018,4,21,14,30,895.0,102.0,3.5,18.5,783.0,954.19,728.29
2018,4,21,14,45,881.5,101.5,3.65,18.35,744.5,965.01,738.41
2018,4,21,15,0,868.0,101.0,3.8,18.2,706.0,971.94,746.1
2018,4,21,15,15,853.5,98.5,3.8,18.2,662.5,971.79,747.71
2018,4,21,15,30,839.0,96.0,3.8,18.2,619.0,980.64,755.82
2018,4,21,15,45,814.5,95.5,4.0,17.85,570.5,965.35,749.47
2018,4,21,16,0,790.0,95.0,4.2,17.5,522.0,946.29,740.53
2018,4,21,16,15,762.0,91.5,4.25,17.2,471.0,916.44,722.75
2018,4,21,16,30,734.0,88.0,4.3,16.9,420.0,890.18,707.27
2018,4,21,16,45,699.5,83.5,4.35,16.6,368.0,847.15,679.19
2018,4,21,17,0,665.0,79.0,4.4,16.3,316.0,801.79,648.43
2018,4,21,17,15,614.0,72.5,4.4,15.9,264.0,735.77,600.43
2018,4,21,17,30,563.0,66.0,4.4,15.5,212.0,668.83,549.35
2018,4,21,17,45,486.5,57.5,4.4,15.05,163.0,575.3,474.41
2018,4,21,18,0,410.0,49.0,4.4,14.6,114.0,483.04,396.34
2018,4,21,18,15,286.5,36.5,4.3,14.35,74.0,348.9,275.98
2018,4,21,18,30,163.0,24.0,4.2,14.1,34.0,206.47,40.89
2018,4,21,18,45,81.5,12.0,4.1,13.8,17.0,74.48,0.0
2018,4,21,19,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,22,5,15,15.0,5.0,2.9,11.3,5.0,0.0,0.0
2018,4,22,5,30,30.0,10.0,2.9,11.6,10.0,7.87,0.0
2018,4,22,5,45,122.0,27.0,2.95,11.9,38.0,20.25,0.0
2018,4,22,6,0,214.0,44.0,3.0,12.2,66.0,32.89,21.74
2018,4,22,6,15,243.0,56.0,3.05,12.4,94.5,41.57,30.94
2018,4,22,6,30,272.0,68.0,3.1,12.6,123.0,50.0,39.01
2018,4,22,6,45,175.5,93.0,3.15,12.85,132.5,66.05,53.61
2018,4,22,7,0,79.0,118.0,3.2,13.1,142.0,83.16,68.9
2018,4,22,7,15,186.0,132.0,3.05,13.35,202.5,92.78,77.29
2018,4,22,7,30,293.0,146.0,2.9,13.6,263.0,100.67,83.96
2018,4,22,7,45,390.0,149.0,2.75,13.8,327.5,100.78,83.72
2018,4,22,8,0,487.0,152.0,2.6,14.0,392.0,103.4,85.66
2018,4,22,8,15,398.0,190.5,2.45,14.25,400.0,122.63,101.93
2018,4,22,8,30,309.0,229.0,2.3,14.5,408.0,145.83,121.36
2018,4,22,8,45,353.5,238.5,2.15,14.75,459.0,151.1,125.28
2018,4,22,9,0,398.0,248.0,2.0,15.0,510.0,147.95,122.1
2018,4,22,9,15,547.5,215.5,2.0,15.25,600.0,132.78,108.84
2018,4,22,9,30,697.0,183.0,2.0,15.5,690.0,114.68,93.19
2018,4,22,9,45,584.0,239.5,2.0,15.75,678.5,141.94,115.95
2018,4,22,10,0,471.0,296.0,2.0,16.0,667.0,180.57,132.08
2018,4,22,10,15,466.5,311.0,2.0,16.25,689.5,224.9,157.24
2018,4,22,10,30,462.0,326.0,2.0,16.5,712.0,269.51,190.03
2018,4,22,10,45,476.5,330.0,2.0,16.8,737.0,312.88,224.39
2018,4,22,11,0,491.0,334.0,2.0,17.1,762.0,358.22,261.61
2018,4,22,11,15,487.5,343.0,2.1,17.4,773.5,401.88,298.37
2018,4,22,11,30,484.0,352.0,2.2,17.7,785.0,445.36,334.45
2018,4,22,11,45,525.5,340.5,2.25,17.95,813.5,496.51,375.13
2018,4,22,12,0,567.0,329.0,2.3,18.2,842.0,550.91,417.73
2018,4,22,12,15,658.5,278.0,2.4,18.35,873.0,606.8,461.79
2018,4,22,12,30,750.0,227.0,2.5,18.5,904.0,670.33,511.15
2018,4,22,12,45,824.0,183.5,2.6,18.65,920.0,726.63,554.9
2018,4,22,13,0,898.0,140.0,2.7,18.8,936.0,779.44,596.04
2018,4,22,13,15,902.5,135.5,2.8,18.85,922.5,822.4,628.39
2018,4,22,13,30,907.0,131.0,2.9,18.9,909.0,862.8,657.19
2018,4,22,13,45,914.0,124.0,3.05,18.9,888.5,900.27,684.44
2018,4,22,14,0,921.0,117.0,3.2,18.9,868.0,934.72,709.69
2018,4,22,14,15,911.5,116.0,3.3,18.9,835.5,956.95,726.37
2018,4,22,14,30,902.0,115.0,3.4,18.9,803.0,975.36,740.7
2018,4,22,14,45,888.5,114.0,3.5,18.9,764.0,986.11,750.02
2018,4,22,15,0,875.0,113.0,3.6,18.9,725.0,1006.13,765.94
2018,4,22,15,15,859.5,110.5,3.6,18.9,680.5,1005.52,767.16
2018,4,22,15,30,844.0,108.0,3.6,18.9,636.0,1000.85,765.96
2018,4,22,15,45,821.5,105.5,3.65,18.75,586.5,985.18,758.13
2018,4,22,16,0,799.0,103.0,3.7,18.6,537.0,965.62,747.71
2018,4,22,16,15,770.0,99.5,3.75,18.3,485.0,934.63,729.57
2018,4,22,16,30,741.0,96.0,3.8,18.0,433.0,908.54,714.65
2018,4,22,16,45,695.5,89.5,3.85,17.65,375.0,851.71,677.07
2018,4,22,17,0,650.0,83.0,3.9,17.3,317.0,792.74,636.76
2018,4,22,17,15,589.0,74.5,3.95,16.8,260.5,714.5,580.43
2018,4,22,17,30,528.0,66.0,4.0,16.3,204.0,635.87,521.06
2018,4,22,17,45,448.5,61.0,4.0,15.75,160.0,544.36,448.17
2018,4,22,18,0,369.0,56.0,4.0,15.2,116.0,454.26,372.45
2018,4,22,18,15,251.0,41.5,3.95,14.85,75.5,327.02,259.38
2018,4,22,18,30,133.0,27.0,3.9,14.5,35.0,188.43,57.77
2018,4,22,18,45,66.5,13.5,3.85,14.15,17.5,63.72,0.0
2018,4,22,19,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,23,5,15,10.5,4.5,1.0,12.85,4.5,0.0,0.0
2018,4,23,5,30,21.0,9.0,1.0,13.0,9.0,7.08,0.0
2018,4,23,5,45,85.5,25.0,0.95,13.1,33.0,18.59,0.0
2018,4,23,6,0,150.0,41.0,0.9,13.2,57.0,30.37,19.87
2018,4,23,6,15,211.0,54.5,0.8,13.45,91.0,40.31,29.83
2018,4,23,6,30,272.0,68.0,0.7,13.7,125.0,49.99,38.91
2018,4,23,6,45,295.0,86.0,0.65,13.9,163.5,62.12,49.93
2018,4,23,7,0,318.0,104.0,0.6,14.1,202.0,73.8,60.31
2018,4,23,7,15,337.0,122.0,0.5,14.35,243.0,84.96,69.98
2018,4,23,7,30,356.0,140.0,0.4,14.6,284.0,95.65,79.01
2018,4,23,7,45,273.5,172.5,0.3,14.85,292.0,115.54,95.76
2018,4,23,8,0,191.0,205.0,0.2,15.1,300.0,136.23,112.79
2018,4,23,8,15,226.5,222.5,0.25,15.4,346.5,147.01,121.3
2018,4,23,8,30,262.0,240.0,0.3,15.7,393.0,150.34,123.57
2018,4,23,8,45,322.5,250.5,0.35,15.95,453.5,156.37,128.15
2018,4,23,9,0,383.0,261.0,0.4,16.2,514.0,162.3,132.62
