Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,9,15,483.0,243.0,0.45,16.6,582.5,145.03,117.82
2018,4,23,9,30,583.0,225.0,0.5,17.0,651.0,136.54,110.45
2018,4,23,9,45,713.5,180.5,0.5,17.4,727.0,110.98,88.82
2018,4,23,10,0,844.0,136.0,0.5,17.8,803.0,125.34,78.51
2018,4,23,10,15,823.0,153.5,0.5,18.15,823.0,188.39,112.45
2018,4,23,10,30,802.0,171.0,0.5,18.5,843.0,249.51,157.28
2018,4,23,10,45,806.5,174.0,0.5,18.85,864.5,305.8,202.59
2018,4,23,11,0,811.0,177.0,0.5,19.2,886.0,362.48,249.89
2018,4,23,11,15,767.5,200.0,0.6,19.4,879.5,412.03,293.5
2018,4,23,11,30,724.0,223.0,0.7,19.6,873.0,461.09,335.36
2018,4,23,11,45,550.0,310.5,0.85,19.8,806.0,489.6,361.73
2018,4,23,12,0,376.0,398.0,1.0,20.0,739.0,498.4,371.27
2018,4,23,12,15,341.5,409.5,1.15,20.05,719.0,517.83,387.58
2018,4,23,12,30,307.0,421.0,1.3,20.1,699.0,533.75,400.68
2018,4,23,12,45,379.5,390.5,1.45,20.1,730.5,585.95,440.8
2018,4,23,13,0,452.0,360.0,1.6,20.1,762.0,650.74,489.3
2018,4,23,13,15,398.0,373.0,1.75,20.0,722.0,640.75,483.46
2018,4,23,13,30,344.0,386.0,1.9,19.9,682.0,634.84,480.47
2018,4,23,13,45,412.5,346.0,2.05,19.75,691.0,693.74,525.85
2018,4,23,14,0,481.0,306.0,2.2,19.6,700.0,742.08,563.52
2018,4,23,14,15,472.0,298.0,2.35,19.35,672.0,749.92,571.35
2018,4,23,14,30,463.0,290.0,2.5,19.1,644.0,754.82,577.48
2018,4,23,14,45,390.5,297.0,2.65,18.9,585.5,689.97,532.84
2018,4,23,15,0,318.0,304.0,2.8,18.7,527.0,642.22,499.34
2018,4,23,15,15,287.5,289.5,2.8,18.7,481.5,609.12,476.27
2018,4,23,15,30,257.0,275.0,2.8,18.7,436.0,573.53,450.95
2018,4,23,15,45,247.5,253.5,3.0,18.15,399.0,548.76,435.66
2018,4,23,16,0,238.0,232.0,3.2,17.6,362.0,522.01,418.41
2018,4,23,16,15,231.0,204.5,3.25,17.2,320.5,488.33,395.1
2018,4,23,16,30,224.0,177.0,3.3,16.8,279.0,452.42,369.61
2018,4,23,16,45,285.0,150.5,3.4,16.45,264.0,483.62,398.36
2018,4,23,17,0,346.0,124.0,3.5,16.1,249.0,535.9,442.48
2018,4,23,17,15,350.0,104.0,3.5,15.7,213.0,512.63,425.64
2018,4,23,17,30,354.0,84.0,3.5,15.3,177.0,486.9,405.71
2018,4,23,17,45,300.0,69.5,3.5,14.9,136.0,413.35,344.86
2018,4,23,18,0,246.0,55.0,3.5,14.5,95.0,341.64,282.64
2018,4,23,18,15,170.5,40.5,3.4,14.25,63.5,254.48,202.62
2018,4,23,18,30,95.0,26.0,3.3,14.0,32.0,140.75,54.76
2018,4,23,18,45,51.0,14.5,3.2,13.75,17.5,52.15,0.0
2018,4,23,19,0,7.0,3.0,3.1,13.5,3.0,0.0,0.0
2018,4,23,19,15,3.5,1.5,2.95,13.4,1.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,2.0,11.35,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.1,11.5,2.0,1.57,0.0
2018,4,24,5,45,0.0,8.0,2.15,11.65,8.0,6.06,0.0
2018,4,24,6,0,0.0,14.0,2.2,11.8,14.0,10.63,3.4
2018,4,24,6,15,0.0,22.5,2.15,11.85,22.5,17.12,9.55
2018,4,24,6,30,0.0,31.0,2.1,11.9,31.0,23.63,15.62
2018,4,24,6,45,0.0,40.5,2.05,12.0,40.5,30.93,22.33
2018,4,24,7,0,0.0,50.0,2.0,12.1,50.0,38.24,28.96
2018,4,24,7,15,0.0,57.0,2.0,12.15,57.0,43.65,33.78
2018,4,24,7,30,0.0,64.0,2.0,12.2,64.0,49.06,38.53
2018,4,24,7,45,0.0,85.5,1.95,12.3,85.5,65.47,52.98
2018,4,24,8,0,0.0,107.0,1.9,12.4,107.0,80.94,66.42
2018,4,24,8,15,2.0,137.5,1.9,12.5,138.5,102.27,84.81
2018,4,24,8,30,4.0,168.0,1.9,12.6,170.0,123.05,102.49
2018,4,24,8,45,8.0,193.0,1.95,12.7,198.0,139.93,116.63
2018,4,24,9,0,12.0,218.0,2.0,12.8,226.0,156.54,130.42
2018,4,24,9,15,20.5,251.0,2.05,12.9,265.5,177.83,148.06
2018,4,24,9,30,29.0,284.0,2.1,13.0,305.0,184.49,153.24
2018,4,24,9,45,31.0,299.5,2.2,13.15,323.0,192.78,159.82
2018,4,24,10,0,33.0,315.0,2.3,13.3,341.0,204.74,161.25
2018,4,24,10,15,52.5,347.0,2.35,13.35,390.5,231.55,180.87
2018,4,24,10,30,72.0,379.0,2.4,13.4,440.0,261.82,203.42
2018,4,24,10,45,78.0,394.5,2.5,13.5,462.0,283.1,219.9
2018,4,24,11,0,84.0,410.0,2.6,13.6,484.0,305.65,237.66
2018,4,24,11,15,96.5,423.5,2.65,13.65,509.5,330.66,257.3
2018,4,24,11,30,109.0,437.0,2.7,13.7,535.0,357.64,278.57
2018,4,24,11,45,132.5,445.5,2.75,13.75,565.5,385.7,300.65
2018,4,24,12,0,156.0,454.0,2.8,13.8,596.0,421.67,328.87
2018,4,24,12,15,184.0,451.5,2.9,13.8,618.5,455.17,355.41
2018,4,24,12,30,212.0,449.0,3.0,13.8,641.0,490.96,383.74
2018,4,24,12,45,283.0,422.5,3.1,13.85,676.0,546.13,427.23
2018,4,24,13,0,354.0,396.0,3.2,13.9,711.0,601.03,470.46
2018,4,24,13,15,447.0,351.5,3.35,13.85,741.5,672.04,526.23
2018,4,24,13,30,540.0,307.0,3.5,13.8,772.0,738.45,578.48
2018,4,24,13,45,595.5,269.0,3.6,13.8,768.5,784.18,614.58
2018,4,24,14,0,651.0,231.0,3.7,13.8,765.0,828.46,649.76
2018,4,24,14,15,766.5,173.0,3.75,13.7,778.5,904.45,707.34
2018,4,24,14,30,882.0,115.0,3.8,13.6,792.0,958.78,746.98
2018,4,24,14,45,866.0,115.5,3.8,13.55,753.0,968.08,754.63
2018,4,24,15,0,850.0,116.0,3.8,13.5,714.0,986.94,769.57
2018,4,24,15,15,826.5,114.0,3.8,13.5,666.0,978.48,765.26
2018,4,24,15,30,803.0,112.0,3.8,13.5,618.0,965.89,758.4
2018,4,24,15,45,772.5,107.5,3.75,13.3,564.0,939.38,741.96
2018,4,24,16,0,742.0,103.0,3.7,13.1,510.0,909.1,722.83
2018,4,24,16,15,719.0,100.0,3.65,13.0,463.5,892.03,712.92
2018,4,24,16,30,696.0,97.0,3.6,12.9,417.0,865.38,695.77
2018,4,24,16,45,531.0,109.5,3.55,12.75,336.0,712.83,583.82
2018,4,24,17,0,366.0,122.0,3.5,12.6,255.0,553.06,461.05
2018,4,24,17,15,289.5,104.0,3.5,12.45,199.0,429.04,362.73
2018,4,24,17,30,213.0,86.0,3.5,12.3,143.0,331.39,281.46
2018,4,24,17,45,162.5,72.5,3.45,12.15,110.5,267.43,226.1
2018,4,24,18,0,112.0,59.0,3.4,12.0,78.0,187.86,156.37
2018,4,24,18,15,63.5,40.5,3.3,11.9,50.5,122.01,96.34
2018,4,24,18,30,15.0,22.0,3.2,11.8,23.0,37.84,13.48
2018,4,24,18,45,15.0,13.5,3.1,11.7,13.5,22.61,0.0
2018,4,24,19,0,15.0,5.0,3.0,11.6,4.0,0.0,0.0
2018,4,24,19,15,7.5,2.5,2.95,11.55,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,25,5,15,5.0,3.0,2.65,9.6,3.0,0.0,0.0
2018,4,25,5,30,10.0,6.0,2.7,9.7,6.0,4.72,0.0
2018,4,25,5,45,5.0,12.0,2.75,9.75,12.0,9.43,0.0
2018,4,25,6,0,0.0,18.0,2.8,9.8,18.0,13.69,6.16
2018,4,25,6,15,0.0,30.0,2.7,9.85,30.0,22.89,14.83
2018,4,25,6,30,0.0,42.0,2.6,9.9,42.0,32.11,23.44
2018,4,25,6,45,0.0,57.0,2.45,9.95,57.0,43.59,34.01
2018,4,25,7,0,0.0,72.0,2.3,10.0,72.0,54.63,44.05
2018,4,25,7,15,0.0,85.0,2.2,10.15,85.0,64.22,52.61
2018,4,25,7,30,0.0,98.0,2.1,10.3,98.0,73.75,60.97
2018,4,25,7,45,0.0,115.0,1.95,10.45,115.0,85.92,71.55
2018,4,25,8,0,0.0,132.0,1.8,10.6,132.0,97.97,81.89
2018,4,25,8,15,8.0,166.0,1.8,10.8,170.5,121.11,101.8
2018,4,25,8,30,16.0,200.0,1.8,11.0,209.0,143.64,120.89
2018,4,25,8,45,26.5,233.5,1.75,11.25,250.5,156.18,131.12
2018,4,25,9,0,37.0,267.0,1.7,11.5,292.0,174.81,146.47
2018,4,25,9,15,38.0,282.0,1.8,11.75,309.0,183.23,153.09
2018,4,25,9,30,39.0,297.0,1.9,12.0,326.0,191.4,159.51
2018,4,25,9,45,64.5,329.5,1.95,12.25,380.0,208.58,173.43
2018,4,25,10,0,90.0,362.0,2.0,12.5,434.0,232.14,181.93
2018,4,25,10,15,143.5,385.5,2.1,12.7,504.5,249.87,191.71
2018,4,25,10,30,197.0,409.0,2.2,12.9,575.0,289.36,219.7
2018,4,25,10,45,224.0,417.0,2.3,13.1,610.5,321.66,244.38
2018,4,25,11,0,251.0,425.0,2.4,13.3,646.0,347.75,265.18
2018,4,25,11,15,305.5,412.5,2.55,13.4,685.5,386.63,296.04
2018,4,25,11,30,360.0,400.0,2.7,13.5,725.0,430.8,331.53
2018,4,25,11,45,554.5,305.0,2.8,13.6,809.0,490.62,378.74
2018,4,25,12,0,749.0,210.0,2.9,13.7,893.0,566.04,439.17
2018,4,25,12,15,825.5,168.0,3.05,13.7,919.5,625.25,487.79
2018,4,25,12,30,902.0,126.0,3.2,13.7,946.0,683.21,535.37
2018,4,25,12,45,902.0,124.0,3.3,13.7,937.0,728.93,572.14
2018,4,25,13,0,902.0,122.0,3.4,13.7,928.0,772.33,606.62
2018,4,25,13,15,897.5,121.0,3.5,13.65,910.0,810.59,636.11
2018,4,25,13,30,893.0,120.0,3.6,13.6,892.0,845.83,662.37
2018,4,25,13,45,886.0,119.5,3.65,13.55,867.0,876.25,684.97
2018,4,25,14,0,879.0,119.0,3.7,13.5,842.0,903.27,705.25
2018,4,25,14,15,869.0,118.5,3.8,13.4,810.5,924.1,721.7
2018,4,25,14,30,859.0,118.0,3.9,13.3,779.0,941.25,735.77
2018,4,25,14,45,845.0,117.0,3.95,13.25,740.5,963.54,753.26
2018,4,25,15,0,831.0,116.0,4.0,13.2,702.0,969.18,759.12
2018,4,25,15,15,815.5,113.0,4.0,13.2,659.0,967.15,759.42
2018,4,25,15,30,800.0,110.0,4.0,13.2,616.0,961.23,757.18
2018,4,25,15,45,775.5,108.5,4.1,13.0,568.0,944.18,748.28
2018,4,25,16,0,751.0,107.0,4.2,12.8,520.0,923.4,736.73
2018,4,25,16,15,719.5,104.0,4.15,12.65,469.0,898.22,720.94
2018,4,25,16,30,688.0,101.0,4.1,12.5,418.0,862.91,697.49
2018,4,25,16,45,604.0,102.5,4.1,12.35,356.5,777.88,636.39
2018,4,25,17,0,520.0,104.0,4.1,12.2,295.0,690.66,571.89
2018,4,25,17,15,396.0,99.0,4.05,12.05,231.0,550.33,462.55
2018,4,25,17,30,272.0,94.0,4.0,11.9,167.0,399.87,339.61
2018,4,25,17,45,227.5,76.5,4.0,11.75,128.5,334.1,283.69
2018,4,25,18,0,183.0,59.0,4.0,11.6,90.0,269.38,226.35
2018,4,25,18,15,126.0,42.5,3.9,11.55,60.5,197.47,159.86
2018,4,25,18,30,69.0,26.0,3.8,11.5,31.0,118.95,61.74
2018,4,25,18,45,39.5,14.5,3.7,11.4,17.0,42.99,0.0
2018,4,25,19,0,10.0,3.0,3.6,11.3,3.0,0.0,0.0
2018,4,25,19,15,5.0,1.5,3.5,11.3,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,26,5,15,6.5,3.0,3.1,9.9,3.0,0.0,0.0
2018,4,26,5,30,13.0,6.0,3.2,10.0,6.0,4.72,0.0
2018,4,26,5,45,6.5,11.0,3.3,10.05,11.0,8.64,0.0
2018,4,26,6,0,0.0,16.0,3.4,10.1,16.0,12.16,4.88
2018,4,26,6,15,0.0,26.5,3.35,10.2,26.5,20.19,12.42
2018,4,26,6,30,0.0,37.0,3.3,10.3,37.0,28.25,19.92
2018,4,26,6,45,0.0,50.0,3.3,10.35,50.0,38.26,29.13
2018,4,26,7,0,0.0,63.0,3.3,10.4,63.0,48.3,38.25
2018,4,26,7,15,0.0,71.0,3.3,10.55,71.0,54.47,43.74
2018,4,26,7,30,0.0,79.0,3.3,10.7,79.0,60.55,49.05
2018,4,26,7,45,0.0,86.0,3.3,10.85,86.0,65.87,53.61
2018,4,26,8,0,0.0,93.0,3.3,11.0,93.0,71.16,58.09
2018,4,26,8,15,0.5,121.0,3.3,11.2,121.5,91.11,75.45
2018,4,26,8,30,1.0,149.0,3.3,11.4,150.0,110.58,92.18
2018,4,26,8,45,5.0,178.5,3.35,11.6,182.0,130.68,109.27
2018,4,26,9,0,9.0,208.0,3.4,11.8,214.0,150.33,125.81
2018,4,26,9,15,13.5,234.0,3.45,11.95,243.5,167.43,140.02
2018,4,26,9,30,18.0,260.0,3.5,12.1,273.0,184.21,153.88
2018,4,26,9,45,19.0,271.0,3.55,12.25,285.5,191.62,159.74
2018,4,26,10,0,20.0,282.0,3.6,12.4,298.0,201.0,159.45
2018,4,26,10,15,33.5,319.0,3.7,12.55,347.0,214.84,169.3
2018,4,26,10,30,47.0,356.0,3.8,12.7,396.0,245.33,192.68
2018,4,26,10,45,73.5,389.0,3.9,12.8,453.0,279.7,218.85
2018,4,26,11,0,100.0,422.0,4.0,12.9,510.0,318.53,248.89
2018,4,26,11,15,154.0,434.5,4.1,13.0,572.5,352.32,274.81
2018,4,26,11,30,208.0,447.0,4.2,13.1,635.0,401.96,313.78
2018,4,26,11,45,237.0,445.5,4.3,13.15,661.0,437.01,342.14
2018,4,26,12,0,266.0,444.0,4.4,13.2,687.0,473.73,371.92
2018,4,26,12,15,373.0,396.5,4.45,13.25,737.0,529.16,416.62
2018,4,26,12,30,480.0,349.0,4.5,13.3,787.0,596.39,470.49
2018,4,26,12,45,496.5,338.5,4.55,13.3,787.0,634.68,501.33
2018,4,26,13,0,513.0,328.0,4.6,13.3,787.0,672.41,531.6
2018,4,26,13,15,450.5,349.5,4.65,13.35,747.0,674.64,533.46
2018,4,26,13,30,388.0,371.0,4.7,13.4,707.0,658.83,521.8
2018,4,26,13,45,493.0,312.0,4.75,13.45,726.5,734.21,582.04
2018,4,26,14,0,598.0,253.0,4.8,13.5,746.0,802.97,636.79
2018,4,26,14,15,740.0,181.5,4.8,13.5,768.5,890.8,704.8
2018,4,26,14,30,882.0,110.0,4.8,13.5,791.0,955.53,752.16
2018,4,26,14,45,696.0,174.5,4.8,13.5,695.5,890.43,706.05
2018,4,26,15,0,510.0,239.0,4.8,13.5,600.0,785.06,627.55
2018,4,26,15,15,404.5,254.0,4.8,13.5,529.5,709.99,570.99
2018,4,26,15,30,299.0,269.0,4.8,13.5,459.0,608.86,493.39
2018,4,26,15,45,369.0,226.0,4.8,13.35,442.5,639.01,521.67
2018,4,26,16,0,439.0,183.0,4.8,13.2,426.0,692.81,567.0
2018,4,26,16,15,589.0,136.5,4.8,13.1,429.5,805.38,656.48
2018,4,26,16,30,739.0,90.0,4.8,13.0,433.0,893.19,724.1
2018,4,26,16,45,703.5,85.5,4.8,12.85,380.5,855.7,698.02
2018,4,26,17,0,668.0,81.0,4.8,12.7,328.0,809.04,665.0
2018,4,26,17,15,540.0,83.0,4.8,12.55,262.5,678.7,565.61
2018,4,26,17,30,412.0,85.0,4.8,12.4,197.0,543.19,458.12
2018,4,26,17,45,252.0,73.5,4.8,12.25,137.5,374.12,317.1
2018,4,26,18,0,92.0,62.0,4.8,12.1,78.0,173.96,144.51
2018,4,26,18,15,65.5,43.5,4.7,12.0,53.0,128.33,102.35
2018,4,26,18,30,39.0,25.0,4.6,11.9,28.0,76.33,41.3
2018,4,26,18,45,29.5,15.0,4.5,11.75,16.0,35.4,0.0
2018,4,26,19,0,20.0,5.0,4.4,11.6,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,4.45,11.6,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.95,11.6,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,5.05,11.65,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.1,11.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.1,11.95,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,5.05,12.05,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.9,12.15,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.65,12.25,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,27,5,15,43.5,8.0,2.25,13.05,9.0,0.0,0.0
2018,4,27,5,30,87.0,16.0,2.3,13.3,18.0,12.59,0.0
2018,4,27,5,45,203.5,29.5,2.3,13.6,50.0,22.38,8.38
2018,4,27,6,0,320.0,43.0,2.3,13.9,82.0,32.8,22.48
2018,4,27,6,15,317.0,51.0,2.3,14.05,105.5,38.63,28.44
2018,4,27,6,30,314.0,59.0,2.3,14.2,129.0,44.19,33.77
2018,4,27,6,45,168.0,86.0,2.35,14.4,124.5,61.76,49.55
2018,4,27,7,0,22.0,113.0,2.4,14.6,120.0,81.97,67.44
2018,4,27,7,15,47.0,138.5,2.35,14.7,157.0,96.88,80.4
2018,4,27,7,30,72.0,164.0,2.3,14.8,194.0,113.22,94.4
2018,4,27,7,45,94.5,191.0,2.25,14.9,236.0,130.0,108.57
2018,4,27,8,0,117.0,218.0,2.2,15.0,278.0,141.58,118.07
2018,4,27,8,15,101.5,234.5,2.2,15.1,290.0,156.31,130.19
2018,4,27,8,30,86.0,251.0,2.2,15.2,302.0,165.87,137.81
2018,4,27,8,45,98.0,266.0,2.15,15.35,328.5,175.1,145.07
2018,4,27,9,0,110.0,281.0,2.1,15.5,355.0,174.49,144.05
2018,4,27,9,15,380.0,234.5,2.15,15.6,513.0,136.68,111.86
2018,4,27,9,30,650.0,188.0,2.2,15.7,671.0,114.74,93.09
2018,4,27,9,45,750.0,160.0,2.3,15.85,742.0,109.57,88.52
2018,4,27,10,0,850.0,132.0,2.4,16.0,813.0,132.96,80.97
2018,4,27,10,15,840.0,142.0,2.45,16.05,834.5,192.8,115.8
2018,4,27,10,30,830.0,152.0,2.5,16.1,856.0,251.81,161.44
2018,4,27,10,45,850.5,146.5,2.55,16.2,883.5,308.03,208.75
2018,4,27,11,0,871.0,141.0,2.6,16.3,911.0,369.14,261.81
2018,4,27,11,15,873.5,142.0,2.65,16.35,924.5,424.79,311.34
2018,4,27,11,30,876.0,143.0,2.7,16.4,938.0,479.92,359.65
2018,4,27,11,45,876.5,144.5,2.75,16.45,944.0,533.7,405.74
2018,4,27,12,0,877.0,146.0,2.8,16.5,950.0,586.39,449.73
2018,4,27,12,15,875.5,146.5,2.85,16.55,948.0,635.92,490.21
2018,4,27,12,30,874.0,147.0,2.9,16.6,946.0,683.69,528.34
2018,4,27,12,45,869.5,148.5,3.0,16.6,936.0,728.15,563.5
2018,4,27,13,0,865.0,150.0,3.1,16.6,926.0,770.19,596.27
2018,4,27,13,15,860.5,149.0,3.2,16.6,908.5,818.72,632.85
2018,4,27,13,30,856.0,148.0,3.3,16.6,891.0,854.23,659.06
2018,4,27,13,45,849.0,146.5,3.4,16.55,866.0,883.96,681.09
2018,4,27,14,0,842.0,145.0,3.5,16.5,841.0,910.2,700.82
2018,4,27,14,15,833.0,142.5,3.6,16.45,809.5,930.05,716.24
2018,4,27,14,30,824.0,140.0,3.7,16.4,778.0,946.12,729.25
2018,4,27,14,45,812.0,138.0,3.8,16.3,741.0,956.05,738.33
2018,4,27,15,0,800.0,136.0,3.9,16.2,704.0,962.1,744.94
2018,4,27,15,15,712.5,155.0,3.9,16.2,638.0,920.98,717.65
2018,4,27,15,30,625.0,174.0,3.9,16.2,572.0,866.23,680.68
2018,4,27,15,45,567.0,174.0,4.05,16.0,514.0,805.61,640.11
2018,4,27,16,0,509.0,174.0,4.2,15.8,456.0,753.59,604.76
2018,4,27,16,15,588.0,143.0,4.25,15.6,439.5,811.8,651.21
2018,4,27,16,30,667.0,112.0,4.3,15.4,423.0,856.18,686.53
2018,4,27,16,45,630.0,105.0,4.4,15.25,371.0,807.55,653.27
2018,4,27,17,0,593.0,98.0,4.5,15.1,319.0,756.65,617.79
2018,4,27,17,15,541.5,90.5,4.5,14.85,268.0,689.13,567.73
2018,4,27,17,30,490.0,83.0,4.5,14.6,217.0,620.4,514.64
2018,4,27,17,45,417.5,72.5,4.5,14.35,169.5,526.08,438.45
2018,4,27,18,0,345.0,62.0,4.5,14.1,122.0,440.55,365.91
2018,4,27,18,15,243.0,47.5,4.35,13.95,83.0,327.27,265.6
2018,4,27,18,30,141.0,33.0,4.2,13.8,44.0,212.83,131.56
2018,4,27,18,45,76.5,19.0,4.05,13.6,24.5,76.17,0.0
2018,4,27,19,0,12.0,5.0,3.9,13.4,5.0,0.0,0.0
2018,4,27,19,15,6.0,2.5,3.85,13.3,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,5,15,36.5,8.5,3.15,13.15,9.5,0.0,0.0
2018,4,28,5,30,73.0,17.0,3.3,13.4,19.0,13.38,0.0
2018,4,28,5,45,77.0,26.5,3.4,13.65,32.5,19.89,7.85
2018,4,28,6,0,81.0,36.0,3.5,13.9,46.0,26.96,17.56
2018,4,28,6,15,45.0,55.0,3.6,14.0,61.0,40.91,30.48
2018,4,28,6,30,9.0,74.0,3.7,14.1,76.0,54.38,42.83
2018,4,28,6,45,16.5,93.5,3.75,14.25,98.5,68.28,55.37
2018,4,28,7,0,24.0,113.0,3.8,14.4,121.0,80.37,66.09
2018,4,28,7,15,37.5,117.5,3.8,14.55,132.5,84.58,69.65
2018,4,28,7,30,51.0,122.0,3.8,14.7,144.0,88.55,72.91
2018,4,28,7,45,53.0,141.5,3.85,14.8,166.5,101.34,83.82
2018,4,28,8,0,55.0,161.0,3.9,14.9,189.0,113.85,94.36
2018,4,28,8,15,66.0,203.0,3.9,15.05,240.0,138.95,115.62
2018,4,28,8,30,77.0,245.0,3.9,15.2,291.0,162.7,135.45
2018,4,28,8,45,77.5,269.0,3.9,15.3,318.5,176.14,146.36
2018,4,28,9,0,78.0,293.0,3.9,15.4,346.0,189.16,156.86
2018,4,28,9,15,155.5,316.5,3.95,15.5,430.0,192.36,159.09
2018,4,28,9,30,233.0,340.0,4.0,15.6,514.0,205.18,169.41
2018,4,28,9,45,275.5,344.0,4.05,15.7,559.0,192.88,158.75
2018,4,28,10,0,318.0,348.0,4.1,15.8,604.0,215.32,160.63
2018,4,28,10,15,235.5,370.0,4.1,15.85,563.0,242.88,180.87
2018,4,28,10,30,153.0,392.0,4.1,15.9,522.0,274.48,208.7
2018,4,28,10,45,122.0,402.5,4.15,15.95,508.0,290.09,222.62
2018,4,28,11,0,91.0,413.0,4.2,16.0,494.0,311.24,240.77
2018,4,28,11,15,121.5,428.0,4.2,16.0,537.5,337.34,260.99
2018,4,28,11,30,152.0,443.0,4.2,16.0,581.0,376.52,291.64
2018,4,28,11,45,233.0,436.0,4.2,16.05,649.5,430.05,333.16
2018,4,28,12,0,314.0,429.0,4.2,16.1,718.0,490.53,380.36
2018,4,28,12,15,356.0,412.0,4.3,16.1,739.0,531.84,413.51
2018,4,28,12,30,398.0,395.0,4.4,16.1,760.0,575.54,448.53
2018,4,28,12,45,345.5,407.5,4.45,16.1,722.0,579.49,452.23
2018,4,28,13,0,293.0,420.0,4.5,16.1,684.0,578.37,451.8
2018,4,28,13,15,232.5,424.5,4.55,16.05,631.5,547.63,428.96
2018,4,28,13,30,172.0,429.0,4.6,16.0,579.0,520.96,408.6
2018,4,28,13,45,197.5,410.5,4.65,15.95,578.0,541.69,426.16
2018,4,28,14,0,223.0,392.0,4.7,15.9,577.0,562.44,443.68
2018,4,28,14,15,278.5,365.5,4.75,15.85,587.5,622.47,491.42
2018,4,28,14,30,334.0,339.0,4.8,15.8,598.0,664.7,525.89
2018,4,28,14,45,472.0,270.5,4.85,15.7,617.0,764.98,605.86
2018,4,28,15,0,610.0,202.0,4.9,15.6,636.0,854.36,677.01
2018,4,28,15,15,687.0,161.5,4.9,15.6,622.5,903.32,714.0
2018,4,28,15,30,764.0,121.0,4.9,15.6,609.0,939.25,741.53
2018,4,28,15,45,762.0,112.0,5.0,15.35,567.5,936.11,742.53
2018,4,28,16,0,760.0,103.0,5.1,15.1,526.0,929.33,741.25
2018,4,28,16,15,750.0,96.5,5.15,14.95,481.5,913.83,733.0
2018,4,28,16,30,740.0,90.0,5.2,14.8,437.0,894.98,722.21
2018,4,28,16,45,703.0,86.5,5.2,14.65,384.5,857.12,696.59
2018,4,28,17,0,666.0,83.0,5.2,14.5,332.0,810.24,663.47
2018,4,28,17,15,596.0,78.5,5.15,14.35,276.0,727.93,601.54
2018,4,28,17,30,526.0,74.0,5.1,14.2,220.0,645.17,536.99
2018,4,28,17,45,429.5,65.0,5.1,14.0,167.5,532.62,445.88
2018,4,28,18,0,333.0,56.0,5.1,13.8,115.0,419.65,350.67
2018,4,28,18,15,264.0,44.5,4.95,13.65,81.5,339.66,277.74
2018,4,28,18,30,195.0,33.0,4.8,13.5,48.0,259.47,170.31
2018,4,28,18,45,109.5,19.5,4.65,13.35,26.5,103.01,0.0
2018,4,28,19,0,24.0,6.0,4.5,13.2,5.0,0.0,0.0
2018,4,28,19,15,12.0,3.0,4.45,13.1,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,5,15,7.5,4.5,4.4,12.85,5.0,0.0,0.0
2018,4,29,5,30,15.0,9.0,4.6,13.0,10.0,7.08,0.0
2018,4,29,5,45,22.0,19.0,4.8,13.15,21.5,14.83,5.01
2018,4,29,6,0,29.0,29.0,5.0,13.3,33.0,22.43,13.76
2018,4,29,6,15,142.0,46.5,5.05,13.4,78.0,34.96,25.33
2018,4,29,6,30,255.0,64.0,5.1,13.5,123.0,47.02,36.4
2018,4,29,6,45,186.5,85.0,5.2,13.55,134.0,61.38,49.39
2018,4,29,7,0,118.0,106.0,5.3,13.6,145.0,76.09,62.5
2018,4,29,7,15,72.0,123.0,5.3,13.65,148.0,88.51,73.4
2018,4,29,7,30,26.0,140.0,5.3,13.7,151.0,99.01,82.44
2018,4,29,7,45,16.5,152.5,5.35,13.8,160.0,110.94,92.6
2018,4,29,8,0,7.0,165.0,5.4,13.9,169.0,119.75,99.93
2018,4,29,8,15,11.5,185.5,5.4,14.0,192.5,133.78,111.73
2018,4,29,8,30,16.0,206.0,5.4,14.1,216.0,147.66,123.3
2018,4,29,8,45,13.0,205.5,5.4,14.2,214.0,148.26,123.39
2018,4,29,9,0,10.0,205.0,5.4,14.3,212.0,148.63,123.33
2018,4,29,9,15,10.0,207.0,5.4,14.45,214.0,150.52,124.57
2018,4,29,9,30,10.0,209.0,5.4,14.6,216.0,152.29,125.74
2018,4,29,9,45,52.0,272.0,5.45,14.75,313.5,179.38,148.35
2018,4,29,10,0,94.0,335.0,5.5,14.9,411.0,221.38,172.53
2018,4,29,10,15,151.5,364.0,5.5,15.0,491.0,243.24,185.79
2018,4,29,10,30,209.0,393.0,5.5,15.1,571.0,286.76,217.38
2018,4,29,10,45,353.0,360.5,5.55,15.15,670.5,315.94,236.02
2018,4,29,11,0,497.0,328.0,5.6,15.2,770.0,365.45,273.52
2018,4,29,11,15,529.5,317.5,5.65,15.25,794.5,410.59,312.23
2018,4,29,11,30,562.0,307.0,5.7,15.3,819.0,458.57,353.23
2018,4,29,11,45,654.5,261.0,5.7,15.35,861.0,511.24,397.44
2018,4,29,12,0,747.0,215.0,5.7,15.4,903.0,574.22,449.73
2018,4,29,12,15,784.5,192.0,5.7,15.4,913.5,624.41,491.91
2018,4,29,12,30,822.0,169.0,5.7,15.4,924.0,677.41,535.64
2018,4,29,12,45,860.0,145.0,5.7,15.45,927.5,721.5,572.24
2018,4,29,13,0,898.0,121.0,5.7,15.5,931.0,773.79,614.3
2018,4,29,13,15,894.5,120.5,5.7,15.5,914.0,812.72,644.19
2018,4,29,13,30,891.0,120.0,5.7,15.5,897.0,848.76,671.14
2018,4,29,13,45,886.5,117.5,5.7,15.5,872.5,879.08,693.88
2018,4,29,14,0,882.0,115.0,5.7,15.5,848.0,906.03,714.26
2018,4,29,14,15,875.5,113.0,5.75,15.45,817.5,928.21,731.7
2018,4,29,14,30,869.0,111.0,5.8,15.4,787.0,946.8,746.73
2018,4,29,14,45,859.0,109.0,5.85,15.35,750.0,958.43,756.9
2018,4,29,15,0,849.0,107.0,5.9,15.3,713.0,966.31,764.6
2018,4,29,15,15,834.5,104.0,5.9,15.3,670.0,978.1,774.91
2018,4,29,15,30,820.0,101.0,5.9,15.3,627.0,972.99,773.1
2018,4,29,15,45,802.5,98.0,6.1,15.1,580.5,961.08,768.35
2018,4,29,16,0,785.0,95.0,6.3,14.9,534.0,945.54,760.92
2018,4,29,16,15,762.5,91.0,6.3,14.75,484.5,920.23,744.9
2018,4,29,16,30,740.0,87.0,6.3,14.6,435.0,891.68,726.29
2018,4,29,16,45,707.5,82.5,6.3,14.45,383.5,856.29,702.1
2018,4,29,17,0,675.0,78.0,6.3,14.3,332.0,812.45,670.75
2018,4,29,17,15,498.0,86.0,6.25,14.05,258.0,642.02,538.29
2018,4,29,17,30,321.0,94.0,6.2,13.8,184.0,468.83,397.58
2018,4,29,17,45,261.0,76.5,6.15,13.6,139.5,386.13,327.58
2018,4,29,18,0,201.0,59.0,6.1,13.4,95.0,282.72,238.41
2018,4,29,18,15,209.5,45.5,6.0,13.25,72.5,293.3,241.19
2018,4,29,18,30,218.0,32.0,5.9,13.1,50.0,278.14,191.11
2018,4,29,18,45,123.5,19.5,5.85,12.95,28.0,114.26,0.0
2018,4,29,19,0,29.0,7.0,5.8,12.8,6.0,0.0,0.0
2018,4,29,19,15,14.5,3.5,5.55,12.75,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.1,12.65,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.55,12.45,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.5,12.05,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,4,30,5,15,35.0,8.5,4.35,11.7,10.0,0.0,0.0
2018,4,30,5,30,70.0,17.0,4.5,11.9,20.0,13.38,0.0
2018,4,30,5,45,146.0,31.5,4.7,12.15,48.0,23.67,12.14
2018,4,30,6,0,222.0,46.0,4.9,12.4,76.0,34.42,24.3
2018,4,30,6,15,279.0,60.0,4.9,12.5,114.0,44.59,34.0
2018,4,30,6,30,336.0,74.0,4.9,12.6,152.0,54.6,43.32
2018,4,30,6,45,388.0,87.0,4.9,12.7,199.0,63.7,51.64
2018,4,30,7,0,440.0,100.0,4.9,12.8,246.0,72.62,59.6
2018,4,30,7,15,402.0,125.0,4.85,12.9,276.0,87.48,72.68
2018,4,30,7,30,364.0,150.0,4.8,13.0,306.0,101.4,84.74
2018,4,30,7,45,373.5,170.0,4.7,13.1,347.5,112.35,94.03
2018,4,30,8,0,383.0,190.0,4.6,13.2,389.0,122.72,102.72
2018,4,30,8,15,353.5,216.0,4.55,13.3,413.5,140.29,117.57
2018,4,30,8,30,324.0,242.0,4.5,13.4,438.0,152.48,127.63
2018,4,30,8,45,351.5,256.0,4.5,13.5,483.0,159.39,133.12
2018,4,30,9,0,379.0,270.0,4.5,13.6,528.0,166.02,138.36
2018,4,30,9,15,431.0,269.5,4.55,13.65,579.5,155.54,129.08
2018,4,30,9,30,483.0,269.0,4.6,13.7,631.0,154.05,127.52
2018,4,30,9,45,501.5,278.0,4.65,13.8,669.5,156.19,129.06
2018,4,30,10,0,520.0,287.0,4.7,13.9,708.0,191.52,136.28
2018,4,30,10,15,594.0,265.0,4.8,13.9,761.5,226.29,153.86
2018,4,30,10,30,668.0,243.0,4.9,13.9,815.0,271.52,186.47
2018,4,30,10,45,769.5,194.0,5.0,13.95,868.0,316.5,222.26
2018,4,30,11,0,871.0,145.0,5.1,14.0,921.0,376.92,273.31
2018,4,30,11,15,874.0,146.0,5.15,14.0,934.5,432.56,324.17
2018,4,30,11,30,877.0,147.0,5.2,14.0,948.0,487.76,373.92
2018,4,30,11,45,878.5,147.0,5.25,14.05,954.0,540.97,420.98
2018,4,30,12,0,880.0,147.0,5.3,14.1,960.0,593.13,466.05
2018,4,30,12,15,878.5,147.5,5.35,14.15,957.5,642.59,507.94
2018,4,30,12,30,877.0,148.0,5.4,14.2,955.0,690.28,547.51
2018,4,30,12,45,872.5,149.0,5.5,14.25,944.5,734.29,583.64
2018,4,30,13,0,868.0,150.0,5.6,14.3,934.0,775.86,617.32
2018,4,30,13,15,863.5,149.0,5.7,14.3,916.5,813.21,647.43
2018,4,30,13,30,859.0,148.0,5.8,14.3,899.0,859.83,682.81
2018,4,30,13,45,852.5,146.0,5.95,14.3,874.0,889.38,705.82
2018,4,30,14,0,846.0,144.0,6.1,14.3,849.0,915.45,726.48
2018,4,30,14,15,836.0,143.0,6.2,14.25,817.5,935.75,742.97
2018,4,30,14,30,826.0,142.0,6.3,14.2,786.0,952.3,756.92
2018,4,30,14,45,812.0,139.5,6.45,14.15,747.5,959.66,764.6
2018,4,30,15,0,798.0,137.0,6.6,14.1,709.0,963.05,769.6
2018,4,30,15,15,782.0,134.0,6.6,14.1,666.0,960.02,769.12
2018,4,30,15,30,766.0,131.0,6.6,14.1,623.0,961.23,772.0
2018,4,30,15,45,742.5,128.0,6.75,13.95,576.0,943.67,762.23
2018,4,30,16,0,719.0,125.0,6.9,13.8,529.0,922.57,749.84
2018,4,30,16,15,689.0,120.5,6.95,13.65,478.5,889.69,727.93
2018,4,30,16,30,659.0,116.0,7.0,13.5,428.0,853.76,703.4
2018,4,30,16,45,619.5,110.0,7.05,13.4,376.0,803.73,667.24
2018,4,30,17,0,580.0,104.0,7.1,13.3,324.0,751.42,628.4
2018,4,30,17,15,527.5,96.0,7.1,13.1,273.0,682.25,574.86
2018,4,30,17,30,475.0,88.0,7.1,12.9,222.0,607.16,514.59
2018,4,30,17,45,401.0,77.0,7.1,12.75,174.0,516.89,439.22
2018,4,30,18,0,327.0,66.0,7.1,12.6,126.0,429.48,363.29
2018,4,30,18,15,231.0,51.5,6.95,12.45,87.0,321.68,266.11
2018,4,30,18,30,135.0,37.0,6.8,12.3,48.0,204.99,144.45
2018,4,30,18,45,73.5,21.5,6.7,12.15,27.0,75.81,0.0
2018,4,30,19,0,12.0,6.0,6.6,12.0,6.0,0.0,0.0
2018,4,30,19,15,6.0,3.0,6.45,11.95,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.15,11.85,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,5.85,11.75,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.55,11.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.3,11.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.05,11.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.8,11.35,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.6,11.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.4,11.15,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,1,5,15,5.0,7.0,3.4,11.25,7.0,5.51,0.0
2018,5,1,5,30,10.0,14.0,3.5,11.4,14.0,11.02,0.0
2018,5,1,5,45,38.0,31.0,3.6,11.6,35.5,23.1,12.3
2018,5,1,6,0,66.0,48.0,3.7,11.8,57.0,35.33,25.24
2018,5,1,6,15,100.5,67.5,3.7,11.9,88.0,49.03,38.07
2018,5,1,6,30,135.0,87.0,3.7,12.0,119.0,62.57,50.58
2018,5,1,6,45,140.5,107.5,3.7,12.1,148.0,76.17,62.91
2018,5,1,7,0,146.0,128.0,3.7,12.2,177.0,89.43,74.71
2018,5,1,7,15,185.5,150.0,3.7,12.35,223.0,103.73,87.19
2018,5,1,7,30,225.0,172.0,3.7,12.5,269.0,114.38,96.26
2018,5,1,7,45,297.5,183.5,3.7,12.65,328.5,122.08,102.62
2018,5,1,8,0,370.0,195.0,3.7,12.8,388.0,129.72,108.86
2018,5,1,8,15,397.5,209.0,3.75,13.0,434.5,131.92,110.33
2018,5,1,8,30,425.0,223.0,3.8,13.2,481.0,138.29,115.39
2018,5,1,8,45,449.5,233.5,3.9,13.4,524.5,142.35,118.46
2018,5,1,9,0,474.0,244.0,4.0,13.6,568.0,146.17,121.33
2018,5,1,9,15,610.0,203.5,4.0,13.8,646.5,124.44,102.37
2018,5,1,9,30,746.0,163.0,4.0,14.0,725.0,103.33,84.01
2018,5,1,9,45,807.5,141.5,4.05,14.2,775.0,100.2,81.12
2018,5,1,10,0,869.0,120.0,4.1,14.4,825.0,145.98,88.19
2018,5,1,10,15,876.0,122.0,4.1,14.5,853.5,202.83,122.47
2018,5,1,10,30,883.0,124.0,4.1,14.6,882.0,260.45,167.93
2018,5,1,10,45,888.5,125.5,4.1,14.75,904.0,317.99,218.13
2018,5,1,11,0,894.0,127.0,4.1,14.9,926.0,375.74,270.06
2018,5,1,11,15,896.5,128.5,4.1,14.95,939.5,432.36,321.17
2018,5,1,11,30,899.0,130.0,4.1,15.0,953.0,488.45,370.95
2018,5,1,11,45,898.5,131.5,4.15,15.1,958.5,542.34,417.84
2018,5,1,12,0,898.0,133.0,4.2,15.2,964.0,595.0,462.52
2018,5,1,12,15,900.0,131.0,4.3,15.2,962.5,645.24,504.64
2018,5,1,12,30,902.0,129.0,4.4,15.2,961.0,693.86,544.62
2018,5,1,12,45,904.5,126.0,4.5,15.25,952.5,740.18,582.04
2018,5,1,13,0,907.0,123.0,4.6,15.3,944.0,784.34,617.25
2018,5,1,13,15,902.5,122.0,4.75,15.25,926.0,822.35,646.84
2018,5,1,13,30,898.0,121.0,4.9,15.2,908.0,857.35,673.61
2018,5,1,13,45,891.5,120.0,5.05,15.15,883.0,887.47,696.98
2018,5,1,14,0,885.0,119.0,5.2,15.1,858.0,914.19,718.06
2018,5,1,14,15,799.0,153.5,5.35,14.95,801.5,912.92,719.38
2018,5,1,14,30,713.0,188.0,5.5,14.8,745.0,901.54,713.59
2018,5,1,14,45,638.5,206.0,5.6,14.7,687.0,869.97,692.44
2018,5,1,15,0,564.0,224.0,5.7,14.6,629.0,824.07,659.56
2018,5,1,15,15,579.0,202.5,5.7,14.6,596.5,839.4,673.55
2018,5,1,15,30,594.0,181.0,5.7,14.6,564.0,843.8,679.03
2018,5,1,15,45,535.0,183.5,5.85,14.25,509.0,785.16,638.01
2018,5,1,16,0,476.0,186.0,6.0,13.9,454.0,734.68,601.75
2018,5,1,16,15,459.5,171.0,6.05,13.7,410.5,704.72,581.4
2018,5,1,16,30,443.0,156.0,6.1,13.5,367.0,672.38,558.75
2018,5,1,16,45,414.0,141.5,6.1,13.3,320.5,625.99,524.08
2018,5,1,17,0,385.0,127.0,6.1,13.1,274.0,578.12,487.43
2018,5,1,17,15,355.0,110.5,6.05,12.9,230.0,525.58,445.85
2018,5,1,17,30,325.0,94.0,6.0,12.7,186.0,472.3,402.28
2018,5,1,17,45,285.0,78.5,5.95,12.5,147.0,410.88,349.97
2018,5,1,18,0,245.0,63.0,5.9,12.3,108.0,350.38,296.35
2018,5,1,18,15,176.5,47.5,5.8,12.2,74.5,246.1,203.84
2018,5,1,18,30,108.0,32.0,5.7,12.1,41.0,168.04,120.74
2018,5,1,18,45,57.0,18.5,5.65,12.0,23.0,60.25,0.0
2018,5,1,19,0,6.0,5.0,5.6,11.9,5.0,0.0,0.0
2018,5,1,19,15,3.0,2.5,5.55,11.9,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.45,11.85,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.25,11.8,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,2,5,15,0.0,4.0,2.55,11.6,4.0,3.15,0.0
2018,5,2,5,30,0.0,8.0,2.7,11.7,8.0,6.29,0.0
2018,5,2,5,45,0.0,18.5,2.85,11.8,18.5,14.09,5.56
2018,5,2,6,0,0.0,29.0,3.0,11.9,29.0,22.14,13.78
2018,5,2,6,15,0.0,45.0,3.0,12.0,45.0,34.27,24.99
2018,5,2,6,30,0.0,61.0,3.0,12.1,61.0,46.01,35.79
2018,5,2,6,45,3.0,85.5,3.0,12.2,86.5,63.33,51.44
2018,5,2,7,0,6.0,110.0,3.0,12.3,112.0,80.36,66.6
2018,5,2,7,15,23.5,138.0,2.95,12.45,148.0,99.56,83.44
2018,5,2,7,30,41.0,166.0,2.9,12.6,184.0,114.35,96.13
2018,5,2,7,45,59.0,193.5,2.85,12.8,222.5,131.23,110.46
2018,5,2,8,0,77.0,221.0,2.8,13.0,261.0,147.71,124.24
2018,5,2,8,15,76.0,239.5,2.75,13.15,282.5,158.81,133.26
2018,5,2,8,30,75.0,258.0,2.7,13.3,304.0,169.61,141.97
2018,5,2,8,45,64.5,272.0,2.65,13.5,313.5,177.62,148.22
2018,5,2,9,0,54.0,286.0,2.6,13.7,323.0,185.33,154.2
2018,5,2,9,15,61.0,310.0,2.6,13.9,354.0,198.16,164.46
2018,5,2,9,30,68.0,334.0,2.6,14.1,385.0,210.56,174.31
2018,5,2,9,45,60.5,341.5,2.55,14.3,388.5,214.42,177.0
2018,5,2,10,0,53.0,349.0,2.5,14.5,392.0,226.27,176.5
2018,5,2,10,15,66.5,368.0,2.55,14.6,424.0,247.53,191.72
2018,5,2,10,30,80.0,387.0,2.6,14.7,456.0,271.05,209.24
2018,5,2,10,45,121.5,412.5,2.6,14.8,520.0,297.19,228.17
2018,5,2,11,0,163.0,438.0,2.6,14.9,584.0,341.34,261.74
2018,5,2,11,15,165.5,447.0,2.65,15.0,597.0,366.99,282.39
2018,5,2,11,30,168.0,456.0,2.7,15.1,610.0,393.31,303.49
2018,5,2,11,45,201.0,456.5,2.8,15.2,642.0,429.81,332.11
2018,5,2,12,0,234.0,457.0,2.9,15.3,674.0,469.62,363.26
2018,5,2,12,15,229.0,457.0,2.95,15.3,669.0,489.39,379.2
2018,5,2,12,30,224.0,457.0,3.0,15.3,664.0,508.16,394.25
2018,5,2,12,45,209.0,452.5,3.05,15.3,644.0,515.39,400.43
2018,5,2,13,0,194.0,448.0,3.1,15.3,624.0,520.36,404.82
2018,5,2,13,15,153.0,436.5,3.15,15.25,573.5,496.86,387.4
2018,5,2,13,30,112.0,425.0,3.2,15.2,523.0,468.84,366.32
2018,5,2,13,45,106.5,411.5,3.25,15.15,503.0,448.56,351.94
2018,5,2,14,0,101.0,398.0,3.3,15.1,483.0,441.69,347.51
2018,5,2,14,15,84.0,368.0,3.3,15.0,437.0,406.89,321.37
2018,5,2,14,30,67.0,338.0,3.3,14.9,391.0,369.61,293.09
2018,5,2,14,45,50.5,310.0,3.3,14.8,348.5,332.67,264.71
2018,5,2,15,0,34.0,282.0,3.3,14.7,306.0,293.91,234.48
2018,5,2,15,15,46.5,275.5,3.3,14.7,306.5,305.6,245.0
2018,5,2,15,30,59.0,269.0,3.3,14.7,307.0,317.86,255.91
2018,5,2,15,45,188.0,234.0,3.3,14.5,342.5,439.87,358.06
2018,5,2,16,0,317.0,199.0,3.3,14.3,378.0,561.34,457.22
2018,5,2,16,15,494.5,150.5,3.3,14.15,400.5,715.57,579.63
2018,5,2,16,30,672.0,102.0,3.3,14.0,423.0,849.86,680.41
2018,5,2,16,45,681.0,89.5,3.3,13.85,382.5,839.91,674.49
2018,5,2,17,0,690.0,77.0,3.3,13.7,342.0,826.36,666.76
2018,5,2,17,15,643.0,72.0,3.2,13.5,290.0,765.46,622.58
2018,5,2,17,30,596.0,67.0,3.1,13.3,238.0,703.58,576.17
2018,5,2,17,45,526.5,60.0,3.05,13.1,188.5,617.48,508.79
2018,5,2,18,0,457.0,53.0,3.0,12.9,139.0,532.43,438.8
2018,5,2,18,15,353.5,43.5,2.85,12.8,97.5,416.43,339.66
2018,5,2,18,30,250.0,34.0,2.7,12.7,56.0,310.72,228.62
2018,5,2,18,45,145.0,20.5,2.6,12.55,31.5,132.42,0.0
2018,5,2,19,0,40.0,7.0,2.5,12.4,7.0,5.51,0.0
2018,5,2,19,15,20.0,3.5,2.4,12.4,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,3.2,11.8,1.5,1.18,0.0
2018,5,3,5,30,0.0,3.0,3.2,11.8,3.0,2.27,0.0
2018,5,3,5,45,0.0,6.0,3.2,11.8,6.0,4.54,0.0
2018,5,3,6,0,0.0,9.0,3.2,11.8,9.0,6.82,0.34
2018,5,3,6,15,0.0,13.0,3.15,11.85,13.0,9.86,3.19
2018,5,3,6,30,0.0,17.0,3.1,11.9,17.0,12.91,6.03
2018,5,3,6,45,0.0,22.0,3.05,11.9,22.0,16.74,9.53
2018,5,3,7,0,0.0,27.0,3.0,11.9,27.0,20.57,13.0
2018,5,3,7,15,0.0,32.0,3.0,11.95,32.0,24.42,16.43
