Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,7,30,0.0,37.0,3.0,12.0,37.0,28.27,19.83
2018,5,3,7,45,0.0,44.5,3.0,12.05,44.5,34.06,24.93
2018,5,3,8,0,0.0,52.0,3.0,12.1,52.0,39.86,29.99
2018,5,3,8,15,0.0,65.5,3.05,12.2,65.5,50.32,39.13
2018,5,3,8,30,0.0,79.0,3.1,12.3,79.0,60.81,48.22
2018,5,3,8,45,1.0,112.5,3.1,12.4,113.0,85.85,69.95
2018,5,3,9,0,2.0,146.0,3.1,12.5,147.0,109.52,90.22
2018,5,3,9,15,7.0,191.5,3.15,12.55,196.5,140.53,116.61
2018,5,3,9,30,12.0,237.0,3.2,12.6,246.0,170.29,141.61
2018,5,3,9,45,18.5,271.5,3.25,12.7,286.0,192.31,159.83
2018,5,3,10,0,25.0,306.0,3.3,12.8,326.0,201.97,159.41
2018,5,3,10,15,27.5,323.5,3.3,12.9,346.5,218.23,171.71
2018,5,3,10,30,30.0,341.0,3.3,13.0,367.0,235.34,184.94
2018,5,3,10,45,33.0,355.0,3.3,13.15,384.0,251.43,197.43
2018,5,3,11,0,36.0,369.0,3.3,13.3,401.0,268.38,210.69
2018,5,3,11,15,59.0,398.5,3.35,13.4,452.0,303.8,238.1
2018,5,3,11,30,82.0,428.0,3.4,13.5,503.0,343.11,268.65
2018,5,3,11,45,114.5,445.5,3.4,13.65,551.5,380.14,297.4
2018,5,3,12,0,147.0,463.0,3.4,13.8,600.0,426.41,333.28
2018,5,3,12,15,150.5,462.5,3.45,13.9,602.5,446.59,349.25
2018,5,3,12,30,154.0,462.0,3.5,14.0,605.0,466.77,365.23
2018,5,3,12,45,138.0,454.0,3.55,14.15,581.0,467.37,365.97
2018,5,3,13,0,122.0,446.0,3.6,14.3,557.0,465.57,364.82
2018,5,3,13,15,114.0,435.5,3.65,14.4,537.5,465.61,365.26
2018,5,3,13,30,106.0,425.0,3.7,14.5,518.0,449.3,353.33
2018,5,3,13,45,149.5,399.5,3.7,14.6,527.0,491.16,387.0
2018,5,3,14,0,193.0,374.0,3.7,14.7,536.0,519.3,410.2
2018,5,3,14,15,285.0,341.5,3.7,14.75,570.5,605.63,478.3
2018,5,3,14,30,377.0,309.0,3.7,14.8,605.0,675.68,533.55
2018,5,3,14,45,358.0,306.0,3.65,14.85,576.5,670.39,529.76
2018,5,3,15,0,339.0,303.0,3.6,14.9,548.0,662.94,524.85
2018,5,3,15,15,419.0,256.0,3.6,14.9,540.5,728.03,576.79
2018,5,3,15,30,499.0,209.0,3.6,14.9,533.0,768.92,610.85
2018,5,3,15,45,588.5,165.0,3.6,14.9,519.5,830.16,658.7
2018,5,3,16,0,678.0,121.0,3.6,14.9,506.0,876.64,693.92
2018,5,3,16,15,705.5,105.0,3.65,14.75,473.5,887.64,704.36
2018,5,3,16,30,733.0,89.0,3.7,14.6,441.0,888.13,707.57
2018,5,3,16,45,632.0,97.5,3.75,14.45,376.0,801.39,646.57
2018,5,3,17,0,531.0,106.0,3.8,14.3,311.0,705.64,577.25
2018,5,3,17,15,455.5,97.5,3.9,14.1,255.0,605.62,502.14
2018,5,3,17,30,380.0,89.0,4.0,13.9,199.0,517.43,433.32
2018,5,3,17,45,321.5,76.0,4.15,13.65,156.0,440.66,371.0
2018,5,3,18,0,263.0,63.0,4.3,13.4,113.0,365.89,306.99
2018,5,3,18,15,169.5,47.5,4.35,13.15,76.0,238.09,196.47
2018,5,3,18,30,76.0,32.0,4.4,12.9,39.0,138.14,101.46
2018,5,3,18,45,38.0,18.0,4.4,12.7,21.5,60.76,0.0
2018,5,3,19,0,0.0,4.0,4.4,12.5,4.0,3.15,0.0
2018,5,3,19,15,0.0,2.0,4.4,12.35,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,4,5,15,0.0,5.0,2.35,11.05,5.0,3.93,0.0
2018,5,4,5,30,0.0,10.0,2.7,11.3,10.0,7.6,0.0
2018,5,4,5,45,8.0,24.5,3.05,11.55,25.5,18.93,9.92
2018,5,4,6,0,16.0,39.0,3.4,11.8,41.0,29.65,20.46
2018,5,4,6,15,16.0,55.0,3.45,12.05,58.0,41.18,31.19
2018,5,4,6,30,16.0,71.0,3.5,12.3,75.0,52.54,41.62
2018,5,4,6,45,18.5,95.5,3.55,12.5,101.0,70.14,57.46
2018,5,4,7,0,21.0,120.0,3.6,12.7,127.0,87.03,72.42
2018,5,4,7,15,32.0,141.0,3.2,13.0,154.0,98.81,82.57
2018,5,4,7,30,43.0,162.0,2.8,13.3,181.0,112.36,94.09
2018,5,4,7,45,34.0,169.0,2.35,13.55,185.0,117.44,98.06
2018,5,4,8,0,25.0,176.0,1.9,13.8,189.0,122.25,101.73
2018,5,4,8,15,15.5,183.0,1.6,14.1,191.5,132.65,110.16
2018,5,4,8,30,6.0,190.0,1.3,14.4,194.0,137.75,113.93
2018,5,4,8,45,11.5,215.0,1.0,14.7,223.0,154.43,127.44
2018,5,4,9,0,17.0,240.0,0.7,15.0,252.0,170.86,140.4
2018,5,4,9,15,42.5,281.0,0.8,15.3,313.0,183.28,150.21
2018,5,4,9,30,68.0,322.0,0.9,15.6,374.0,204.97,167.58
2018,5,4,9,45,97.5,356.0,1.0,15.9,434.0,222.46,181.34
2018,5,4,10,0,127.0,390.0,1.1,16.2,494.0,238.48,181.23
2018,5,4,10,15,164.5,403.0,1.4,16.35,542.5,266.91,200.18
2018,5,4,10,30,202.0,416.0,1.7,16.5,591.0,300.29,224.29
2018,5,4,10,45,270.5,410.5,1.95,16.65,650.5,325.34,242.14
2018,5,4,11,0,339.0,405.0,2.2,16.8,710.0,371.22,277.34
2018,5,4,11,15,362.5,402.0,2.3,16.9,732.5,408.74,307.82
2018,5,4,11,30,386.0,399.0,2.4,17.0,755.0,448.57,340.06
2018,5,4,11,45,431.0,387.0,2.5,17.1,786.5,492.37,375.02
2018,5,4,12,0,476.0,375.0,2.6,17.2,818.0,545.15,416.4
2018,5,4,12,15,543.5,333.5,2.6,17.3,838.5,593.75,454.48
2018,5,4,12,30,611.0,292.0,2.6,17.4,859.0,643.08,492.98
2018,5,4,12,45,438.5,362.0,2.65,17.5,766.5,618.16,474.1
2018,5,4,13,0,266.0,432.0,2.7,17.6,674.0,570.44,437.68
2018,5,4,13,15,292.5,413.5,2.8,17.65,675.0,598.73,460.43
2018,5,4,13,30,319.0,395.0,2.9,17.7,676.0,626.9,482.65
2018,5,4,13,45,498.5,310.0,3.0,17.7,735.5,741.49,570.66
2018,5,4,14,0,678.0,225.0,3.1,17.7,795.0,853.98,655.34
2018,5,4,14,15,769.0,173.0,3.3,17.6,796.5,905.71,694.23
2018,5,4,14,30,860.0,121.0,3.5,17.5,798.0,951.59,728.33
2018,5,4,14,45,833.0,124.5,3.7,17.4,755.0,966.13,740.95
2018,5,4,15,0,806.0,128.0,3.9,17.3,712.0,963.2,741.87
2018,5,4,15,15,796.0,122.5,3.9,17.3,670.5,963.2,743.6
2018,5,4,15,30,786.0,117.0,3.9,17.3,629.0,959.43,742.84
2018,5,4,15,45,754.0,116.0,4.2,16.85,578.0,934.75,730.47
2018,5,4,16,0,722.0,115.0,4.5,16.4,527.0,914.22,721.5
2018,5,4,16,15,714.5,104.0,4.55,16.15,480.5,895.67,711.53
2018,5,4,16,30,707.0,93.0,4.6,15.9,434.0,873.67,698.88
2018,5,4,16,45,682.5,85.5,4.7,15.6,384.0,836.16,674.88
2018,5,4,17,0,658.0,78.0,4.8,15.3,334.0,796.21,648.31
2018,5,4,17,15,624.5,74.0,4.8,15.0,288.5,750.37,615.57
2018,5,4,17,30,591.0,70.0,4.8,14.7,243.0,703.0,580.11
2018,5,4,17,45,520.0,62.0,4.75,14.35,192.0,614.16,509.81
2018,5,4,18,0,449.0,54.0,4.7,14.0,141.0,526.61,437.25
2018,5,4,18,15,347.5,44.5,4.6,13.8,99.5,412.58,339.2
2018,5,4,18,30,246.0,35.0,4.5,13.6,58.0,307.38,233.87
2018,5,4,18,45,142.5,21.5,4.35,13.4,33.0,174.59,0.0
2018,5,4,19,0,39.0,8.0,4.2,13.2,8.0,36.22,0.0
2018,5,4,19,15,19.5,4.0,4.1,13.15,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,3.7,12.0,3.0,2.36,0.0
2018,5,5,5,30,0.0,6.0,3.7,12.1,6.0,4.54,0.0
2018,5,5,5,45,0.0,12.0,3.7,12.2,12.0,9.11,1.9
2018,5,5,6,0,0.0,18.0,3.7,12.3,18.0,13.68,6.4
2018,5,5,6,15,0.0,24.5,3.6,12.35,24.5,18.65,11.06
2018,5,5,6,30,0.0,31.0,3.5,12.4,31.0,23.63,15.67
2018,5,5,6,45,0.0,44.5,3.45,12.45,44.5,34.0,25.08
2018,5,5,7,0,0.0,58.0,3.4,12.5,58.0,44.42,34.42
2018,5,5,7,15,0.0,87.5,3.4,12.55,87.5,66.33,53.91
2018,5,5,7,30,0.0,117.0,3.4,12.6,117.0,87.02,72.05
2018,5,5,7,45,2.0,136.0,3.45,12.7,137.0,100.4,83.54
2018,5,5,8,0,4.0,155.0,3.5,12.8,157.0,113.66,94.79
2018,5,5,8,15,12.5,189.0,3.45,13.0,196.5,136.4,114.11
2018,5,5,8,30,21.0,223.0,3.4,13.2,236.0,158.59,132.7
2018,5,5,8,45,28.5,250.5,3.35,13.4,269.5,165.81,138.33
2018,5,5,9,0,36.0,278.0,3.3,13.6,303.0,180.96,150.7
2018,5,5,9,15,39.5,297.5,3.05,13.8,326.5,191.53,159.04
2018,5,5,9,30,43.0,317.0,2.8,14.0,350.0,201.78,167.06
2018,5,5,9,45,44.0,329.5,2.6,14.25,364.5,208.26,171.89
2018,5,5,10,0,45.0,342.0,2.4,14.5,379.0,223.02,173.99
2018,5,5,10,15,37.5,340.5,2.4,14.55,372.0,229.49,178.65
2018,5,5,10,30,30.0,339.0,2.4,14.6,365.0,234.59,182.76
2018,5,5,10,45,39.0,364.0,2.4,14.7,398.5,258.76,201.3
2018,5,5,11,0,48.0,389.0,2.4,14.8,432.0,284.96,221.44
2018,5,5,11,15,49.0,396.5,2.65,14.7,441.0,299.06,232.86
2018,5,5,11,30,50.0,404.0,2.9,14.6,450.0,313.56,244.63
2018,5,5,11,45,49.5,402.5,3.15,14.5,448.5,321.51,251.36
2018,5,5,12,0,49.0,401.0,3.4,14.4,447.0,329.22,257.91
2018,5,5,12,15,40.5,357.0,3.7,14.25,395.0,300.0,235.84
2018,5,5,12,30,32.0,313.0,4.0,14.1,343.0,267.4,210.85
2018,5,5,12,45,20.5,264.0,4.35,13.95,283.0,225.7,178.26
2018,5,5,13,0,9.0,215.0,4.7,13.8,223.0,174.87,137.71
2018,5,5,13,15,11.5,241.5,4.85,13.7,251.5,199.2,157.64
2018,5,5,13,30,14.0,268.0,5.0,13.6,280.0,224.42,178.18
2018,5,5,13,45,19.0,286.0,5.1,13.45,302.0,245.71,195.72
2018,5,5,14,0,24.0,304.0,5.2,13.3,324.0,284.67,227.41
2018,5,5,14,15,39.0,321.0,5.3,13.35,352.5,319.71,256.14
2018,5,5,14,30,54.0,338.0,5.4,13.4,381.0,357.0,286.66
2018,5,5,14,45,105.0,325.5,5.5,13.4,403.5,423.4,341.64
2018,5,5,15,0,156.0,313.0,5.6,13.4,426.0,469.69,380.76
2018,5,5,15,15,337.5,259.0,5.6,13.4,485.0,625.62,509.24
2018,5,5,15,30,519.0,205.0,5.6,13.4,544.0,784.94,636.74
2018,5,5,15,45,542.0,183.0,5.5,13.6,514.0,792.23,643.46
2018,5,5,16,0,565.0,161.0,5.4,13.8,484.0,807.44,655.9
2018,5,5,16,15,482.5,164.5,5.35,13.8,423.0,720.53,590.88
2018,5,5,16,30,400.0,168.0,5.3,13.8,362.0,643.2,531.13
2018,5,5,16,45,422.5,143.5,5.2,13.8,327.5,636.88,529.05
2018,5,5,17,0,445.0,119.0,5.1,13.8,293.0,626.96,522.93
2018,5,5,17,15,442.5,102.5,5.2,13.6,254.5,599.67,502.96
2018,5,5,17,30,440.0,86.0,5.3,13.4,216.0,570.16,480.14
2018,5,5,17,45,413.5,73.5,5.35,13.25,176.5,522.2,440.51
2018,5,5,18,0,387.0,61.0,5.4,13.1,137.0,474.25,398.55
2018,5,5,18,15,294.0,49.0,5.3,12.9,97.0,369.79,307.22
2018,5,5,18,30,201.0,37.0,5.2,12.7,57.0,272.51,210.43
2018,5,5,18,45,114.0,22.5,5.15,12.5,32.5,154.5,0.0
2018,5,5,19,0,27.0,8.0,5.1,12.3,8.0,27.02,0.0
2018,5,5,19,15,13.5,4.0,5.05,12.25,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.95,12.15,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.8,12.05,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,6,5,15,27.0,9.5,3.8,11.65,11.0,7.47,0.0
2018,5,6,5,30,54.0,19.0,4.0,11.8,22.0,14.4,0.0
2018,5,6,5,45,133.0,35.5,4.2,11.95,53.5,26.6,16.62
2018,5,6,6,0,212.0,52.0,4.4,12.1,85.0,38.58,28.34
2018,5,6,6,15,219.0,69.0,4.35,12.2,114.0,50.69,39.67
2018,5,6,6,30,226.0,86.0,4.3,12.3,143.0,62.22,50.3
2018,5,6,6,45,137.5,104.0,4.3,12.45,141.0,74.54,61.4
2018,5,6,7,0,49.0,122.0,4.3,12.6,139.0,86.78,72.22
2018,5,6,7,15,44.5,145.5,4.25,12.75,163.0,101.76,85.27
2018,5,6,7,30,40.0,169.0,4.2,12.9,187.0,116.37,97.8
2018,5,6,7,45,69.5,199.0,4.2,13.05,234.5,134.78,113.48
2018,5,6,8,0,99.0,229.0,4.2,13.2,282.0,152.73,128.56
2018,5,6,8,15,207.5,232.0,4.25,13.4,356.5,152.11,127.5
2018,5,6,8,30,316.0,235.0,4.3,13.6,431.0,148.29,123.74
2018,5,6,8,45,531.5,189.5,4.4,13.75,547.5,120.23,99.23
2018,5,6,9,0,747.0,144.0,4.5,13.9,664.0,96.36,78.38
2018,5,6,9,15,785.5,137.0,4.6,14.1,712.0,99.85,81.16
2018,5,6,9,30,824.0,130.0,4.7,14.3,760.0,95.31,77.02
2018,5,6,9,45,864.0,118.0,4.8,14.45,804.5,100.19,81.02
2018,5,6,10,0,904.0,106.0,4.9,14.6,849.0,151.55,88.26
2018,5,6,10,15,757.0,183.5,5.05,14.7,820.0,213.79,135.82
2018,5,6,10,30,610.0,261.0,5.2,14.8,791.0,277.69,193.72
2018,5,6,10,45,598.0,280.5,5.3,14.9,810.0,329.65,238.86
2018,5,6,11,0,586.0,300.0,5.4,15.0,829.0,385.6,287.72
2018,5,6,11,15,507.0,342.0,5.45,15.05,804.5,423.67,323.4
2018,5,6,11,30,428.0,384.0,5.5,15.1,780.0,454.15,351.47
2018,5,6,11,45,448.0,380.5,5.55,15.15,797.0,497.98,387.97
2018,5,6,12,0,468.0,377.0,5.6,15.2,814.0,543.37,425.23
2018,5,6,12,15,555.0,335.5,5.55,15.2,853.0,603.53,473.84
2018,5,6,12,30,642.0,294.0,5.5,15.2,892.0,666.15,524.16
2018,5,6,12,45,594.0,305.5,5.5,15.2,854.0,682.46,537.77
2018,5,6,13,0,546.0,317.0,5.5,15.2,816.0,694.84,548.0
2018,5,6,13,15,424.0,362.0,5.35,15.15,745.0,669.63,527.68
2018,5,6,13,30,302.0,407.0,5.2,15.1,674.0,623.97,491.55
2018,5,6,13,45,363.0,369.5,5.1,15.05,682.0,663.73,524.18
2018,5,6,14,0,424.0,332.0,5.0,15.0,690.0,721.32,569.29
2018,5,6,14,15,412.5,313.5,4.95,14.9,651.0,715.37,565.91
2018,5,6,14,30,401.0,295.0,4.9,14.8,612.0,705.96,560.29
2018,5,6,14,45,252.0,308.0,4.8,14.75,504.0,570.01,455.31
2018,5,6,15,0,103.0,321.0,4.7,14.7,396.0,402.54,322.87
2018,5,6,15,15,86.5,292.0,4.7,14.7,352.5,362.81,292.53
2018,5,6,15,30,70.0,263.0,4.7,14.7,309.0,321.4,260.08
2018,5,6,15,45,74.5,242.0,4.65,14.5,287.5,309.02,251.52
2018,5,6,16,0,79.0,221.0,4.6,14.3,266.0,295.91,242.26
2018,5,6,16,15,186.0,203.0,4.6,14.15,297.0,413.63,342.09
2018,5,6,16,30,293.0,185.0,4.6,14.0,328.0,530.13,438.78
2018,5,6,16,45,312.5,162.0,4.55,13.9,299.0,524.12,436.0
2018,5,6,17,0,332.0,139.0,4.5,13.8,270.0,515.49,431.47
2018,5,6,17,15,343.0,116.5,4.5,13.7,234.5,521.15,437.25
2018,5,6,17,30,354.0,94.0,4.5,13.6,199.0,499.11,420.7
2018,5,6,17,45,320.0,79.0,4.45,13.45,160.0,442.95,374.01
2018,5,6,18,0,286.0,64.0,4.4,13.3,121.0,387.2,325.71
2018,5,6,18,15,182.5,48.5,4.3,13.25,81.0,248.99,206.5
2018,5,6,18,30,79.0,33.0,4.2,13.2,41.0,139.2,106.01
2018,5,6,18,45,39.5,18.5,4.05,13.1,22.5,61.86,0.0
2018,5,6,19,0,0.0,4.0,3.9,13.0,4.0,3.15,0.0
2018,5,6,19,15,0.0,2.0,3.85,13.0,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,7,5,15,77.0,12.5,4.3,12.3,17.0,9.83,0.0
2018,5,7,5,30,154.0,25.0,4.4,12.6,34.0,18.92,0.0
2018,5,7,5,45,275.0,37.5,4.55,12.85,73.0,28.58,18.36
2018,5,7,6,0,396.0,50.0,4.7,13.1,112.0,40.84,30.25
2018,5,7,6,15,475.5,57.5,4.65,13.3,159.5,46.61,35.89
2018,5,7,6,30,555.0,65.0,4.6,13.5,207.0,52.47,41.38
2018,5,7,6,45,607.5,71.0,4.55,13.7,258.5,56.95,45.44
2018,5,7,7,0,660.0,77.0,4.5,13.9,310.0,61.44,49.36
2018,5,7,7,15,697.0,81.5,4.5,14.1,362.5,64.61,52.02
2018,5,7,7,30,734.0,86.0,4.5,14.3,415.0,73.35,59.53
2018,5,7,7,45,761.5,89.5,4.45,14.5,466.5,75.73,61.36
2018,5,7,8,0,789.0,93.0,4.4,14.7,518.0,78.07,63.14
2018,5,7,8,15,808.5,96.5,4.35,14.95,566.5,80.15,64.67
2018,5,7,8,30,828.0,100.0,4.3,15.2,615.0,82.13,66.12
2018,5,7,8,45,843.0,102.0,4.25,15.4,659.5,82.94,66.57
2018,5,7,9,0,858.0,104.0,4.2,15.6,704.0,93.19,75.15
2018,5,7,9,15,872.0,105.0,4.15,15.8,744.5,93.82,75.44
2018,5,7,9,30,886.0,106.0,4.1,16.0,785.0,94.34,75.66
2018,5,7,9,45,898.5,105.5,4.05,16.2,820.5,96.93,77.65
2018,5,7,10,0,911.0,105.0,4.0,16.4,856.0,153.5,88.34
2018,5,7,10,15,917.0,107.0,4.0,16.55,884.0,211.97,126.24
2018,5,7,10,30,923.0,109.0,4.0,16.7,912.0,271.08,173.89
2018,5,7,10,45,927.0,109.5,4.05,16.8,932.5,329.2,224.96
2018,5,7,11,0,931.0,110.0,4.1,16.9,953.0,387.26,277.18
2018,5,7,11,15,933.5,111.0,4.1,17.0,966.5,444.79,328.67
2018,5,7,11,30,936.0,112.0,4.1,17.1,980.0,501.72,378.63
2018,5,7,11,45,863.5,158.5,4.1,17.2,963.0,553.25,423.17
2018,5,7,12,0,791.0,205.0,4.1,17.3,946.0,597.93,460.46
2018,5,7,12,15,708.5,256.0,4.15,17.3,918.5,637.19,492.13
2018,5,7,12,30,626.0,307.0,4.2,17.3,891.0,665.6,514.46
2018,5,7,12,45,605.5,311.0,4.2,17.35,871.0,695.09,537.61
2018,5,7,13,0,585.0,315.0,4.2,17.4,851.0,722.8,558.9
2018,5,7,13,15,649.5,274.5,4.25,17.35,859.0,775.86,600.36
2018,5,7,13,30,714.0,234.0,4.3,17.3,867.0,829.98,642.22
2018,5,7,13,45,779.0,190.5,4.3,17.3,864.0,871.55,674.59
2018,5,7,14,0,844.0,147.0,4.3,17.3,861.0,921.17,710.2
2018,5,7,14,15,867.0,128.5,4.35,17.2,838.5,940.46,724.97
2018,5,7,14,30,890.0,110.0,4.4,17.1,816.0,970.2,747.5
2018,5,7,14,45,882.0,107.0,4.45,17.0,779.0,982.64,758.07
2018,5,7,15,0,874.0,104.0,4.5,16.9,742.0,991.31,766.33
2018,5,7,15,15,860.5,102.5,4.5,16.9,699.5,992.43,768.78
2018,5,7,15,30,847.0,101.0,4.5,16.9,657.0,1003.21,778.25
2018,5,7,15,45,831.5,97.5,4.7,16.65,610.5,992.56,775.34
2018,5,7,16,0,816.0,94.0,4.9,16.4,564.0,978.23,769.91
2018,5,7,16,15,794.0,90.5,4.95,16.15,514.0,953.75,755.89
2018,5,7,16,30,772.0,87.0,5.0,15.9,464.0,925.98,739.34
2018,5,7,16,45,741.5,82.5,5.05,15.65,411.5,885.36,712.93
2018,5,7,17,0,711.0,78.0,5.1,15.4,359.0,849.07,689.07
2018,5,7,17,15,667.0,73.5,5.15,15.15,307.0,791.35,647.9
2018,5,7,17,30,623.0,69.0,5.2,14.9,255.0,732.46,604.1
2018,5,7,17,45,558.0,62.5,5.2,14.65,205.0,650.46,539.59
2018,5,7,18,0,493.0,56.0,5.2,14.4,155.0,569.14,472.38
2018,5,7,18,15,392.5,47.0,5.05,14.2,111.5,454.95,374.68
2018,5,7,18,30,292.0,38.0,4.9,14.0,68.0,349.3,273.54
2018,5,7,18,45,174.0,23.5,4.75,13.8,39.0,206.73,0.0
2018,5,7,19,0,56.0,9.0,4.6,13.6,10.0,50.09,0.0
2018,5,7,19,15,28.0,4.5,4.45,13.5,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,8,4,45,8.0,2.0,4.3,12.25,1.5,0.0,0.0
2018,5,8,5,0,16.0,4.0,4.4,12.3,3.0,0.0,0.0
2018,5,8,5,15,73.0,12.0,4.6,12.5,15.5,9.44,0.0
2018,5,8,5,30,130.0,20.0,4.8,12.7,28.0,15.23,0.0
2018,5,8,5,45,283.0,32.5,5.0,12.95,71.5,26.48,16.73
2018,5,8,6,0,436.0,45.0,5.2,13.2,115.0,36.95,26.86
2018,5,8,6,15,305.0,40.0,5.2,13.35,97.5,31.44,22.42
2018,5,8,6,30,174.0,35.0,5.2,13.5,80.0,26.22,17.91
2018,5,8,6,45,87.0,54.0,5.2,13.7,76.5,39.74,30.06
2018,5,8,7,0,0.0,73.0,5.2,13.9,73.0,55.79,44.33
2018,5,8,7,15,0.0,94.0,5.1,13.95,94.0,70.91,57.64
2018,5,8,7,30,0.0,115.0,5.0,14.0,115.0,85.8,70.58
2018,5,8,7,45,5.0,145.0,4.9,14.05,147.5,106.48,88.43
2018,5,8,8,0,10.0,175.0,4.8,14.1,180.0,126.7,105.67
2018,5,8,8,15,25.5,212.0,4.65,14.1,227.5,151.02,126.28
2018,5,8,8,30,41.0,249.0,4.5,14.1,275.0,164.6,137.47
2018,5,8,8,45,64.0,280.5,4.35,14.1,324.0,182.25,152.05
2018,5,8,9,0,87.0,312.0,4.2,14.1,373.0,199.3,166.0
2018,5,8,9,15,115.5,337.5,4.05,14.2,423.5,200.41,166.4
2018,5,8,9,30,144.0,363.0,3.9,14.3,474.0,212.03,175.68
2018,5,8,9,45,183.5,378.5,3.8,14.35,526.0,221.2,182.91
2018,5,8,10,0,223.0,394.0,3.7,14.4,578.0,251.8,190.95
2018,5,8,10,15,239.0,406.0,3.55,14.6,609.0,267.8,200.35
2018,5,8,10,30,255.0,418.0,3.4,14.8,640.0,301.77,226.2
2018,5,8,10,45,266.5,425.5,3.3,15.0,662.5,334.63,252.47
2018,5,8,11,0,278.0,433.0,3.2,15.2,685.0,369.27,280.51
2018,5,8,11,15,316.0,426.0,3.15,15.4,716.5,407.42,310.84
2018,5,8,11,30,354.0,419.0,3.1,15.6,748.0,449.32,344.15
2018,5,8,11,45,454.0,365.0,3.05,15.8,789.5,492.18,378.2
2018,5,8,12,0,554.0,311.0,3.0,16.0,831.0,547.1,421.66
2018,5,8,12,15,550.0,313.0,3.25,16.1,828.0,585.46,452.88
2018,5,8,12,30,546.0,315.0,3.5,16.2,825.0,622.45,482.62
2018,5,8,12,45,402.0,378.0,3.7,16.3,751.5,606.45,470.5
2018,5,8,13,0,258.0,441.0,3.9,16.4,678.0,572.75,444.32
2018,5,8,13,15,214.5,438.5,4.15,16.3,633.0,547.71,426.72
2018,5,8,13,30,171.0,436.0,4.4,16.2,588.0,527.57,412.35
2018,5,8,13,45,270.5,369.5,4.65,16.15,602.5,584.37,459.7
2018,5,8,14,0,370.0,303.0,4.9,16.1,617.0,647.09,511.27
2018,5,8,14,15,623.5,201.5,5.0,16.05,707.0,810.27,639.97
2018,5,8,14,30,877.0,100.0,5.1,16.0,797.0,947.88,741.23
2018,5,8,14,45,866.5,98.5,5.15,15.9,760.0,958.84,750.18
2018,5,8,15,0,856.0,97.0,5.2,15.8,723.0,966.08,757.47
2018,5,8,15,15,842.5,95.0,5.2,15.8,681.0,966.11,759.15
2018,5,8,15,30,829.0,93.0,5.2,15.8,639.0,962.47,758.43
2018,5,8,15,45,809.5,91.0,4.9,15.75,592.5,962.21,758.21
2018,5,8,16,0,790.0,89.0,4.6,15.7,546.0,945.51,746.16
2018,5,8,16,15,764.5,87.0,4.5,15.65,497.0,919.33,729.03
2018,5,8,16,30,739.0,85.0,4.4,15.6,448.0,890.06,709.61
2018,5,8,16,45,706.5,81.5,4.3,15.55,397.0,848.98,681.27
2018,5,8,17,0,674.0,78.0,4.2,15.5,346.0,812.32,655.86
2018,5,8,17,15,630.5,73.0,4.2,15.4,295.5,754.97,614.62
2018,5,8,17,30,587.0,68.0,4.2,15.3,245.0,696.62,571.06
2018,5,8,17,45,524.0,61.5,4.2,15.2,197.0,617.42,509.16
2018,5,8,18,0,461.0,55.0,4.2,15.1,149.0,539.05,444.89
2018,5,8,18,15,366.5,45.5,4.05,14.9,107.0,430.92,353.3
2018,5,8,18,30,272.0,36.0,3.9,14.7,65.0,327.73,257.11
2018,5,8,18,45,162.0,22.5,3.75,14.55,37.5,196.04,25.36
2018,5,8,19,0,52.0,9.0,3.6,14.4,10.0,47.03,0.0
2018,5,8,19,15,26.0,4.5,3.45,14.3,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,45,12.0,2.5,3.45,12.85,2.0,0.0,0.0
2018,5,9,5,0,24.0,5.0,3.5,12.9,4.0,0.0,0.0
2018,5,9,5,15,97.0,14.0,3.75,13.15,19.0,11.02,0.0
2018,5,9,5,30,170.0,23.0,4.0,13.4,34.0,17.54,2.36
2018,5,9,5,45,275.5,32.0,4.25,13.65,68.5,25.99,16.38
2018,5,9,6,0,381.0,41.0,4.5,13.9,103.0,33.3,23.63
2018,5,9,6,15,258.5,46.5,4.6,14.05,95.5,35.07,25.59
2018,5,9,6,30,136.0,52.0,4.7,14.2,88.0,39.0,29.28
2018,5,9,6,45,107.0,92.0,4.75,14.3,124.0,67.05,54.32
2018,5,9,7,0,78.0,132.0,4.8,14.4,160.0,93.25,77.43
2018,5,9,7,15,76.0,150.0,4.95,14.5,181.0,105.1,87.62
2018,5,9,7,30,74.0,168.0,5.1,14.6,202.0,116.72,97.47
2018,5,9,7,45,49.0,183.5,5.25,14.7,207.0,126.23,105.38
2018,5,9,8,0,24.0,199.0,5.4,14.8,212.0,141.85,118.5
2018,5,9,8,15,110.0,228.0,5.45,14.9,296.0,147.74,123.14
2018,5,9,8,30,196.0,257.0,5.5,15.0,380.0,164.94,137.43
2018,5,9,8,45,316.5,254.5,5.55,15.1,469.5,157.0,130.21
2018,5,9,9,0,437.0,252.0,5.6,15.2,559.0,147.9,122.09
2018,5,9,9,15,457.5,261.0,5.65,15.35,598.5,150.32,123.81
2018,5,9,9,30,478.0,270.0,5.7,15.5,638.0,152.54,125.37
2018,5,9,9,45,436.5,304.0,5.7,15.6,651.5,168.72,138.74
2018,5,9,10,0,395.0,338.0,5.7,15.7,665.0,215.19,155.5
2018,5,9,10,15,260.5,366.0,5.7,15.8,584.5,252.22,187.24
2018,5,9,10,30,126.0,394.0,5.7,15.9,504.0,275.14,211.12
2018,5,9,10,45,134.0,397.0,5.7,16.0,516.5,294.83,226.89
2018,5,9,11,0,142.0,400.0,5.7,16.1,529.0,315.47,243.75
2018,5,9,11,15,353.0,355.5,5.65,16.2,682.5,379.53,291.16
2018,5,9,11,30,564.0,311.0,5.6,16.3,836.0,471.31,362.47
2018,5,9,11,45,751.5,209.0,5.5,16.4,912.5,534.31,413.86
2018,5,9,12,0,939.0,107.0,5.4,16.5,989.0,608.94,475.18
2018,5,9,12,15,938.0,107.0,5.4,16.55,986.5,659.49,517.27
2018,5,9,12,30,937.0,107.0,5.4,16.6,984.0,708.17,556.99
2018,5,9,12,45,934.0,107.5,5.35,16.65,974.0,753.74,593.28
2018,5,9,13,0,931.0,108.0,5.3,16.7,964.0,796.83,626.81
2018,5,9,13,15,927.5,107.0,5.45,16.7,946.5,835.53,656.06
2018,5,9,13,30,924.0,106.0,5.6,16.7,929.0,871.25,683.18
2018,5,9,13,45,918.5,105.5,5.7,16.65,904.5,902.58,707.08
2018,5,9,14,0,913.0,105.0,5.8,16.6,880.0,930.55,728.68
2018,5,9,14,15,904.5,104.0,5.9,16.5,848.5,951.81,745.76
2018,5,9,14,30,896.0,103.0,6.0,16.4,817.0,969.39,760.4
2018,5,9,14,45,884.5,102.0,6.15,16.35,779.0,980.38,770.65
2018,5,9,15,0,873.0,101.0,6.3,16.3,741.0,987.58,778.4
2018,5,9,15,15,859.5,99.0,6.3,16.3,698.5,987.94,780.38
2018,5,9,15,30,846.0,97.0,6.3,16.3,656.0,984.58,779.86
2018,5,9,15,45,826.5,95.0,6.55,15.95,608.5,984.72,784.58
2018,5,9,16,0,807.0,93.0,6.8,15.6,561.0,968.09,776.96
2018,5,9,16,15,781.5,90.5,6.8,15.4,511.0,941.25,760.01
2018,5,9,16,30,756.0,88.0,6.8,15.2,461.0,911.22,740.52
2018,5,9,16,45,722.5,84.5,6.8,15.0,409.0,868.93,711.36
2018,5,9,17,0,689.0,81.0,6.8,14.8,357.0,831.51,685.32
2018,5,9,17,15,644.0,76.5,6.7,14.6,305.5,773.11,641.65
2018,5,9,17,30,599.0,72.0,6.6,14.4,254.0,713.59,595.63
2018,5,9,17,45,531.5,65.0,6.5,14.2,204.0,629.02,527.5
2018,5,9,18,0,464.0,58.0,6.4,14.0,154.0,545.35,457.2
2018,5,9,18,15,365.0,48.5,6.2,13.85,111.0,432.68,359.81
2018,5,9,18,30,266.0,39.0,6.0,13.7,68.0,327.71,261.34
2018,5,9,18,45,156.5,24.5,5.85,13.6,39.5,196.56,49.1
2018,5,9,19,0,47.0,10.0,5.7,13.5,11.0,43.99,0.0
2018,5,9,19,15,23.5,5.0,5.6,13.45,5.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.2,13.35,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,13.2,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.15,13.15,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.3,13.05,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.45,12.95,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.55,12.85,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.6,12.75,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.55,12.65,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.45,12.6,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.3,12.45,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.25,12.35,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.2,12.25,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.1,12.25,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,10,4,45,5.0,2.0,4.9,12.3,2.0,0.0,0.0
2018,5,10,5,0,10.0,4.0,4.8,12.3,4.0,0.0,0.0
2018,5,10,5,15,71.0,16.5,4.95,12.55,21.0,12.98,0.0
2018,5,10,5,30,132.0,29.0,5.1,12.8,38.0,21.78,5.91
2018,5,10,5,45,230.0,41.5,5.3,13.05,73.0,31.25,20.99
2018,5,10,6,0,328.0,54.0,5.5,13.3,108.0,40.77,30.28
2018,5,10,6,15,342.0,68.0,5.5,13.45,142.0,50.61,39.49
2018,5,10,6,30,356.0,82.0,5.5,13.6,176.0,60.09,48.18
2018,5,10,6,45,246.0,106.5,5.5,13.75,178.0,75.81,62.23
2018,5,10,7,0,136.0,131.0,5.5,13.9,180.0,91.7,76.2
2018,5,10,7,15,138.5,156.5,5.55,14.0,213.0,107.2,89.64
2018,5,10,7,30,141.0,182.0,5.6,14.1,246.0,122.17,102.44
2018,5,10,7,45,321.0,176.5,5.7,14.25,345.0,118.52,98.85
2018,5,10,8,0,501.0,171.0,5.8,14.4,444.0,113.43,94.04
2018,5,10,8,15,636.5,144.5,5.9,14.5,524.0,99.21,81.36
2018,5,10,8,30,772.0,118.0,6.0,14.6,604.0,92.08,74.9
2018,5,10,8,45,766.5,129.5,6.15,14.75,641.0,97.77,79.57
2018,5,10,9,0,761.0,141.0,6.3,14.9,678.0,102.97,83.8
2018,5,10,9,15,680.5,188.0,6.3,15.0,688.0,115.93,94.68
2018,5,10,9,30,600.0,235.0,6.3,15.1,698.0,136.1,111.65
2018,5,10,9,45,577.0,259.5,6.35,15.25,721.0,154.38,126.87
2018,5,10,10,0,554.0,284.0,6.4,15.4,744.0,205.59,142.25
2018,5,10,10,15,532.5,305.5,6.4,15.5,759.0,253.97,177.21
2018,5,10,10,30,511.0,327.0,6.4,15.6,774.0,300.83,216.12
2018,5,10,10,45,541.0,323.5,6.4,15.7,807.0,346.72,254.42
2018,5,10,11,0,571.0,320.0,6.4,15.8,840.0,395.94,296.43
2018,5,10,11,15,679.0,262.0,6.3,15.85,888.5,440.43,333.93
2018,5,10,11,30,787.0,204.0,6.2,15.9,937.0,498.91,383.3
2018,5,10,11,45,722.5,244.5,6.05,15.9,920.5,544.72,423.34
2018,5,10,12,0,658.0,285.0,5.9,15.9,904.0,584.53,456.96
2018,5,10,12,15,626.5,305.5,6.0,15.9,894.0,624.17,489.87
2018,5,10,12,30,595.0,326.0,6.1,15.9,884.0,663.98,521.94
2018,5,10,12,45,634.5,298.5,6.2,15.85,888.0,707.83,557.99
2018,5,10,13,0,674.0,271.0,6.3,15.8,892.0,755.43,596.58
2018,5,10,13,15,711.0,243.5,6.45,15.7,887.5,800.28,633.23
2018,5,10,13,30,748.0,216.0,6.6,15.6,883.0,843.5,668.64
2018,5,10,13,45,780.0,190.0,6.75,15.55,869.0,873.27,693.64
2018,5,10,14,0,812.0,164.0,6.9,15.5,855.0,910.03,722.33
2018,5,10,14,15,828.5,148.0,6.95,15.45,830.5,939.05,744.95
2018,5,10,14,30,845.0,132.0,7.0,15.4,806.0,964.63,765.21
2018,5,10,14,45,841.5,125.0,7.05,15.35,770.0,976.98,775.94
2018,5,10,15,0,838.0,118.0,7.1,15.3,734.0,985.52,784.12
2018,5,10,15,15,805.5,121.0,7.1,15.3,685.0,972.58,776.3
2018,5,10,15,30,773.0,124.0,7.1,15.3,636.0,955.46,765.58
2018,5,10,15,45,741.0,121.5,7.25,15.15,584.0,936.25,754.48
2018,5,10,16,0,709.0,119.0,7.4,15.0,532.0,906.7,735.53
2018,5,10,16,15,699.5,110.0,7.4,14.85,487.0,888.75,724.67
2018,5,10,16,30,690.0,101.0,7.4,14.7,442.0,867.6,711.26
2018,5,10,16,45,663.5,98.0,7.4,14.5,396.5,834.25,688.35
2018,5,10,17,0,637.0,95.0,7.4,14.3,351.0,798.48,663.05
2018,5,10,17,15,587.5,89.5,7.4,14.1,300.0,734.8,614.84
2018,5,10,17,30,538.0,84.0,7.4,13.9,249.0,669.99,564.14
2018,5,10,17,45,465.5,76.5,7.4,13.65,200.0,580.55,491.37
2018,5,10,18,0,393.0,69.0,7.4,13.4,151.0,490.72,415.37
2018,5,10,18,15,299.0,56.5,7.3,13.25,109.0,384.3,322.36
2018,5,10,18,30,205.0,44.0,7.2,13.1,67.0,284.51,228.29
2018,5,10,18,45,119.5,28.5,7.15,12.95,40.5,163.4,55.85
2018,5,10,19,0,34.0,13.0,7.1,12.8,14.0,36.37,0.0
2018,5,10,19,15,17.0,6.5,7.0,12.75,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.9,12.7,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.8,12.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.7,12.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.5,12.55,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.15,12.45,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.8,12.35,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,5.0,12.25,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.55,12.15,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,11,4,45,11.5,3.0,3.15,11.35,2.5,0.0,0.0
2018,5,11,5,0,23.0,6.0,3.2,11.4,5.0,0.0,0.0
2018,5,11,5,15,79.5,16.5,3.35,11.65,21.0,12.98,0.0
2018,5,11,5,30,136.0,27.0,3.5,11.9,37.0,20.36,6.39
2018,5,11,5,45,212.0,40.5,3.7,12.15,69.5,30.45,20.51
2018,5,11,6,0,288.0,54.0,3.9,12.4,102.0,40.5,30.21
2018,5,11,6,15,335.0,67.0,4.0,12.65,142.0,49.86,38.98
2018,5,11,6,30,382.0,80.0,4.1,12.9,182.0,59.03,47.39
2018,5,11,6,45,422.5,92.5,4.2,13.1,227.5,67.6,55.06
2018,5,11,7,0,463.0,105.0,4.3,13.3,273.0,75.95,62.37
2018,5,11,7,15,480.0,120.5,4.25,13.6,318.0,85.53,70.62
2018,5,11,7,30,497.0,136.0,4.2,13.9,363.0,94.69,78.36
2018,5,11,7,45,520.5,146.5,4.15,14.15,409.0,100.6,83.17
2018,5,11,8,0,544.0,157.0,4.1,14.4,455.0,106.24,87.7
2018,5,11,8,15,576.5,162.5,4.1,14.75,503.5,109.03,89.7
2018,5,11,8,30,609.0,168.0,4.1,15.1,552.0,110.56,90.63
2018,5,11,8,45,620.5,179.5,4.1,15.45,595.0,115.01,94.05
2018,5,11,9,0,632.0,191.0,4.1,15.8,638.0,119.06,97.13
2018,5,11,9,15,633.0,206.0,4.15,16.15,675.0,124.38,101.29
2018,5,11,9,30,634.0,221.0,4.2,16.5,712.0,129.2,105.02
2018,5,11,9,45,724.5,190.0,4.3,16.85,774.0,121.66,87.11
2018,5,11,10,0,815.0,159.0,4.4,17.2,836.0,170.67,103.46
2018,5,11,10,15,871.0,135.5,4.45,17.4,880.5,225.94,138.7
2018,5,11,10,30,927.0,112.0,4.5,17.6,925.0,279.63,180.47
2018,5,11,10,45,934.0,111.0,4.5,17.85,946.5,337.65,231.37
2018,5,11,11,0,941.0,110.0,4.5,18.1,968.0,395.89,283.41
2018,5,11,11,15,945.0,109.5,4.5,18.2,981.5,453.28,334.63
2018,5,11,11,30,949.0,109.0,4.5,18.3,995.0,510.16,384.39
2018,5,11,11,45,952.5,108.0,4.5,18.45,1001.5,565.73,431.78
2018,5,11,12,0,956.0,107.0,4.5,18.6,1008.0,620.26,477.05
2018,5,11,12,15,956.5,106.5,4.5,18.7,1006.5,672.07,519.13
2018,5,11,12,30,957.0,106.0,4.5,18.8,1005.0,722.09,558.8
2018,5,11,12,45,955.0,106.5,4.55,18.9,995.5,769.12,595.59
2018,5,11,13,0,953.0,107.0,4.6,19.0,986.0,813.72,629.6
2018,5,11,13,15,948.0,106.5,4.7,19.0,967.0,852.42,657.96
2018,5,11,13,30,943.0,106.0,4.8,19.0,948.0,888.0,684.16
2018,5,11,13,45,936.5,105.0,4.9,19.05,922.5,918.55,706.73
2018,5,11,14,0,930.0,104.0,5.0,19.1,897.0,945.59,726.97
2018,5,11,14,15,922.0,103.5,5.15,19.1,865.5,968.17,744.74
2018,5,11,14,30,914.0,103.0,5.3,19.1,834.0,987.08,760.14
2018,5,11,14,45,903.5,101.5,5.45,19.05,796.0,998.8,770.86
2018,5,11,15,0,893.0,100.0,5.6,19.0,758.0,1006.69,779.12
2018,5,11,15,15,880.0,98.0,5.6,19.0,715.0,1007.73,781.55
2018,5,11,15,30,867.0,96.0,5.6,19.0,672.0,1005.0,781.53
2018,5,11,15,45,850.5,93.0,5.8,18.8,624.5,993.84,777.68
2018,5,11,16,0,834.0,90.0,6.0,18.6,577.0,992.14,780.68
2018,5,11,16,15,812.5,87.0,5.95,18.3,527.0,968.68,766.68
2018,5,11,16,30,791.0,84.0,5.9,18.0,477.0,941.93,750.29
2018,5,11,16,45,763.0,80.0,5.8,17.75,425.0,904.28,725.16
2018,5,11,17,0,735.0,76.0,5.7,17.5,373.0,863.97,697.55
2018,5,11,17,15,693.0,71.5,5.5,17.1,320.5,813.99,661.69
2018,5,11,17,30,651.0,67.0,5.3,16.7,268.0,756.57,618.83
2018,5,11,17,45,589.0,61.0,5.1,16.3,217.0,677.53,557.25
2018,5,11,18,0,527.0,55.0,4.9,15.9,166.0,599.14,493.32
2018,5,11,18,15,431.5,47.0,4.7,15.65,121.5,489.92,401.34
2018,5,11,18,30,336.0,39.0,4.5,15.4,77.0,383.98,304.99
2018,5,11,18,45,215.0,27.0,4.3,15.15,47.0,250.71,106.56
2018,5,11,19,0,94.0,15.0,4.1,14.9,17.0,84.09,0.0
2018,5,11,19,15,47.0,7.5,3.95,15.0,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.25,16.7,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.25,16.6,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,5,12,4,45,17.5,3.0,2.45,15.2,2.5,0.0,0.0
2018,5,12,5,0,35.0,6.0,2.4,15.2,5.0,0.0,0.0
2018,5,12,5,15,143.5,17.0,2.4,15.55,26.0,13.38,0.0
2018,5,12,5,30,252.0,28.0,2.4,15.9,47.0,23.19,8.91
2018,5,12,5,45,365.0,36.5,2.4,16.3,87.0,30.06,19.89
2018,5,12,6,0,478.0,45.0,2.4,16.7,127.0,37.11,26.76
2018,5,12,6,15,549.0,51.5,2.45,16.95,176.0,42.39,31.77
2018,5,12,6,30,620.0,58.0,2.5,17.2,225.0,47.76,36.66
2018,5,12,6,45,668.0,62.5,2.55,17.4,277.0,55.66,43.64
2018,5,12,7,0,716.0,67.0,2.6,17.6,329.0,59.59,46.98
2018,5,12,7,15,749.0,70.5,2.55,17.85,381.5,62.52,49.37
2018,5,12,7,30,782.0,74.0,2.5,18.1,434.0,65.44,51.69
2018,5,12,7,45,806.0,77.5,2.45,18.35,485.5,68.13,53.78
2018,5,12,8,0,830.0,81.0,2.4,18.6,537.0,70.75,55.79
2018,5,12,8,15,847.5,83.5,2.25,18.9,585.5,80.81,64.15
2018,5,12,8,30,865.0,86.0,2.1,19.2,634.0,83.03,65.74
2018,5,12,8,45,878.0,88.0,1.9,19.5,678.0,84.68,66.86
2018,5,12,9,0,891.0,90.0,1.7,19.8,722.0,86.19,67.86
2018,5,12,9,15,899.0,93.0,1.7,19.9,761.0,87.96,69.16
2018,5,12,9,30,907.0,96.0,1.7,20.0,800.0,89.54,70.31
2018,5,12,9,45,909.5,100.5,1.65,20.15,832.5,103.29,68.5
2018,5,12,10,0,912.0,105.0,1.6,20.3,865.0,161.72,90.98
2018,5,12,10,15,902.5,115.0,1.75,20.25,887.5,221.67,131.66
2018,5,12,10,30,893.0,125.0,1.9,20.2,910.0,280.58,179.47
2018,5,12,10,45,854.5,148.5,2.05,20.15,913.5,337.36,229.79
2018,5,12,11,0,816.0,172.0,2.2,20.1,917.0,389.58,276.9
2018,5,12,11,15,738.5,220.0,2.4,20.0,901.5,439.36,321.93
2018,5,12,11,30,661.0,268.0,2.6,19.9,886.0,484.77,361.74
2018,5,12,11,45,697.0,249.0,2.8,19.75,904.0,536.18,404.19
2018,5,12,12,0,733.0,230.0,3.0,19.6,922.0,589.52,447.6
2018,5,12,12,15,679.5,256.5,3.2,19.45,897.0,623.0,475.3
2018,5,12,12,30,626.0,283.0,3.4,19.3,872.0,650.86,498.06
2018,5,12,12,45,563.5,313.0,3.55,19.15,839.0,671.5,514.55
2018,5,12,13,0,501.0,343.0,3.7,19.0,806.0,684.52,525.01
2018,5,12,13,15,458.0,358.5,3.8,18.85,775.5,695.3,533.78
2018,5,12,13,30,415.0,374.0,3.9,18.7,745.0,701.52,539.01
2018,5,12,13,45,533.0,305.5,4.0,18.5,769.0,769.5,592.89
2018,5,12,14,0,651.0,237.0,4.1,18.3,793.0,843.58,650.47
2018,5,12,14,15,757.5,179.5,4.05,18.15,803.5,912.99,701.77
2018,5,12,14,30,864.0,122.0,4.0,18.0,814.0,959.16,734.67
2018,5,12,14,45,851.5,120.0,4.0,17.8,776.0,967.91,742.25
2018,5,12,15,0,839.0,118.0,4.0,17.6,738.0,986.85,757.38
2018,5,12,15,15,824.0,115.5,4.0,17.6,695.0,985.19,757.76
2018,5,12,15,30,809.0,113.0,4.0,17.6,652.0,979.73,755.83
2018,5,12,15,45,790.0,110.0,3.75,17.3,605.5,965.91,747.51
2018,5,12,16,0,771.0,107.0,3.5,17.0,559.0,948.51,736.76
2018,5,12,16,15,727.5,108.0,3.35,16.85,504.5,914.83,714.8
2018,5,12,16,30,684.0,109.0,3.2,16.7,450.0,871.88,686.14
2018,5,12,16,45,621.5,108.0,3.1,16.5,392.0,804.62,639.88
2018,5,12,17,0,559.0,107.0,3.0,16.3,334.0,735.46,591.2
2018,5,12,17,15,531.0,96.5,2.85,16.1,288.0,687.9,557.13
2018,5,12,17,30,503.0,86.0,2.7,15.9,242.0,638.87,520.56
2018,5,12,17,45,448.0,76.0,2.6,15.65,196.0,556.72,457.01
2018,5,12,18,0,393.0,66.0,2.5,15.4,150.0,485.51,399.44
2018,5,12,18,15,308.5,54.0,2.4,15.2,109.0,387.69,317.69
2018,5,12,18,30,224.0,42.0,2.3,15.0,68.0,295.63,234.79
2018,5,12,18,45,137.0,28.0,2.15,14.75,41.5,190.66,91.53
2018,5,12,19,0,50.0,14.0,2.0,14.5,15.0,49.48,0.0
2018,5,12,19,15,25.0,7.0,2.05,14.35,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,2.8,13.3,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.9,13.3,1.0,0.0,0.0
2018,5,13,5,15,0.0,4.5,3.05,13.4,4.5,3.54,0.0
2018,5,13,5,30,0.0,8.0,3.2,13.5,8.0,6.06,0.0
2018,5,13,5,45,0.0,15.0,3.3,13.55,15.0,11.39,4.16
2018,5,13,6,0,0.0,22.0,3.4,13.6,22.0,16.74,9.17
2018,5,13,6,15,0.0,33.0,3.4,13.65,33.0,25.17,16.88
2018,5,13,6,30,0.0,44.0,3.4,13.7,44.0,33.62,24.57
