Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,6,45,0.0,65.0,3.4,13.75,65.0,49.79,39.06
2018,5,13,7,0,0.0,86.0,3.4,13.8,86.0,64.97,52.5
2018,5,13,7,15,0.0,96.5,3.35,13.9,96.5,72.77,59.24
2018,5,13,7,30,0.0,107.0,3.3,14.0,107.0,80.54,65.85
2018,5,13,7,45,0.0,120.0,3.25,14.15,120.0,89.95,73.82
2018,5,13,8,0,0.0,133.0,3.2,14.3,133.0,99.29,81.65
2018,5,13,8,15,0.0,138.5,3.15,14.45,138.5,103.5,84.96
2018,5,13,8,30,0.0,144.0,3.1,14.6,144.0,107.65,88.22
2018,5,13,8,45,1.0,152.5,3.1,14.8,153.0,113.81,93.18
2018,5,13,9,0,2.0,161.0,3.1,15.0,162.0,119.91,98.07
2018,5,13,9,15,4.5,183.0,3.1,15.15,186.0,135.06,110.65
2018,5,13,9,30,7.0,205.0,3.1,15.3,210.0,149.96,122.91
2018,5,13,9,45,13.0,244.0,3.15,15.45,254.5,176.04,137.96
2018,5,13,10,0,19.0,283.0,3.2,15.6,299.0,204.06,159.37
2018,5,13,10,15,30.5,326.5,3.25,15.65,353.0,222.14,172.69
2018,5,13,10,30,42.0,370.0,3.3,15.7,407.0,256.26,198.83
2018,5,13,10,45,37.0,358.0,3.35,15.8,391.0,255.88,198.69
2018,5,13,11,0,32.0,346.0,3.4,15.9,375.0,254.0,197.48
2018,5,13,11,15,29.0,344.5,3.45,15.9,371.0,258.49,201.24
2018,5,13,11,30,26.0,343.0,3.5,15.9,367.0,262.52,204.58
2018,5,13,11,45,48.5,376.0,3.55,15.9,421.5,303.35,236.44
2018,5,13,12,0,71.0,409.0,3.6,15.9,476.0,347.98,271.13
2018,5,13,12,15,108.0,433.5,3.6,15.9,535.5,401.48,312.6
2018,5,13,12,30,145.0,458.0,3.6,15.9,595.0,459.44,357.23
2018,5,13,12,45,145.5,458.5,3.65,15.85,594.5,477.39,371.29
2018,5,13,13,0,146.0,459.0,3.7,15.8,594.0,494.97,385.18
2018,5,13,13,15,244.0,409.0,3.7,15.75,630.0,557.97,435.43
2018,5,13,13,30,342.0,359.0,3.7,15.7,666.0,615.3,481.29
2018,5,13,13,45,470.5,295.0,3.7,15.65,704.5,706.14,552.0
2018,5,13,14,0,599.0,231.0,3.7,15.6,743.0,791.66,617.99
2018,5,13,14,15,558.5,227.5,3.7,15.5,691.5,775.99,607.1
2018,5,13,14,30,518.0,224.0,3.7,15.4,640.0,755.56,593.34
2018,5,13,14,45,509.5,228.5,3.75,15.35,622.0,761.16,599.11
2018,5,13,15,0,501.0,233.0,3.8,15.3,604.0,773.13,609.19
2018,5,13,15,15,461.0,235.0,3.8,15.3,561.0,748.48,591.75
2018,5,13,15,30,421.0,237.0,3.8,15.3,518.0,720.78,572.17
2018,5,13,15,45,431.5,218.5,3.8,15.05,489.0,719.68,574.37
2018,5,13,16,0,442.0,200.0,3.8,14.8,460.0,716.01,574.6
2018,5,13,16,15,362.0,199.5,3.75,14.65,400.0,612.28,497.03
2018,5,13,16,30,282.0,199.0,3.7,14.5,340.0,535.18,437.73
2018,5,13,16,45,285.5,175.5,3.7,14.4,305.0,512.97,422.92
2018,5,13,17,0,289.0,152.0,3.7,14.3,270.0,488.62,405.83
2018,5,13,17,15,310.0,128.0,3.65,14.1,239.0,478.47,400.12
2018,5,13,17,30,331.0,104.0,3.6,13.9,208.0,489.49,410.06
2018,5,13,17,45,347.5,85.5,3.55,13.75,176.5,476.4,399.81
2018,5,13,18,0,364.0,67.0,3.5,13.6,145.0,460.43,384.9
2018,5,13,18,15,297.0,55.0,3.45,13.5,107.5,378.83,314.57
2018,5,13,18,30,230.0,43.0,3.4,13.4,70.0,301.82,243.04
2018,5,13,18,45,141.0,28.5,3.3,13.3,42.5,195.93,105.25
2018,5,13,19,0,52.0,14.0,3.2,13.2,15.0,51.04,0.0
2018,5,13,19,15,26.0,7.0,3.25,13.2,7.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.4,11.9,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.3,11.9,1.0,0.0,0.0
2018,5,14,5,15,0.0,2.5,2.25,11.95,2.5,1.97,0.0
2018,5,14,5,30,0.0,4.0,2.2,12.0,4.0,3.02,0.0
2018,5,14,5,45,0.0,7.0,2.15,12.1,7.0,5.3,0.0
2018,5,14,6,0,0.0,10.0,2.1,12.2,10.0,7.58,1.1
2018,5,14,6,15,0.0,15.0,2.05,12.3,15.0,11.39,4.62
2018,5,14,6,30,0.0,20.0,2.0,12.4,20.0,15.21,8.12
2018,5,14,6,45,0.0,38.0,1.95,12.5,38.0,29.0,20.6
2018,5,14,7,0,0.0,56.0,1.9,12.6,56.0,42.87,33.01
2018,5,14,7,15,0.0,63.5,1.9,12.75,63.5,48.68,38.07
2018,5,14,7,30,0.0,71.0,1.9,12.9,71.0,54.5,43.09
2018,5,14,7,45,0.0,75.5,1.95,13.05,75.5,58.01,46.0
2018,5,14,8,0,0.0,80.0,2.0,13.2,80.0,61.53,48.91
2018,5,14,8,15,0.0,98.0,2.15,13.35,98.0,75.21,60.68
2018,5,14,8,30,0.0,116.0,2.3,13.5,116.0,88.23,71.76
2018,5,14,8,45,0.5,135.5,2.4,13.65,136.0,102.13,83.5
2018,5,14,9,0,1.0,155.0,2.5,13.8,156.0,115.81,94.97
2018,5,14,9,15,4.0,182.5,2.65,13.95,185.5,134.73,110.82
2018,5,14,9,30,7.0,210.0,2.8,14.1,215.0,153.23,126.18
2018,5,14,9,45,9.5,228.0,2.95,14.25,235.5,165.73,130.27
2018,5,14,10,0,12.0,246.0,3.1,14.4,256.0,179.77,140.93
2018,5,14,10,15,13.0,258.0,3.2,14.45,269.0,190.14,148.87
2018,5,14,10,30,14.0,270.0,3.3,14.5,282.0,200.79,157.15
2018,5,14,10,45,14.0,271.0,3.4,14.6,283.5,203.93,159.54
2018,5,14,11,0,14.0,272.0,3.5,14.7,285.0,207.0,161.94
2018,5,14,11,15,15.0,281.0,3.55,14.75,295.0,216.1,169.13
2018,5,14,11,30,16.0,290.0,3.6,14.8,305.0,225.46,176.53
2018,5,14,11,45,62.5,346.0,3.65,14.85,405.0,289.46,226.79
2018,5,14,12,0,109.0,402.0,3.7,14.9,505.0,364.84,285.53
2018,5,14,12,15,210.0,422.0,3.75,14.9,620.0,455.66,356.25
2018,5,14,12,30,311.0,442.0,3.8,14.9,735.0,560.8,436.97
2018,5,14,12,45,347.5,423.5,3.85,14.9,748.0,599.14,466.95
2018,5,14,13,0,384.0,405.0,3.9,14.9,761.0,638.51,497.95
2018,5,14,13,15,349.5,411.0,3.95,14.85,730.5,643.26,501.93
2018,5,14,13,30,315.0,417.0,4.0,14.8,700.0,644.41,503.22
2018,5,14,13,45,339.5,392.5,4.05,14.8,690.0,665.39,520.69
2018,5,14,14,0,364.0,368.0,4.1,14.8,680.0,685.23,537.29
2018,5,14,14,15,315.0,362.5,4.15,14.7,625.5,654.28,514.71
2018,5,14,14,30,266.0,357.0,4.2,14.6,571.0,619.23,489.04
2018,5,14,14,45,194.0,351.5,4.2,14.55,504.0,535.66,425.7
2018,5,14,15,0,122.0,346.0,4.2,14.5,437.0,470.04,374.56
2018,5,14,15,15,147.0,324.0,4.2,14.5,427.0,480.99,385.31
2018,5,14,15,30,172.0,302.0,4.2,14.5,417.0,491.17,395.29
2018,5,14,15,45,190.0,279.5,4.25,14.3,398.5,492.63,398.85
2018,5,14,16,0,208.0,257.0,4.3,14.1,380.0,492.79,401.53
2018,5,14,16,15,223.5,231.0,4.3,14.0,352.5,484.54,397.43
2018,5,14,16,30,239.0,205.0,4.3,13.9,325.0,498.8,410.67
2018,5,14,16,45,262.5,178.5,4.3,13.75,297.5,493.43,409.15
2018,5,14,17,0,286.0,152.0,4.3,13.6,270.0,485.32,405.41
2018,5,14,17,15,280.5,132.0,4.25,13.45,234.5,454.93,382.37
2018,5,14,17,30,275.0,112.0,4.2,13.3,199.0,423.01,357.41
2018,5,14,17,45,237.5,94.5,4.2,13.15,160.0,363.54,307.99
2018,5,14,18,0,200.0,77.0,4.2,13.0,121.0,304.74,257.53
2018,5,14,18,15,151.5,60.5,4.15,12.9,88.5,239.21,199.46
2018,5,14,18,30,103.0,44.0,4.1,12.8,56.0,176.2,141.45
2018,5,14,18,45,66.0,28.5,4.05,12.7,35.0,119.88,67.69
2018,5,14,19,0,29.0,13.0,4.0,12.6,14.0,32.56,0.0
2018,5,14,19,15,14.5,6.5,3.95,12.55,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.55,12.25,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.5,12.3,1.0,0.0,0.0
2018,5,15,5,15,0.0,3.0,2.55,12.5,3.0,2.36,0.0
2018,5,15,5,30,0.0,5.0,2.6,12.7,5.0,3.78,0.0
2018,5,15,5,45,0.0,9.0,2.6,12.9,9.0,6.82,0.26
2018,5,15,6,0,0.0,13.0,2.6,13.1,13.0,9.86,3.12
2018,5,15,6,15,0.0,22.5,2.55,13.2,22.5,17.11,9.72
2018,5,15,6,30,0.0,32.0,2.5,13.3,32.0,24.39,16.34
2018,5,15,6,45,0.0,57.0,2.4,13.35,57.0,43.65,33.64
2018,5,15,7,0,0.0,82.0,2.3,13.4,82.0,62.25,50.17
2018,5,15,7,15,5.0,114.0,2.3,13.5,116.5,84.72,69.87
2018,5,15,7,30,10.0,146.0,2.3,13.6,151.0,106.56,88.73
2018,5,15,7,45,29.0,180.5,2.3,13.7,196.5,124.46,103.91
2018,5,15,8,0,48.0,215.0,2.3,13.8,242.0,144.96,121.15
2018,5,15,8,15,46.0,230.5,2.35,13.95,258.0,154.34,128.68
2018,5,15,8,30,44.0,246.0,2.4,14.1,274.0,163.46,135.97
2018,5,15,8,45,39.0,263.0,2.45,14.2,289.0,173.02,143.62
2018,5,15,9,0,34.0,280.0,2.5,14.3,304.0,182.29,151.0
2018,5,15,9,15,65.0,317.0,2.6,14.45,366.5,202.24,167.26
2018,5,15,9,30,96.0,354.0,2.7,14.6,429.0,221.29,182.64
2018,5,15,9,45,115.0,378.0,2.8,14.7,471.5,221.32,172.58
2018,5,15,10,0,134.0,402.0,2.9,14.8,514.0,249.57,191.13
2018,5,15,10,15,214.5,401.5,3.0,14.85,588.0,279.79,210.19
2018,5,15,10,30,295.0,401.0,3.1,14.9,662.0,305.44,227.25
2018,5,15,10,45,493.5,315.5,3.2,15.0,763.5,332.25,243.44
2018,5,15,11,0,692.0,230.0,3.3,15.1,865.0,381.94,281.08
2018,5,15,11,15,786.0,180.0,3.4,15.1,910.5,436.96,327.5
2018,5,15,11,30,880.0,130.0,3.5,15.1,956.0,495.66,377.34
2018,5,15,11,45,883.0,129.0,3.6,15.15,962.0,547.48,422.01
2018,5,15,12,0,886.0,128.0,3.7,15.2,968.0,598.39,464.88
2018,5,15,12,15,886.5,127.0,3.8,15.25,966.0,646.64,504.73
2018,5,15,12,30,887.0,126.0,3.9,15.3,964.0,693.28,542.47
2018,5,15,12,45,887.5,124.5,4.0,15.3,955.5,737.68,577.9
2018,5,15,13,0,888.0,123.0,4.1,15.3,947.0,779.93,611.18
2018,5,15,13,15,885.5,122.0,4.2,15.25,931.0,817.86,639.53
2018,5,15,13,30,883.0,121.0,4.3,15.2,915.0,853.01,665.77
2018,5,15,13,45,879.5,118.5,4.35,15.2,891.5,883.0,688.0
2018,5,15,14,0,876.0,116.0,4.4,15.2,868.0,909.77,708.05
2018,5,15,14,15,870.5,113.5,4.45,15.1,838.0,931.37,724.83
2018,5,15,14,30,865.0,111.0,4.5,15.0,808.0,949.48,739.34
2018,5,15,14,45,858.0,108.0,4.5,14.95,773.0,962.09,749.59
2018,5,15,15,0,851.0,105.0,4.5,14.9,738.0,971.08,757.5
2018,5,15,15,15,838.0,103.0,4.5,14.9,696.5,971.58,759.46
2018,5,15,15,30,825.0,101.0,4.5,14.9,655.0,981.9,768.63
2018,5,15,15,45,812.5,97.0,4.5,14.75,610.5,973.38,764.98
2018,5,15,16,0,800.0,93.0,4.5,14.6,566.0,961.31,759.04
2018,5,15,16,15,782.0,88.5,4.45,14.55,518.0,939.57,745.51
2018,5,15,16,30,764.0,84.0,4.4,14.5,470.0,914.61,729.65
2018,5,15,16,45,739.5,79.5,4.35,14.45,420.0,880.11,706.62
2018,5,15,17,0,715.0,75.0,4.3,14.4,370.0,843.0,681.27
2018,5,15,17,15,677.5,70.5,4.25,14.3,319.5,797.26,648.83
2018,5,15,17,30,640.0,66.0,4.2,14.2,269.0,744.51,609.89
2018,5,15,17,45,586.5,60.0,4.15,14.1,220.0,673.74,555.26
2018,5,15,18,0,533.0,54.0,4.1,14.0,171.0,603.39,498.29
2018,5,15,18,15,447.5,46.0,4.0,13.9,127.0,503.15,414.33
2018,5,15,18,30,362.0,38.0,3.9,13.8,83.0,406.52,327.93
2018,5,15,18,45,241.5,27.0,3.75,13.7,51.5,275.63,171.32
2018,5,15,19,0,121.0,16.0,3.6,13.6,20.0,105.8,0.0
2018,5,15,19,15,60.5,8.0,3.5,13.5,10.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,16,4,45,19.0,3.5,3.05,12.8,3.5,0.0,0.0
2018,5,16,5,0,38.0,7.0,3.0,12.9,7.0,0.0,0.0
2018,5,16,5,15,142.0,19.0,3.1,13.1,29.5,14.95,0.0
2018,5,16,5,30,246.0,31.0,3.2,13.3,52.0,23.66,11.96
2018,5,16,5,45,351.5,40.5,3.3,13.55,92.0,33.16,23.05
2018,5,16,6,0,457.0,50.0,3.4,13.8,132.0,40.86,30.5
2018,5,16,6,15,526.5,56.5,3.4,13.9,180.5,45.96,35.41
2018,5,16,6,30,596.0,63.0,3.4,14.0,229.0,51.15,40.19
2018,5,16,6,45,644.5,68.0,3.4,14.1,280.5,55.02,43.65
2018,5,16,7,0,693.0,73.0,3.4,14.2,332.0,58.91,47.02
2018,5,16,7,15,726.0,76.5,3.35,14.3,383.5,66.5,53.58
2018,5,16,7,30,759.0,80.0,3.3,14.4,435.0,69.22,55.78
2018,5,16,7,45,783.5,83.0,3.3,14.55,485.5,71.39,57.44
2018,5,16,8,0,808.0,86.0,3.3,14.7,536.0,73.5,59.05
2018,5,16,8,15,826.0,89.0,3.3,14.8,584.0,75.39,60.47
2018,5,16,8,30,844.0,92.0,3.3,14.9,632.0,86.08,69.52
2018,5,16,8,45,858.0,94.0,3.3,15.05,676.0,87.62,70.59
2018,5,16,9,0,872.0,96.0,3.3,15.2,720.0,89.01,71.56
2018,5,16,9,15,765.0,138.0,3.35,15.35,707.5,98.79,79.72
2018,5,16,9,30,658.0,180.0,3.4,15.5,695.0,107.11,86.59
2018,5,16,9,45,655.5,194.5,3.4,15.6,726.0,126.28,88.24
2018,5,16,10,0,653.0,209.0,3.4,15.7,757.0,177.77,114.27
2018,5,16,10,15,773.5,166.0,3.5,15.8,835.5,225.72,143.18
2018,5,16,10,30,894.0,123.0,3.6,15.9,914.0,284.18,186.61
2018,5,16,10,45,900.0,123.0,3.65,15.95,934.5,340.37,236.32
2018,5,16,11,0,906.0,123.0,3.7,16.0,955.0,396.75,287.0
2018,5,16,11,15,909.5,122.5,3.7,16.05,968.0,451.83,336.24
2018,5,16,11,30,913.0,122.0,3.7,16.1,981.0,506.41,384.05
2018,5,16,11,45,916.0,121.0,3.65,16.15,987.0,559.72,429.54
2018,5,16,12,0,919.0,120.0,3.6,16.2,993.0,612.07,473.0
2018,5,16,12,15,915.5,122.0,3.6,16.2,990.0,661.37,513.17
2018,5,16,12,30,912.0,124.0,3.6,16.2,987.0,708.78,550.91
2018,5,16,12,45,904.0,127.5,3.6,16.2,975.5,752.03,584.71
2018,5,16,13,0,896.0,131.0,3.6,16.2,964.0,792.65,615.89
2018,5,16,13,15,893.5,129.5,3.65,16.2,947.0,830.72,643.84
2018,5,16,13,30,891.0,128.0,3.7,16.2,930.0,865.95,669.33
2018,5,16,13,45,888.0,125.0,3.8,16.2,906.5,896.43,691.76
2018,5,16,14,0,885.0,122.0,3.9,16.2,883.0,923.64,712.01
2018,5,16,14,15,879.0,119.5,3.95,16.15,852.5,945.22,728.3
2018,5,16,14,30,873.0,117.0,4.0,16.1,822.0,963.25,742.29
2018,5,16,14,45,865.5,114.0,4.0,16.05,786.0,975.73,752.3
2018,5,16,15,0,858.0,111.0,4.0,16.0,750.0,984.54,759.98
2018,5,16,15,15,844.5,109.0,4.0,16.0,708.0,998.5,771.31
2018,5,16,15,30,831.0,107.0,4.0,16.0,666.0,995.19,770.76
2018,5,16,15,45,816.5,102.5,4.05,15.8,620.0,984.19,766.01
2018,5,16,16,0,802.0,98.0,4.1,15.6,574.0,969.57,758.85
2018,5,16,16,15,781.5,94.0,4.1,15.45,525.0,945.97,744.89
2018,5,16,16,30,761.0,90.0,4.1,15.3,476.0,919.15,728.57
2018,5,16,16,45,733.0,85.5,4.1,15.2,425.0,881.15,703.73
2018,5,16,17,0,705.0,81.0,4.1,15.1,374.0,847.37,681.52
2018,5,16,17,15,664.5,76.0,4.1,14.9,322.5,792.42,642.96
2018,5,16,17,30,624.0,71.0,4.1,14.7,271.0,736.24,602.11
2018,5,16,17,45,566.5,65.0,4.1,14.55,221.5,661.94,545.18
2018,5,16,18,0,509.0,59.0,4.1,14.4,172.0,588.04,485.79
2018,5,16,18,15,421.0,50.0,4.0,14.2,127.5,484.58,399.58
2018,5,16,18,30,333.0,41.0,3.9,14.0,83.0,384.66,311.36
2018,5,16,18,45,218.5,29.0,3.85,13.85,51.5,262.75,170.72
2018,5,16,19,0,104.0,17.0,3.8,13.7,20.0,93.53,0.0
2018,5,16,19,15,52.0,8.5,3.75,13.6,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,4,45,14.0,3.0,3.1,13.0,3.0,0.0,0.0
2018,5,17,5,0,28.0,6.0,3.2,13.1,6.0,4.72,0.0
2018,5,17,5,15,112.0,19.5,3.3,13.25,28.0,15.34,0.0
2018,5,17,5,30,196.0,33.0,3.4,13.4,50.0,24.93,13.3
2018,5,17,5,45,254.0,40.5,3.55,13.55,77.5,30.72,21.0
2018,5,17,6,0,312.0,48.0,3.7,13.7,105.0,36.52,26.71
2018,5,17,6,15,195.0,46.5,3.75,13.8,86.0,34.43,25.16
2018,5,17,6,30,78.0,45.0,3.8,13.9,67.0,33.52,24.46
2018,5,17,6,45,39.0,60.0,3.8,14.0,71.0,46.49,36.06
2018,5,17,7,0,0.0,75.0,3.8,14.1,75.0,57.39,45.69
2018,5,17,7,15,25.0,108.0,3.85,14.15,119.5,79.31,64.93
2018,5,17,7,30,50.0,141.0,3.9,14.2,164.0,101.01,83.73
2018,5,17,7,45,67.5,184.5,3.95,14.25,219.5,127.64,106.56
2018,5,17,8,0,85.0,228.0,4.0,14.3,275.0,152.78,127.83
2018,5,17,8,15,62.0,240.0,4.0,14.35,276.0,159.81,133.38
2018,5,17,8,30,39.0,252.0,4.0,14.4,277.0,166.53,138.67
2018,5,17,8,45,40.5,270.0,4.0,14.5,297.5,176.73,146.88
2018,5,17,9,0,42.0,288.0,4.0,14.6,318.0,186.63,154.8
2018,5,17,9,15,57.0,315.0,4.0,14.6,358.0,201.07,166.55
2018,5,17,9,30,72.0,342.0,4.0,14.6,398.0,215.0,177.82
2018,5,17,9,45,85.0,369.0,4.0,14.65,438.0,232.29,182.04
2018,5,17,10,0,98.0,396.0,4.0,14.7,478.0,258.77,200.2
2018,5,17,10,15,71.5,379.0,4.05,14.75,440.0,258.3,200.12
2018,5,17,10,30,45.0,362.0,4.1,14.8,402.0,252.97,197.01
2018,5,17,10,45,33.5,347.5,4.15,14.8,377.5,248.95,194.43
2018,5,17,11,0,22.0,333.0,4.2,14.8,353.0,251.9,197.25
2018,5,17,11,15,19.5,317.0,4.25,14.8,335.0,243.38,190.68
2018,5,17,11,30,17.0,301.0,4.3,14.8,317.0,233.92,183.37
2018,5,17,11,45,17.0,303.0,4.35,14.85,319.0,238.09,186.75
2018,5,17,12,0,17.0,305.0,4.4,14.9,321.0,242.25,190.11
2018,5,17,12,15,15.5,290.0,4.55,14.85,304.5,232.6,182.68
2018,5,17,12,30,14.0,275.0,4.7,14.8,288.0,222.35,174.77
2018,5,17,12,45,15.0,278.0,4.8,14.8,292.0,227.41,178.98
2018,5,17,13,0,16.0,281.0,4.9,14.8,296.0,232.57,183.29
2018,5,17,13,15,20.0,306.5,5.05,14.75,325.0,258.45,204.17
2018,5,17,13,30,24.0,332.0,5.2,14.7,354.0,299.0,236.58
2018,5,17,13,45,201.0,286.0,5.35,14.65,459.5,447.05,358.67
2018,5,17,14,0,378.0,240.0,5.5,14.6,565.0,595.12,478.26
2018,5,17,14,15,580.0,182.0,5.55,14.55,661.0,751.67,602.39
2018,5,17,14,30,782.0,124.0,5.6,14.5,757.0,897.27,711.61
2018,5,17,14,45,807.0,117.0,5.7,14.4,744.0,921.96,730.99
2018,5,17,15,0,832.0,110.0,5.8,14.3,731.0,957.73,759.31
2018,5,17,15,15,818.5,107.5,5.8,14.3,689.5,970.62,770.18
2018,5,17,15,30,805.0,105.0,5.8,14.3,648.0,966.41,768.9
2018,5,17,15,45,761.0,109.0,5.9,14.1,594.0,935.22,749.21
2018,5,17,16,0,717.0,113.0,6.0,13.9,540.0,907.22,731.82
2018,5,17,16,15,702.0,108.0,6.0,13.8,496.5,888.6,720.51
2018,5,17,16,30,687.0,103.0,6.0,13.7,453.0,867.04,706.86
2018,5,17,16,45,520.0,123.0,6.0,13.6,371.5,719.88,596.02
2018,5,17,17,0,353.0,143.0,6.0,13.5,290.0,564.56,473.18
2018,5,17,17,15,300.0,130.0,6.0,13.4,243.5,470.26,398.2
2018,5,17,17,30,247.0,117.0,6.0,13.3,197.0,402.43,342.13
2018,5,17,17,45,216.0,98.5,5.95,13.25,159.5,348.37,296.62
2018,5,17,18,0,185.0,80.0,5.9,13.2,122.0,294.55,249.93
2018,5,17,18,15,141.5,62.5,5.8,13.15,90.0,232.01,194.21
2018,5,17,18,30,98.0,45.0,5.7,13.1,58.0,171.1,138.45
2018,5,17,18,45,57.0,28.5,5.6,13.05,35.5,96.92,62.59
2018,5,17,19,0,16.0,12.0,5.5,13.0,13.0,21.78,0.0
2018,5,17,19,15,8.0,6.0,5.4,12.95,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,12.85,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.05,13.1,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.1,13.1,1.0,0.79,0.0
2018,5,18,5,15,0.0,3.5,4.15,13.15,3.5,2.75,0.0
2018,5,18,5,30,0.0,6.0,4.2,13.2,6.0,4.54,0.0
2018,5,18,5,45,0.0,9.5,4.25,13.25,9.5,7.2,0.61
2018,5,18,6,0,0.0,13.0,4.3,13.3,13.0,9.86,3.12
2018,5,18,6,15,0.0,19.0,4.25,13.35,19.0,14.44,7.31
2018,5,18,6,30,0.0,25.0,4.2,13.4,25.0,19.03,11.5
2018,5,18,6,45,0.0,40.5,4.2,13.45,40.5,30.93,22.19
2018,5,18,7,0,0.0,56.0,4.2,13.5,56.0,42.88,32.84
2018,5,18,7,15,0.0,68.0,4.1,13.55,68.0,52.16,41.0
2018,5,18,7,30,0.0,80.0,4.0,13.6,80.0,61.47,49.1
2018,5,18,7,45,0.0,84.0,3.95,13.65,84.0,64.6,51.67
2018,5,18,8,0,0.0,88.0,3.9,13.7,88.0,67.74,54.23
2018,5,18,8,15,0.0,94.5,3.85,13.8,94.5,72.71,58.37
2018,5,18,8,30,0.0,101.0,3.8,13.9,101.0,77.54,62.37
2018,5,18,8,45,0.0,110.5,3.7,14.0,110.5,84.5,68.18
2018,5,18,9,0,0.0,120.0,3.6,14.1,120.0,91.39,73.92
2018,5,18,9,15,1.0,140.0,3.6,14.2,141.0,105.66,85.96
2018,5,18,9,30,2.0,160.0,3.6,14.3,162.0,119.69,97.72
2018,5,18,9,45,7.5,206.0,3.55,14.35,212.5,151.46,118.81
2018,5,18,10,0,13.0,252.0,3.5,14.4,263.0,184.02,144.34
2018,5,18,10,15,16.0,276.5,3.55,14.5,290.5,203.03,159.01
2018,5,18,10,30,19.0,301.0,3.6,14.6,318.0,222.74,174.32
2018,5,18,10,45,18.0,297.0,3.65,14.75,313.5,222.96,174.38
2018,5,18,11,0,17.0,293.0,3.7,14.9,309.0,222.8,174.22
2018,5,18,11,15,15.0,277.5,3.75,14.9,291.5,213.75,167.16
2018,5,18,11,30,13.0,262.0,3.8,14.9,274.0,203.94,159.5
2018,5,18,11,45,13.0,253.0,3.9,14.95,265.0,199.29,155.89
2018,5,18,12,0,13.0,244.0,4.0,15.0,256.0,194.39,152.07
2018,5,18,12,15,16.0,263.5,4.15,15.0,278.5,212.8,166.85
2018,5,18,12,30,19.0,283.0,4.3,15.0,301.0,231.85,182.12
2018,5,18,12,45,19.5,296.0,4.45,14.95,314.5,244.7,192.48
2018,5,18,13,0,20.0,309.0,4.6,14.9,328.0,257.87,203.14
2018,5,18,13,15,24.5,317.5,4.65,14.85,340.0,281.74,222.32
2018,5,18,13,30,29.0,326.0,4.7,14.8,352.0,297.88,235.42
2018,5,18,13,45,44.0,339.0,4.75,14.75,377.5,327.88,259.8
2018,5,18,14,0,59.0,352.0,4.8,14.7,403.0,359.6,285.51
2018,5,18,14,15,51.5,333.0,4.9,14.55,376.5,341.56,271.86
2018,5,18,14,30,44.0,314.0,5.0,14.4,350.0,322.28,257.23
2018,5,18,14,45,24.5,246.5,5.05,14.3,266.5,242.63,193.89
2018,5,18,15,0,5.0,179.0,5.1,14.2,183.0,148.56,117.48
2018,5,18,15,15,168.0,153.0,5.1,14.2,267.0,337.64,278.07
2018,5,18,15,30,331.0,127.0,5.1,14.2,351.0,502.65,414.68
2018,5,18,15,45,454.5,123.0,5.3,14.0,407.5,645.35,529.3
2018,5,18,16,0,578.0,119.0,5.5,13.8,464.0,772.36,629.31
2018,5,18,16,15,561.0,114.5,5.55,13.65,426.0,752.58,616.02
2018,5,18,16,30,544.0,110.0,5.6,13.5,388.0,730.38,601.46
2018,5,18,16,45,566.5,105.5,5.7,13.4,368.0,745.82,616.09
2018,5,18,17,0,589.0,101.0,5.8,13.3,348.0,758.17,628.12
2018,5,18,17,15,431.0,107.5,5.8,13.2,275.5,593.41,499.29
2018,5,18,17,30,273.0,114.0,5.8,13.1,203.0,422.61,359.29
2018,5,18,17,45,189.0,99.0,5.75,13.0,155.5,323.4,275.13
2018,5,18,18,0,105.0,84.0,5.7,12.9,108.0,208.79,175.88
2018,5,18,18,15,72.5,65.0,5.65,12.8,79.5,157.21,129.93
2018,5,18,18,30,40.0,46.0,5.6,12.7,51.0,90.86,71.18
2018,5,18,18,45,20.5,29.0,5.55,12.65,31.5,54.37,33.57
2018,5,18,19,0,1.0,12.0,5.5,12.6,12.0,10.21,0.0
2018,5,18,19,15,0.5,6.0,5.5,12.55,6.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,12.45,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,12.35,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,12.3,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,12.25,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,12.2,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,12.2,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.15,12.25,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,12.35,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.85,12.4,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.1,12.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,12.45,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,4,45,0.0,1.5,5.95,12.35,1.5,0.0,0.0
2018,5,19,5,0,0.0,3.0,5.9,12.3,3.0,2.36,0.0
2018,5,19,5,15,6.5,14.0,5.9,12.35,14.5,10.84,0.0
2018,5,19,5,30,13.0,25.0,5.9,12.4,26.0,19.16,9.44
2018,5,19,5,45,31.5,41.0,5.9,12.4,46.0,30.87,21.29
2018,5,19,6,0,50.0,57.0,5.9,12.4,66.0,42.11,31.83
2018,5,19,6,15,52.5,65.0,5.9,12.4,77.5,48.13,37.58
2018,5,19,6,30,55.0,73.0,5.9,12.4,89.0,53.97,42.98
2018,5,19,6,45,27.5,76.0,5.9,12.45,84.0,57.32,45.99
2018,5,19,7,0,0.0,79.0,5.9,12.5,79.0,60.24,48.51
2018,5,19,7,15,0.0,84.0,5.85,12.55,84.0,64.19,51.88
2018,5,19,7,30,0.0,89.0,5.8,12.6,89.0,68.09,55.16
2018,5,19,7,45,0.0,96.0,5.75,12.65,96.0,73.37,59.62
2018,5,19,8,0,0.0,103.0,5.7,12.7,103.0,78.61,64.01
2018,5,19,8,15,0.0,106.5,5.7,12.8,106.5,81.33,66.16
2018,5,19,8,30,0.0,110.0,5.7,12.9,110.0,84.01,68.27
2018,5,19,8,45,0.0,114.0,5.7,13.0,114.0,87.0,70.66
2018,5,19,9,0,0.0,118.0,5.7,13.1,118.0,89.97,73.02
2018,5,19,9,15,1.0,133.5,5.7,13.25,134.5,101.1,82.42
2018,5,19,9,30,2.0,149.0,5.7,13.4,151.0,112.09,91.65
2018,5,19,9,45,3.5,165.5,5.7,13.55,168.5,123.9,96.96
2018,5,19,10,0,5.0,182.0,5.7,13.7,186.0,136.28,106.72
2018,5,19,10,15,6.0,185.0,5.75,13.8,190.0,139.49,109.07
2018,5,19,10,30,7.0,188.0,5.8,13.9,194.0,142.83,111.59
2018,5,19,10,45,7.0,190.5,5.9,14.0,196.5,145.65,113.78
2018,5,19,11,0,7.0,193.0,6.0,14.1,199.0,148.48,116.02
2018,5,19,11,15,11.5,241.0,6.05,14.2,251.5,186.23,146.35
2018,5,19,11,30,16.0,289.0,6.1,14.3,304.0,224.88,177.21
2018,5,19,11,45,17.5,306.0,6.15,14.4,322.5,240.58,189.69
2018,5,19,12,0,19.0,323.0,6.2,14.5,341.0,256.8,202.59
2018,5,19,12,15,18.5,320.5,6.25,14.5,338.0,257.57,203.31
2018,5,19,12,30,18.0,318.0,6.3,14.5,335.0,258.15,203.92
2018,5,19,12,45,19.0,320.0,6.4,14.55,338.0,263.15,208.06
2018,5,19,13,0,20.0,322.0,6.5,14.6,341.0,268.24,212.29
2018,5,19,13,15,18.5,308.5,6.55,14.6,325.5,258.86,205.03
2018,5,19,13,30,17.0,295.0,6.6,14.6,310.0,249.0,197.4
2018,5,19,13,45,18.0,297.0,6.6,14.6,312.5,253.83,201.54
2018,5,19,14,0,19.0,299.0,6.6,14.6,315.0,258.85,205.87
2018,5,19,14,15,18.5,289.0,6.65,14.55,304.5,252.28,200.98
2018,5,19,14,30,18.0,279.0,6.7,14.5,294.0,245.52,195.96
2018,5,19,14,45,15.0,257.0,6.75,14.4,269.0,225.43,180.14
2018,5,19,15,0,12.0,235.0,6.8,14.3,244.0,204.85,163.82
2018,5,19,15,15,10.0,218.0,6.8,14.3,225.0,189.39,151.55
2018,5,19,15,30,8.0,201.0,6.8,14.3,206.0,173.67,138.99
2018,5,19,15,45,10.0,199.5,6.8,14.1,205.5,176.37,141.83
2018,5,19,16,0,12.0,198.0,6.8,13.9,205.0,179.59,145.12
2018,5,19,16,15,26.5,193.0,6.8,13.7,207.0,212.4,173.57
2018,5,19,16,30,41.0,188.0,6.8,13.5,209.0,226.86,186.93
2018,5,19,16,45,69.0,160.5,6.75,13.35,191.5,227.5,189.62
2018,5,19,17,0,97.0,133.0,6.7,13.2,174.0,247.19,208.09
2018,5,19,17,15,48.5,78.5,6.7,13.0,99.0,117.55,97.46
2018,5,19,17,30,0.0,24.0,6.7,12.8,24.0,18.27,10.13
2018,5,19,17,45,0.0,17.0,6.65,12.6,17.0,12.92,5.52
2018,5,19,18,0,0.0,10.0,6.6,12.4,10.0,7.58,0.88
2018,5,19,18,15,8.0,14.0,6.5,12.35,15.0,18.02,10.1
2018,5,19,18,30,16.0,18.0,6.4,12.3,20.0,27.69,18.14
2018,5,19,18,45,8.5,15.5,6.35,12.25,16.5,19.07,8.53
2018,5,19,19,0,1.0,13.0,6.3,12.2,13.0,11.0,0.0
2018,5,19,19,15,0.5,6.5,6.2,12.2,6.5,5.11,0.0
2018,5,19,19,30,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,12.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,12.35,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,12.45,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,12.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,12.55,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,12.45,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,12.4,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,5.95,12.4,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,5.9,12.4,2.0,1.57,0.0
2018,5,20,5,15,0.0,6.0,5.95,12.5,6.0,4.54,0.0
2018,5,20,5,30,0.0,10.0,6.0,12.6,10.0,7.58,0.38
2018,5,20,5,45,0.0,18.0,6.05,12.65,18.0,13.68,6.3
2018,5,20,6,0,0.0,26.0,6.1,12.7,26.0,19.8,11.99
2018,5,20,6,15,0.0,41.5,6.1,12.75,41.5,31.71,22.84
2018,5,20,6,30,0.0,57.0,6.1,12.8,57.0,43.66,33.68
2018,5,20,6,45,0.0,63.5,6.05,12.85,63.5,48.68,38.17
2018,5,20,7,0,0.0,70.0,6.0,12.9,70.0,53.7,42.59
2018,5,20,7,15,0.0,69.5,6.0,12.9,69.5,53.32,42.12
2018,5,20,7,30,0.0,69.0,6.0,12.9,69.0,52.95,41.65
2018,5,20,7,45,0.0,86.5,5.95,12.9,86.5,66.54,53.53
2018,5,20,8,0,0.0,104.0,5.9,12.9,104.0,79.33,64.59
2018,5,20,8,15,0.0,115.5,5.85,12.95,115.5,87.7,71.7
2018,5,20,8,30,0.0,127.0,5.8,13.0,127.0,96.01,78.7
2018,5,20,8,45,4.0,155.5,5.8,13.0,158.5,116.02,95.83
2018,5,20,9,0,8.0,184.0,5.8,13.0,190.0,135.58,112.44
2018,5,20,9,15,35.0,255.0,5.85,13.1,282.5,169.62,141.26
2018,5,20,9,30,62.0,326.0,5.9,13.2,375.0,207.12,172.7
2018,5,20,9,45,83.0,360.0,5.95,13.25,428.5,228.71,180.65
2018,5,20,10,0,104.0,394.0,6.0,13.3,482.0,259.25,202.2
2018,5,20,10,15,194.0,395.5,6.0,13.45,566.0,275.04,209.88
2018,5,20,10,30,284.0,397.0,6.0,13.6,650.0,302.55,228.41
2018,5,20,10,45,365.0,385.5,6.05,13.75,718.0,345.9,261.77
2018,5,20,11,0,446.0,374.0,6.1,13.9,786.0,389.19,296.63
2018,5,20,11,15,467.5,370.0,6.15,14.0,807.0,431.84,333.12
2018,5,20,11,30,489.0,366.0,6.2,14.1,828.0,476.63,371.09
2018,5,20,11,45,508.5,368.0,6.25,14.2,851.0,526.17,412.29
2018,5,20,12,0,528.0,370.0,6.3,14.3,874.0,577.44,454.27
2018,5,20,12,15,530.0,366.5,6.35,14.3,871.5,615.46,485.79
2018,5,20,12,30,532.0,363.0,6.4,14.3,869.0,652.47,516.11
2018,5,20,12,45,498.0,372.0,6.45,14.3,841.5,672.1,532.3
2018,5,20,13,0,464.0,381.0,6.5,14.3,814.0,687.65,545.04
2018,5,20,13,15,385.0,397.0,6.55,14.15,752.0,659.55,524.07
2018,5,20,13,30,306.0,413.0,6.6,14.0,690.0,633.18,503.77
2018,5,20,13,45,264.5,410.0,6.7,13.9,645.0,616.05,491.18
2018,5,20,14,0,223.0,407.0,6.8,13.8,600.0,576.88,461.59
2018,5,20,14,15,180.5,383.5,6.8,13.65,536.0,529.63,425.3
2018,5,20,14,30,138.0,360.0,6.8,13.5,472.0,478.28,385.26
2018,5,20,14,45,122.0,326.5,6.8,13.35,422.5,438.85,355.12
2018,5,20,15,0,106.0,293.0,6.8,13.2,373.0,396.78,322.51
2018,5,20,15,15,97.5,280.5,6.8,13.2,351.0,382.46,311.69
2018,5,20,15,30,89.0,268.0,6.8,13.2,329.0,343.34,280.96
2018,5,20,15,45,51.5,232.0,6.75,13.0,266.5,271.5,222.19
2018,5,20,16,0,14.0,196.0,6.7,12.8,204.0,179.56,145.69
2018,5,20,16,15,57.5,192.0,6.7,12.75,222.0,242.79,200.79
2018,5,20,16,30,101.0,188.0,6.7,12.7,240.0,310.67,259.32
2018,5,20,16,45,185.0,174.0,6.7,12.65,257.0,383.62,323.61
2018,5,20,17,0,269.0,160.0,6.7,12.6,274.0,477.42,403.96
2018,5,20,17,15,293.0,136.0,6.7,12.6,245.0,470.92,400.61
2018,5,20,17,30,317.0,112.0,6.7,12.6,216.0,485.38,413.72
2018,5,20,17,45,290.5,95.0,6.7,12.55,177.5,434.77,371.44
2018,5,20,18,0,264.0,78.0,6.7,12.5,139.0,384.02,327.67
2018,5,20,18,15,213.5,63.0,6.7,12.5,104.5,294.42,249.5
2018,5,20,18,30,163.0,48.0,6.7,12.5,70.0,229.93,190.01
2018,5,20,18,45,98.5,33.0,6.65,12.45,44.5,157.86,113.74
2018,5,20,19,0,34.0,18.0,6.6,12.4,19.0,40.42,0.0
2018,5,20,19,15,17.0,9.0,6.5,12.4,9.5,19.58,0.0
2018,5,20,19,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,12.4,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,12.35,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.25,12.3,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,12.3,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,12.3,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,12.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,21,4,45,7.5,3.5,3.15,12.35,3.5,0.0,0.0
2018,5,21,5,0,15.0,7.0,3.1,12.4,7.0,5.51,0.0
2018,5,21,5,15,78.5,23.5,3.0,12.5,30.0,17.37,0.0
2018,5,21,5,30,142.0,40.0,2.9,12.6,53.0,29.39,18.01
2018,5,21,5,45,233.5,54.0,2.8,12.65,91.5,40.11,29.42
2018,5,21,6,0,325.0,68.0,2.7,12.7,130.0,50.46,39.27
2018,5,21,6,15,329.0,81.5,2.6,12.8,160.5,59.57,47.76
2018,5,21,6,30,333.0,95.0,2.5,12.9,191.0,68.29,55.7
2018,5,21,6,45,295.0,118.5,2.4,12.95,215.5,83.98,69.64
2018,5,21,7,0,257.0,142.0,2.3,13.0,240.0,97.67,81.58
2018,5,21,7,15,249.5,166.5,2.25,13.15,273.0,111.73,93.61
2018,5,21,7,30,242.0,191.0,2.2,13.3,306.0,125.11,104.89
2018,5,21,7,45,264.0,211.0,2.1,13.45,349.0,136.06,113.91
2018,5,21,8,0,286.0,231.0,2.0,13.6,392.0,146.58,122.46
2018,5,21,8,15,282.0,254.5,2.05,13.85,425.0,157.75,131.47
2018,5,21,8,30,278.0,278.0,2.1,14.1,458.0,168.27,139.87
2018,5,21,8,45,319.5,286.0,2.2,14.3,506.5,172.0,142.53
2018,5,21,9,0,361.0,294.0,2.3,14.5,555.0,175.57,145.09
2018,5,21,9,15,280.5,330.5,2.45,14.7,540.0,188.23,155.3
2018,5,21,9,30,200.0,367.0,2.6,14.9,525.0,215.34,177.42
2018,5,21,9,45,213.5,381.0,2.7,15.1,556.0,230.22,176.96
2018,5,21,10,0,227.0,395.0,2.8,15.3,587.0,259.09,194.3
2018,5,21,10,15,290.5,393.5,3.0,15.4,647.0,276.2,203.53
2018,5,21,10,30,354.0,392.0,3.2,15.5,707.0,316.6,233.23
2018,5,21,10,45,251.5,421.0,3.35,15.65,647.5,332.44,250.97
2018,5,21,11,0,149.0,450.0,3.5,15.8,588.0,348.96,267.96
2018,5,21,11,15,108.0,440.0,3.65,15.8,540.5,344.56,266.44
2018,5,21,11,30,67.0,430.0,3.8,15.8,493.0,340.03,264.14
2018,5,21,11,45,82.5,441.5,3.95,15.85,520.0,366.47,284.92
2018,5,21,12,0,98.0,453.0,4.1,15.9,547.0,395.06,307.3
2018,5,21,12,15,106.0,458.5,4.3,15.85,559.5,416.64,324.63
2018,5,21,12,30,114.0,464.0,4.5,15.8,572.0,443.5,345.99
2018,5,21,12,45,98.0,454.0,4.7,15.75,546.5,432.88,338.52
2018,5,21,13,0,82.0,444.0,4.9,15.7,521.0,424.4,332.6
2018,5,21,13,15,78.0,432.5,5.1,15.5,504.5,422.05,331.74
2018,5,21,13,30,74.0,421.0,5.3,15.3,488.0,418.57,329.98
2018,5,21,13,45,55.0,385.5,5.45,15.15,434.5,379.19,299.86
2018,5,21,14,0,36.0,350.0,5.6,15.0,381.0,336.79,267.01
2018,5,21,14,15,28.0,318.0,5.7,14.8,341.5,305.25,242.7
2018,5,21,14,30,20.0,286.0,5.8,14.6,302.0,253.51,201.97
2018,5,21,14,45,17.0,265.5,5.9,14.4,279.0,234.86,187.55
2018,5,21,15,0,14.0,245.0,6.0,14.2,256.0,215.74,172.59
2018,5,21,15,15,14.0,234.5,6.0,14.2,245.0,208.4,167.07
2018,5,21,15,30,14.0,224.0,6.0,14.2,234.0,201.03,161.52
2018,5,21,15,45,19.0,221.0,6.1,13.75,233.0,206.01,166.61
2018,5,21,16,0,24.0,218.0,6.2,13.3,232.0,211.55,172.21
2018,5,21,16,15,41.0,211.5,6.15,13.1,233.5,248.31,203.96
2018,5,21,16,30,58.0,205.0,6.1,12.9,235.0,264.45,218.84
2018,5,21,16,45,101.0,186.5,6.1,12.75,232.0,314.7,263.01
2018,5,21,17,0,144.0,168.0,6.1,12.6,229.0,339.96,286.64
2018,5,21,17,15,197.0,144.0,6.05,12.5,216.0,387.61,328.68
2018,5,21,17,30,250.0,120.0,6.0,12.4,203.0,408.29,348.31
2018,5,21,17,45,231.0,101.0,6.0,12.3,167.5,364.65,311.77
2018,5,21,18,0,212.0,82.0,6.0,12.2,132.0,320.48,273.68
2018,5,21,18,15,167.5,65.0,5.9,12.15,98.5,256.93,217.09
2018,5,21,18,30,123.0,48.0,5.8,12.1,65.0,195.15,160.62
2018,5,21,18,45,73.0,32.0,5.75,12.05,41.0,133.12,96.64
2018,5,21,19,0,23.0,16.0,5.7,12.0,17.0,42.63,0.0
2018,5,21,19,15,11.5,8.0,5.65,12.05,8.5,14.75,0.0
2018,5,21,19,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,12.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,4.2,12.45,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,4.2,12.5,1.0,0.79,0.0
2018,5,22,5,15,0.0,3.0,4.2,12.55,3.0,2.27,0.0
2018,5,22,5,30,0.0,5.0,4.2,12.6,5.0,3.78,0.0
2018,5,22,5,45,0.0,8.0,4.2,12.7,8.0,6.06,0.0
2018,5,22,6,0,0.0,11.0,4.2,12.8,11.0,8.34,1.79
2018,5,22,6,15,0.0,14.5,4.2,12.85,14.5,11.01,4.26
2018,5,22,6,30,0.0,18.0,4.2,12.9,18.0,13.68,6.71
2018,5,22,6,45,0.0,30.0,4.15,13.0,30.0,22.87,14.99
2018,5,22,7,0,0.0,42.0,4.1,13.1,42.0,32.09,23.22
2018,5,22,7,15,0.0,51.5,4.1,13.15,51.5,39.42,29.69
2018,5,22,7,30,0.0,61.0,4.1,13.2,61.0,46.77,36.11
2018,5,22,7,45,0.0,70.0,4.1,13.25,70.0,53.76,42.15
2018,5,22,8,0,0.0,79.0,4.1,13.3,79.0,60.76,48.16
2018,5,22,8,15,0.0,85.5,4.1,13.35,85.5,65.85,52.44
2018,5,22,8,30,0.0,92.0,4.1,13.4,92.0,70.94,56.72
2018,5,22,8,45,0.0,101.0,4.1,13.45,101.0,77.66,62.38
2018,5,22,9,0,0.0,110.0,4.1,13.5,110.0,84.24,67.9
2018,5,22,9,15,1.0,129.0,4.2,13.65,130.0,97.93,79.5
2018,5,22,9,30,2.0,148.0,4.3,13.8,150.0,111.4,90.84
2018,5,22,9,45,3.5,163.0,4.4,13.9,166.0,122.21,95.35
2018,5,22,10,0,5.0,178.0,4.5,14.0,182.0,133.56,104.26
2018,5,22,10,15,6.0,188.5,4.55,14.1,193.5,141.99,110.84
2018,5,22,10,30,7.0,199.0,4.6,14.2,205.0,150.64,117.64
2018,5,22,10,45,8.0,204.0,4.7,14.3,211.0,155.62,121.53
2018,5,22,11,0,9.0,209.0,4.8,14.4,217.0,160.78,125.6
2018,5,22,11,15,9.5,212.0,4.8,14.45,220.5,164.45,128.52
2018,5,22,11,30,10.0,215.0,4.8,14.5,224.0,168.21,131.53
2018,5,22,11,45,11.0,230.5,4.85,14.6,240.5,181.62,142.27
2018,5,22,12,0,12.0,246.0,4.9,14.7,257.0,195.37,153.25
2018,5,22,12,15,13.0,257.5,4.9,14.7,269.5,206.42,162.13
2018,5,22,12,30,14.0,269.0,4.9,14.7,282.0,217.75,171.25
2018,5,22,12,45,14.5,277.5,4.9,14.7,291.0,226.67,178.45
2018,5,22,13,0,15.0,286.0,4.9,14.7,300.0,235.78,185.81
2018,5,22,13,15,15.5,289.5,4.9,14.7,304.0,241.07,190.18
2018,5,22,13,30,16.0,293.0,4.9,14.7,308.0,246.47,194.68
2018,5,22,13,45,58.5,308.0,4.85,14.7,359.5,312.49,248.55
2018,5,22,14,0,101.0,323.0,4.8,14.7,411.0,388.23,309.37
2018,5,22,14,15,172.5,311.0,4.85,14.65,454.5,451.93,361.78
2018,5,22,14,30,244.0,299.0,4.9,14.6,498.0,538.78,431.4
2018,5,22,14,45,193.0,308.0,4.9,14.55,461.0,488.71,392.16
2018,5,22,15,0,142.0,317.0,4.9,14.5,424.0,457.35,367.12
2018,5,22,15,15,126.5,313.0,4.9,14.5,404.5,446.46,359.08
2018,5,22,15,30,111.0,309.0,4.9,14.5,385.0,410.73,331.68
2018,5,22,15,45,116.5,284.0,4.9,14.35,359.0,420.58,340.9
2018,5,22,16,0,122.0,259.0,4.9,14.2,333.0,404.74,330.01
2018,5,22,16,15,167.0,237.0,4.9,14.05,329.0,431.7,354.67
2018,5,22,16,30,212.0,215.0,4.9,13.9,325.0,457.12,378.05
2018,5,22,16,45,228.0,191.0,4.9,13.75,298.0,472.55,392.24
2018,5,22,17,0,244.0,167.0,4.9,13.6,271.0,461.32,385.54
2018,5,22,17,15,269.0,140.5,4.9,13.45,241.5,453.05,381.39
2018,5,22,17,30,294.0,114.0,4.9,13.3,212.0,441.51,374.13
2018,5,22,17,45,288.0,96.0,4.85,13.15,178.5,410.06,348.63
2018,5,22,18,0,282.0,78.0,4.8,13.0,145.0,399.93,338.9
2018,5,22,18,15,232.0,63.0,4.75,12.9,109.0,331.08,278.53
2018,5,22,18,30,182.0,48.0,4.7,12.8,73.0,244.44,202.09
2018,5,22,18,45,113.5,33.0,4.65,12.7,46.5,167.43,124.63
2018,5,22,19,0,45.0,18.0,4.6,12.6,20.0,73.74,0.0
2018,5,22,19,15,22.5,9.0,4.55,12.6,10.0,23.64,0.0
2018,5,22,19,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
