Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,23,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,4,45,46.5,7.0,1.55,13.0,8.0,0.0,0.0
2018,6,2,5,0,93.0,14.0,1.5,13.1,16.0,11.02,0.0
2018,6,2,5,15,209.0,25.0,1.45,13.25,44.0,20.64,3.35
2018,6,2,5,30,325.0,36.0,1.4,13.4,72.0,29.62,19.4
2018,6,2,5,45,417.0,43.5,1.35,13.6,114.0,35.62,25.69
2018,6,2,6,0,509.0,51.0,1.3,13.8,156.0,41.76,31.58
2018,6,2,6,15,569.0,56.5,1.3,14.05,204.0,46.16,35.71
2018,6,2,6,30,629.0,62.0,1.3,14.3,252.0,50.63,39.74
2018,6,2,6,45,671.0,66.5,1.3,14.55,302.5,58.63,46.77
2018,6,2,7,0,713.0,71.0,1.3,14.8,353.0,62.38,49.93
2018,6,2,7,15,742.5,74.0,1.4,15.15,403.5,64.79,51.81
2018,6,2,7,30,772.0,77.0,1.5,15.5,454.0,67.18,53.65
2018,6,2,7,45,794.5,80.0,1.6,15.85,503.5,69.39,55.31
2018,6,2,8,0,817.0,83.0,1.7,16.2,553.0,71.53,56.89
2018,6,2,8,15,834.0,85.0,1.8,16.7,599.5,81.53,65.2
2018,6,2,8,30,851.0,87.0,1.9,17.2,646.0,83.31,66.39
2018,6,2,8,45,864.5,88.5,2.0,17.7,689.0,84.56,67.14
2018,6,2,9,0,878.0,90.0,2.1,18.2,732.0,85.69,67.79
2018,6,2,9,15,884.0,94.0,2.1,18.55,770.0,87.82,69.34
2018,6,2,9,30,890.0,98.0,2.1,18.9,808.0,89.71,70.69
2018,6,2,9,45,891.0,103.5,2.15,19.3,839.0,121.56,73.16
2018,6,2,10,0,892.0,109.0,2.2,19.7,870.0,177.73,101.34
2018,6,2,10,15,897.5,110.0,2.2,20.0,896.5,232.6,140.51
2018,6,2,10,30,903.0,111.0,2.2,20.3,923.0,288.03,186.02
2018,6,2,10,45,906.5,112.5,2.25,20.6,943.0,343.51,234.02
2018,6,2,11,0,910.0,114.0,2.3,20.9,963.0,398.96,282.33
2018,6,2,11,15,913.0,114.0,2.35,21.15,976.0,453.07,329.03
2018,6,2,11,30,916.0,114.0,2.4,21.4,989.0,506.68,374.23
2018,6,2,11,45,917.0,115.0,2.4,21.6,995.0,559.25,417.3
2018,6,2,12,0,918.0,116.0,2.4,21.8,1001.0,610.82,458.31
2018,6,2,12,15,920.0,114.0,2.5,21.95,1000.0,659.69,496.78
2018,6,2,12,30,922.0,112.0,2.6,22.1,999.0,707.05,533.27
2018,6,2,12,45,925.5,109.0,2.7,22.2,992.0,752.91,568.05
2018,6,2,13,0,929.0,106.0,2.8,22.3,985.0,796.75,600.41
2018,6,2,13,15,926.0,105.5,2.95,22.2,969.0,835.3,628.09
2018,6,2,13,30,923.0,105.0,3.1,22.1,953.0,871.02,653.89
2018,6,2,13,45,917.5,104.5,3.2,22.05,929.5,901.59,675.81
2018,6,2,14,0,912.0,104.0,3.3,22.0,906.0,928.9,695.62
2018,6,2,14,15,904.5,103.5,3.45,21.8,876.0,951.01,712.8
2018,6,2,14,30,897.0,103.0,3.6,21.6,846.0,969.63,727.83
2018,6,2,14,45,887.5,101.5,3.7,21.45,810.0,981.72,738.17
2018,6,2,15,0,878.0,100.0,3.8,21.3,774.0,990.16,746.27
2018,6,2,15,15,866.5,97.5,3.8,21.3,733.0,991.87,748.92
2018,6,2,15,30,855.0,95.0,3.8,21.3,692.0,989.93,749.32
2018,6,2,15,45,839.0,93.5,3.95,20.85,647.0,981.04,747.4
2018,6,2,16,0,823.0,92.0,4.1,20.4,602.0,981.93,752.36
2018,6,2,16,15,803.0,89.5,4.1,20.05,554.0,960.97,740.98
2018,6,2,16,30,783.0,87.0,4.1,19.7,506.0,936.83,727.47
2018,6,2,16,45,756.5,83.5,4.1,19.4,455.5,901.88,705.95
2018,6,2,17,0,730.0,80.0,4.1,19.1,405.0,864.34,682.19
2018,6,2,17,15,694.0,76.0,3.95,18.7,354.5,820.74,652.92
2018,6,2,17,30,658.0,72.0,3.8,18.3,304.0,770.12,617.54
2018,6,2,17,45,608.0,67.0,3.7,17.9,255.0,703.84,569.2
2018,6,2,18,0,558.0,62.0,3.6,17.5,206.0,637.58,518.73
2018,6,2,18,15,484.5,54.5,3.4,17.15,160.0,547.65,446.83
2018,6,2,18,30,411.0,47.0,3.2,16.8,114.0,460.2,373.66
2018,6,2,18,45,302.0,37.5,3.05,16.45,77.5,344.73,272.65
2018,6,2,19,0,193.0,28.0,2.9,16.1,41.0,228.89,114.22
2018,6,2,19,15,107.5,16.5,2.8,15.9,22.5,92.56,0.0
2018,6,2,19,30,22.0,5.0,2.7,15.7,4.0,0.0,0.0
2018,6,2,19,45,11.0,2.5,2.55,15.55,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,3,4,45,40.0,7.0,2.3,13.25,8.0,0.0,0.0
2018,6,3,5,0,80.0,14.0,2.4,13.4,16.0,11.02,0.0
2018,6,3,5,15,190.0,25.5,2.35,13.55,43.5,19.41,3.27
2018,6,3,5,30,300.0,37.0,2.3,13.7,71.0,30.33,19.99
2018,6,3,5,45,391.5,45.5,2.25,13.9,112.5,37.07,26.91
2018,6,3,6,0,483.0,54.0,2.2,14.1,154.0,43.89,33.4
2018,6,3,6,15,544.5,60.0,2.15,14.3,201.5,48.55,37.78
2018,6,3,6,30,606.0,66.0,2.1,14.5,249.0,53.26,42.03
2018,6,3,6,45,649.5,70.0,2.0,14.75,299.0,56.33,44.68
2018,6,3,7,0,693.0,74.0,1.9,15.0,349.0,64.3,51.58
2018,6,3,7,15,701.0,83.0,1.95,15.3,393.5,65.2,52.14
2018,6,3,7,30,709.0,92.0,2.0,15.6,438.0,70.64,56.65
2018,6,3,7,45,733.0,96.5,2.0,15.95,487.5,79.31,63.91
2018,6,3,8,0,757.0,101.0,2.0,16.3,537.0,81.99,65.91
2018,6,3,8,15,797.5,96.5,2.1,16.5,590.0,79.18,63.22
2018,6,3,8,30,838.0,92.0,2.2,16.7,643.0,85.92,68.76
2018,6,3,8,45,851.5,94.0,2.25,16.9,686.0,87.36,69.75
2018,6,3,9,0,865.0,96.0,2.3,17.1,729.0,88.66,70.62
2018,6,3,9,15,874.5,98.5,2.4,17.25,767.5,89.96,71.52
2018,6,3,9,30,884.0,101.0,2.5,17.4,806.0,91.08,72.28
2018,6,3,9,45,890.5,103.0,2.6,17.55,838.5,121.41,73.53
2018,6,3,10,0,897.0,105.0,2.7,17.7,871.0,176.31,100.88
2018,6,3,10,15,854.5,135.0,2.8,17.75,883.0,238.01,148.04
2018,6,3,10,30,812.0,165.0,2.9,17.8,895.0,291.06,194.07
2018,6,3,10,45,817.0,167.0,3.05,17.85,915.5,344.47,240.71
2018,6,3,11,0,822.0,169.0,3.2,17.9,936.0,398.28,288.16
2018,6,3,11,15,873.5,138.5,3.3,17.95,964.0,451.33,333.97
2018,6,3,11,30,925.0,108.0,3.4,18.0,992.0,506.82,381.43
2018,6,3,11,45,865.5,145.0,3.45,18.0,976.0,551.4,420.13
2018,6,3,12,0,806.0,182.0,3.5,18.0,960.0,597.08,457.8
2018,6,3,12,15,686.5,254.0,3.65,17.9,916.0,626.44,481.79
2018,6,3,12,30,567.0,326.0,3.8,17.8,872.0,646.55,497.55
2018,6,3,12,45,598.5,306.0,3.9,17.75,877.5,687.75,530.25
2018,6,3,13,0,630.0,286.0,4.0,17.7,883.0,733.74,565.95
2018,6,3,13,15,717.5,235.5,4.1,17.55,904.0,798.3,616.09
2018,6,3,13,30,805.0,185.0,4.2,17.4,925.0,854.72,660.39
2018,6,3,13,45,818.0,171.0,4.3,17.25,906.5,888.45,685.3
2018,6,3,14,0,831.0,157.0,4.4,17.1,888.0,919.26,708.69
2018,6,3,14,15,850.5,138.5,4.5,17.0,865.0,934.15,720.93
2018,6,3,14,30,870.0,120.0,4.6,16.9,842.0,960.74,741.66
2018,6,3,14,45,872.5,111.5,4.65,16.75,809.0,977.31,755.18
2018,6,3,15,0,875.0,103.0,4.7,16.6,776.0,990.19,766.38
2018,6,3,15,15,863.0,101.0,4.7,16.6,735.0,992.03,769.18
2018,6,3,15,30,851.0,99.0,4.7,16.6,694.0,990.26,769.69
2018,6,3,15,45,836.5,96.0,4.8,16.3,649.0,981.26,767.01
2018,6,3,16,0,822.0,93.0,4.9,16.0,604.0,982.01,771.42
2018,6,3,16,15,803.0,90.5,4.9,15.85,556.5,962.13,759.85
2018,6,3,16,30,784.0,88.0,4.9,15.7,509.0,939.05,746.08
2018,6,3,16,45,758.0,84.5,4.9,15.5,459.0,904.64,724.01
2018,6,3,17,0,732.0,81.0,4.9,15.3,409.0,867.6,699.65
2018,6,3,17,15,696.5,77.0,4.9,15.1,358.0,824.63,670.21
2018,6,3,17,30,661.0,73.0,4.9,14.9,307.0,774.46,634.34
2018,6,3,17,45,611.0,68.0,4.9,14.7,257.5,708.12,584.51
2018,6,3,18,0,561.0,63.0,4.9,14.5,208.0,641.75,532.5
2018,6,3,18,15,489.0,56.0,4.8,14.3,162.5,553.62,460.18
2018,6,3,18,30,417.0,49.0,4.7,14.1,117.0,467.58,386.36
2018,6,3,18,45,311.0,38.5,4.6,13.95,80.0,353.1,284.15
2018,6,3,19,0,205.0,28.0,4.5,13.8,43.0,239.07,129.65
2018,6,3,19,15,115.0,17.0,4.4,13.75,24.0,98.57,0.0
2018,6,3,19,30,25.0,6.0,4.3,13.7,5.0,0.0,0.0
2018,6,3,19,45,12.5,3.0,4.25,13.7,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,12.95,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,6,4,4,45,49.0,7.5,5.85,13.2,8.5,0.0,0.0
2018,6,4,5,0,98.0,15.0,6.0,13.3,17.0,11.8,0.0
2018,6,4,5,15,215.5,25.5,6.15,13.5,45.5,21.06,4.44
2018,6,4,5,30,333.0,36.0,6.3,13.7,74.0,29.63,19.38
2018,6,4,5,45,423.0,44.0,6.4,13.9,116.0,36.05,25.98
2018,6,4,6,0,513.0,52.0,6.5,14.1,158.0,42.57,32.19
2018,6,4,6,15,571.5,57.5,6.6,14.25,206.0,46.94,36.31
2018,6,4,6,30,630.0,63.0,6.7,14.4,254.0,51.37,40.33
2018,6,4,6,45,670.0,67.5,6.75,14.55,304.0,54.86,43.39
2018,6,4,7,0,710.0,72.0,6.8,14.7,354.0,63.08,50.55
2018,6,4,7,15,694.0,86.5,6.75,14.8,393.0,67.4,54.19
2018,6,4,7,30,678.0,101.0,6.7,14.9,432.0,75.85,61.42
2018,6,4,7,45,593.5,139.5,6.65,15.0,451.5,97.76,80.32
2018,6,4,8,0,509.0,178.0,6.6,15.1,471.0,116.59,96.35
2018,6,4,8,15,468.5,208.5,6.55,15.2,496.0,130.87,108.31
2018,6,4,8,30,428.0,239.0,6.5,15.3,521.0,144.01,119.21
2018,6,4,8,45,445.5,251.5,6.45,15.45,562.0,148.42,122.58
2018,6,4,9,0,463.0,264.0,6.4,15.6,603.0,152.49,125.66
2018,6,4,9,15,496.5,263.5,6.4,15.65,644.5,150.35,123.54
2018,6,4,9,30,530.0,263.0,6.4,15.7,686.0,148.27,121.51
2018,6,4,9,45,571.0,257.5,6.4,15.8,730.5,163.06,114.95
2018,6,4,10,0,612.0,252.0,6.4,15.9,775.0,203.67,135.41
2018,6,4,10,15,746.5,190.0,6.4,15.9,848.0,235.7,152.87
2018,6,4,10,30,881.0,128.0,6.4,15.9,921.0,292.02,195.26
2018,6,4,10,45,885.0,130.0,6.4,15.95,941.5,346.84,244.63
2018,6,4,11,0,889.0,132.0,6.4,16.0,962.0,401.71,294.7
2018,6,4,11,15,910.5,121.5,6.45,16.0,982.0,456.25,343.98
2018,6,4,11,30,932.0,111.0,6.5,16.0,1002.0,511.75,393.41
2018,6,4,11,45,933.0,111.5,6.5,15.95,1008.0,564.7,440.02
2018,6,4,12,0,934.0,112.0,6.5,15.9,1014.0,616.6,484.69
2018,6,4,12,15,933.5,112.0,6.6,15.95,1012.0,665.98,526.43
2018,6,4,12,30,933.0,112.0,6.7,16.0,1010.0,713.71,566.04
2018,6,4,12,45,931.5,111.5,6.75,16.0,1001.0,758.45,602.62
2018,6,4,13,0,930.0,111.0,6.8,16.0,992.0,800.9,636.62
2018,6,4,13,15,908.5,122.5,6.8,16.0,971.0,835.01,662.27
2018,6,4,13,30,887.0,134.0,6.8,16.0,950.0,865.46,685.22
2018,6,4,13,45,872.5,137.5,6.8,16.0,923.5,891.44,704.91
2018,6,4,14,0,858.0,141.0,6.8,16.0,897.0,913.9,722.1
2018,6,4,14,15,859.5,134.0,6.85,15.95,869.5,938.0,740.98
2018,6,4,14,30,861.0,127.0,6.9,15.9,842.0,958.73,757.53
2018,6,4,14,45,867.5,116.5,6.9,15.85,810.5,977.29,772.42
2018,6,4,15,0,874.0,106.0,6.9,15.8,779.0,992.16,784.79
2018,6,4,15,15,864.5,103.0,6.9,15.8,739.0,995.52,788.8
2018,6,4,15,30,855.0,100.0,6.9,15.8,699.0,995.25,790.4
2018,6,4,15,45,840.5,98.0,6.95,15.6,654.5,987.51,787.56
2018,6,4,16,0,826.0,96.0,7.0,15.4,610.0,989.72,792.24
2018,6,4,16,15,806.0,93.0,6.95,15.25,561.5,968.24,778.8
2018,6,4,16,30,786.0,90.0,6.9,15.1,513.0,943.55,763.03
2018,6,4,16,45,758.5,87.0,6.9,14.95,462.5,908.27,739.37
2018,6,4,17,0,731.0,84.0,6.9,14.8,412.0,870.35,713.34
2018,6,4,17,15,696.0,80.5,6.9,14.6,362.0,829.1,684.26
2018,6,4,17,30,661.0,77.0,6.9,14.4,312.0,780.08,648.21
2018,6,4,17,45,606.5,70.5,6.85,14.2,260.0,707.37,591.86
2018,6,4,18,0,552.0,64.0,6.8,14.0,208.0,634.91,533.57
2018,6,4,18,15,478.5,57.0,6.7,13.85,162.5,545.66,458.84
2018,6,4,18,30,405.0,50.0,6.6,13.7,117.0,458.52,382.84
2018,6,4,18,45,299.0,40.0,6.5,13.55,80.5,344.87,280.34
2018,6,4,19,0,193.0,30.0,6.4,13.4,44.0,234.26,134.63
2018,6,4,19,15,107.5,17.5,6.35,13.3,24.5,93.46,0.0
2018,6,4,19,30,22.0,5.0,6.3,13.2,5.0,0.0,0.0
2018,6,4,19,45,11.0,2.5,6.25,13.1,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,12.95,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.7,12.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.5,12.75,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,12.55,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.4,12.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.65,12.25,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.75,12.2,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,6,5,4,45,23.0,7.0,6.35,12.5,7.5,0.0,0.0
2018,6,5,5,0,46.0,14.0,6.5,12.6,15.0,11.02,0.0
2018,6,5,5,15,133.0,28.5,6.55,12.7,41.5,21.42,5.01
2018,6,5,5,30,220.0,43.0,6.6,12.8,68.0,32.25,21.7
2018,6,5,5,45,271.5,55.0,6.7,12.95,101.0,41.07,30.5
2018,6,5,6,0,323.0,67.0,6.8,13.1,134.0,49.76,38.72
2018,6,5,6,15,308.0,85.5,6.7,13.2,163.5,61.94,49.87
2018,6,5,6,30,293.0,104.0,6.6,13.3,193.0,74.79,61.44
2018,6,5,6,45,363.5,112.5,6.55,13.45,243.5,79.38,65.44
2018,6,5,7,0,434.0,121.0,6.5,13.6,294.0,85.24,70.45
2018,6,5,7,15,436.5,139.5,6.45,13.75,333.5,95.94,79.64
2018,6,5,7,30,439.0,158.0,6.4,13.9,373.0,106.08,88.22
2018,6,5,7,45,385.5,191.0,6.3,14.0,394.0,122.78,102.45
2018,6,5,8,0,332.0,224.0,6.2,14.1,415.0,143.81,120.29
2018,6,5,8,15,367.0,236.0,6.1,14.25,464.0,150.2,125.32
2018,6,5,8,30,402.0,248.0,6.0,14.4,513.0,148.05,123.03
2018,6,5,8,45,337.5,283.0,5.9,14.5,515.5,170.65,141.93
2018,6,5,9,0,273.0,318.0,5.8,14.6,518.0,183.63,152.51
2018,6,5,9,15,235.5,345.0,5.75,14.65,524.0,192.66,159.75
2018,6,5,9,30,198.0,372.0,5.7,14.7,530.0,217.22,180.01
2018,6,5,9,45,217.5,387.5,5.65,14.75,568.0,235.84,181.68
2018,6,5,10,0,237.0,403.0,5.6,14.8,606.0,249.83,187.73
2018,6,5,10,15,310.5,393.5,5.55,14.85,668.0,281.44,208.46
2018,6,5,10,30,384.0,384.0,5.5,14.9,730.0,320.94,237.6
2018,6,5,10,45,470.5,349.5,5.45,14.9,782.5,347.96,258.61
2018,6,5,11,0,557.0,315.0,5.4,14.9,835.0,394.96,297.03
2018,6,5,11,15,625.5,284.5,5.4,14.85,876.5,438.28,334.12
2018,6,5,11,30,694.0,254.0,5.4,14.8,918.0,494.17,381.28
2018,6,5,11,45,633.5,298.0,5.4,14.8,907.0,537.52,418.59
2018,6,5,12,0,573.0,342.0,5.4,14.8,896.0,582.2,455.24
2018,6,5,12,15,605.0,319.0,5.45,14.75,903.0,620.38,487.31
2018,6,5,12,30,637.0,296.0,5.5,14.7,910.0,666.46,524.93
2018,6,5,12,45,546.0,341.5,5.55,14.65,864.0,680.14,535.67
2018,6,5,13,0,455.0,387.0,5.6,14.6,818.0,682.46,537.28
2018,6,5,13,15,616.0,293.0,5.65,14.6,866.0,763.73,603.14
2018,6,5,13,30,777.0,199.0,5.7,14.6,914.0,842.45,666.74
2018,6,5,13,45,845.5,155.5,5.7,14.6,916.0,897.38,707.85
2018,6,5,14,0,914.0,112.0,5.7,14.6,918.0,937.27,737.34
2018,6,5,14,15,907.5,110.5,5.7,14.65,888.0,959.69,754.13
2018,6,5,14,30,901.0,109.0,5.7,14.7,858.0,978.59,768.58
2018,6,5,14,45,893.0,107.0,5.7,14.7,822.5,991.97,779.37
2018,6,5,15,0,885.0,105.0,5.7,14.7,787.0,1001.7,787.74
2018,6,5,15,15,873.5,102.5,5.7,14.7,746.0,1003.76,790.79
2018,6,5,15,30,862.0,100.0,5.7,14.7,705.0,1002.14,791.42
2018,6,5,15,45,846.5,98.0,5.7,14.65,659.5,993.46,787.28
2018,6,5,16,0,831.0,96.0,5.7,14.6,614.0,994.69,790.52
2018,6,5,16,15,810.0,93.5,5.7,14.5,565.5,972.86,777.18
2018,6,5,16,30,789.0,91.0,5.7,14.4,517.0,947.8,761.54
2018,6,5,16,45,761.5,88.5,5.7,14.3,466.5,913.15,738.62
2018,6,5,17,0,734.0,86.0,5.7,14.2,416.0,875.81,713.35
2018,6,5,17,15,696.5,81.5,5.7,14.0,364.5,830.99,682.04
2018,6,5,17,30,659.0,77.0,5.7,13.8,313.0,778.19,643.6
2018,6,5,17,45,604.5,72.5,5.7,13.65,262.5,708.25,590.14
2018,6,5,18,0,550.0,68.0,5.7,13.5,212.0,638.26,534.48
2018,6,5,18,15,476.0,60.5,5.6,13.3,166.0,547.64,459.39
2018,6,5,18,30,402.0,53.0,5.5,13.1,120.0,458.91,382.75
2018,6,5,18,45,295.0,42.0,5.4,12.95,82.5,344.92,280.79
2018,6,5,19,0,188.0,31.0,5.3,12.8,45.0,233.0,139.94
2018,6,5,19,15,105.0,18.0,5.3,12.75,25.0,92.06,0.0
2018,6,5,19,30,22.0,5.0,5.3,12.7,5.0,0.0,0.0
2018,6,5,19,45,11.0,2.5,5.25,12.65,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,12.55,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,12.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,12.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,12.85,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,6,4,45,5.0,5.5,5.15,12.95,5.5,0.0,0.0
2018,6,6,5,0,10.0,11.0,5.2,13.0,11.0,8.65,0.0
2018,6,6,5,15,29.5,25.0,5.25,13.1,28.0,18.69,3.91
2018,6,6,5,30,49.0,39.0,5.3,13.2,45.0,28.92,18.88
2018,6,6,5,45,88.0,57.5,5.35,13.3,73.5,42.02,31.31
2018,6,6,6,0,127.0,76.0,5.4,13.4,102.0,55.03,43.36
2018,6,6,6,15,91.5,73.0,5.4,13.5,94.5,54.0,42.74
2018,6,6,6,30,56.0,70.0,5.4,13.6,87.0,52.2,41.21
2018,6,6,6,45,29.0,70.5,5.4,13.7,79.5,53.8,42.59
2018,6,6,7,0,2.0,71.0,5.4,13.8,72.0,54.51,43.12
2018,6,6,7,15,13.0,118.0,5.45,13.95,124.5,87.95,72.53
2018,6,6,7,30,24.0,165.0,5.5,14.1,177.0,119.41,99.78
2018,6,6,7,45,60.5,204.5,5.5,14.25,238.5,138.98,116.36
2018,6,6,8,0,97.0,244.0,5.5,14.4,300.0,161.92,135.66
2018,6,6,8,15,187.5,259.0,5.55,14.55,378.5,165.59,138.3
2018,6,6,8,30,278.0,274.0,5.6,14.7,457.0,165.92,138.11
2018,6,6,8,45,261.5,296.0,5.6,14.8,477.5,174.66,145.12
2018,6,6,9,0,245.0,318.0,5.6,14.9,498.0,182.75,151.55
2018,6,6,9,15,192.0,343.5,5.65,14.95,489.0,205.26,170.15
2018,6,6,9,30,139.0,369.0,5.7,15.0,480.0,213.95,177.05
2018,6,6,9,45,152.0,388.5,5.7,15.1,514.5,231.89,179.76
2018,6,6,10,0,165.0,408.0,5.7,15.2,549.0,259.45,198.05
2018,6,6,10,15,158.0,423.5,5.75,15.25,562.0,283.73,216.66
2018,6,6,10,30,151.0,439.0,5.8,15.3,575.0,307.84,236.23
2018,6,6,10,45,167.5,449.5,5.8,15.35,603.5,336.14,258.68
2018,6,6,11,0,184.0,460.0,5.8,15.4,632.0,366.76,283.28
2018,6,6,11,15,178.0,467.0,5.85,15.45,635.5,388.49,301.55
2018,6,6,11,30,172.0,474.0,5.9,15.5,639.0,409.89,319.34
2018,6,6,11,45,381.5,379.0,5.9,15.55,747.0,465.97,363.88
2018,6,6,12,0,591.0,284.0,5.9,15.6,855.0,547.2,429.36
2018,6,6,12,15,728.5,216.5,5.95,15.6,919.5,624.03,491.74
2018,6,6,12,30,866.0,149.0,6.0,15.6,984.0,694.82,549.87
2018,6,6,12,45,855.5,154.0,6.0,15.6,972.5,735.22,582.49
2018,6,6,13,0,845.0,159.0,6.0,15.6,961.0,785.03,621.21
2018,6,6,13,15,840.5,158.5,5.95,15.6,944.5,821.81,649.92
2018,6,6,13,30,836.0,158.0,5.9,15.6,928.0,855.76,675.22
2018,6,6,13,45,829.5,157.0,5.9,15.65,905.0,884.53,696.61
2018,6,6,14,0,823.0,156.0,5.9,15.7,882.0,910.06,715.7
2018,6,6,14,15,814.5,154.5,5.9,15.65,853.0,929.92,731.04
2018,6,6,14,30,806.0,153.0,5.9,15.6,824.0,946.28,744.01
2018,6,6,14,45,793.0,152.0,5.95,15.55,788.5,955.26,752.09
2018,6,6,15,0,780.0,151.0,6.0,15.5,753.0,960.56,757.73
2018,6,6,15,15,765.5,147.5,6.0,15.5,712.5,958.16,757.51
2018,6,6,15,30,751.0,144.0,6.0,15.5,672.0,960.74,761.14
2018,6,6,15,45,730.5,141.5,6.1,15.3,627.5,946.7,753.91
2018,6,6,16,0,710.0,139.0,6.2,15.1,583.0,929.3,744.32
2018,6,6,16,15,684.5,135.5,6.25,14.9,536.0,902.44,727.39
2018,6,6,16,30,659.0,132.0,6.3,14.7,489.0,872.61,708.11
2018,6,6,16,45,625.5,127.0,6.35,14.5,439.0,830.21,678.98
2018,6,6,17,0,592.0,122.0,6.4,14.3,389.0,785.48,647.53
2018,6,6,17,15,550.5,114.5,6.35,14.15,339.5,728.09,604.93
2018,6,6,17,30,509.0,107.0,6.3,14.0,290.0,661.71,554.11
2018,6,6,17,45,454.5,98.0,6.25,13.8,242.5,590.92,498.29
2018,6,6,18,0,400.0,89.0,6.2,13.6,195.0,521.29,441.43
2018,6,6,18,15,328.0,77.0,6.1,13.45,151.5,433.77,367.13
2018,6,6,18,30,256.0,65.0,6.0,13.3,108.0,350.04,293.11
2018,6,6,18,45,173.5,48.0,5.9,13.2,73.0,238.44,193.69
2018,6,6,19,0,91.0,31.0,5.8,13.1,38.0,142.8,86.84
2018,6,6,19,15,48.5,17.5,5.75,13.05,21.0,49.77,0.0
2018,6,6,19,30,6.0,4.0,5.7,13.0,4.0,0.0,0.0
2018,6,6,19,45,3.0,2.0,5.7,13.0,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,12.95,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,12.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,12.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,12.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.35,13.05,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,13.1,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,13.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.15,12.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,12.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,7,4,45,1.5,5.0,4.9,12.7,5.0,0.0,0.0
2018,6,7,5,0,3.0,10.0,4.9,12.7,10.0,7.87,0.0
2018,6,7,5,15,22.5,25.0,4.95,12.85,27.5,18.66,4.12
2018,6,7,5,30,42.0,40.0,5.0,13.0,45.0,29.53,19.44
2018,6,7,5,45,78.5,58.0,5.1,13.15,72.5,42.28,31.56
2018,6,7,6,0,115.0,76.0,5.2,13.3,100.0,54.93,43.3
2018,6,7,6,15,239.0,90.0,5.2,13.45,157.0,64.91,52.47
2018,6,7,6,30,363.0,104.0,5.2,13.6,214.0,74.42,61.02
2018,6,7,6,45,465.5,107.0,5.25,13.75,275.0,77.37,63.56
2018,6,7,7,0,568.0,110.0,5.3,13.9,336.0,82.65,68.06
2018,6,7,7,15,605.5,115.5,5.25,14.05,386.0,85.54,70.36
2018,6,7,7,30,643.0,121.0,5.2,14.2,436.0,88.4,72.59
2018,6,7,7,45,673.5,125.5,5.2,14.35,486.0,90.37,74.02
2018,6,7,8,0,704.0,130.0,5.2,14.5,536.0,92.29,75.4
2018,6,7,8,15,727.0,133.5,5.15,14.6,583.5,93.33,76.03
2018,6,7,8,30,750.0,137.0,5.1,14.7,631.0,94.29,76.61
2018,6,7,8,45,768.0,139.5,5.05,14.85,674.5,102.7,83.59
2018,6,7,9,0,786.0,142.0,5.0,15.0,718.0,102.8,83.41
2018,6,7,9,15,804.5,142.0,5.1,15.05,758.5,101.39,82.01
2018,6,7,9,30,823.0,142.0,5.2,15.1,799.0,100.03,80.66
2018,6,7,9,45,843.5,137.5,5.35,15.2,835.5,126.15,79.19
2018,6,7,10,0,864.0,133.0,5.5,15.3,872.0,186.46,111.72
2018,6,7,10,15,872.0,134.5,5.55,15.3,900.0,240.55,151.5
2018,6,7,10,30,880.0,136.0,5.6,15.3,928.0,295.52,198.12
2018,6,7,10,45,887.5,136.0,5.7,15.3,950.5,350.22,247.28
2018,6,7,11,0,895.0,136.0,5.8,15.3,973.0,405.33,297.5
2018,6,7,11,15,900.0,135.0,5.8,15.3,986.5,459.07,346.29
2018,6,7,11,30,905.0,134.0,5.8,15.3,1000.0,512.55,393.98
2018,6,7,11,45,910.5,131.5,5.8,15.3,1007.5,564.92,439.76
2018,6,7,12,0,916.0,129.0,5.8,15.3,1015.0,616.67,483.95
2018,6,7,12,15,914.5,130.0,5.75,15.35,1013.0,665.65,524.7
2018,6,7,12,30,913.0,131.0,5.7,15.4,1011.0,713.03,563.24
2018,6,7,12,45,910.0,131.0,5.7,15.45,1001.5,756.78,598.4
2018,6,7,13,0,907.0,131.0,5.7,15.5,992.0,798.23,631.19
2018,6,7,13,15,904.5,129.5,5.7,15.5,976.0,836.34,659.86
2018,6,7,13,30,902.0,128.0,5.7,15.5,960.0,871.66,686.03
2018,6,7,13,45,900.0,125.5,5.75,15.55,938.0,903.59,709.86
2018,6,7,14,0,898.0,123.0,5.8,15.6,916.0,932.4,731.48
2018,6,7,14,15,891.5,121.0,5.8,15.55,886.0,954.3,748.21
2018,6,7,14,30,885.0,119.0,5.8,15.5,856.0,972.69,762.58
2018,6,7,14,45,878.5,115.5,5.85,15.45,821.0,986.03,773.79
2018,6,7,15,0,872.0,112.0,5.9,15.4,786.0,995.73,782.61
2018,6,7,15,15,859.5,110.0,5.9,15.4,745.0,997.43,785.39
2018,6,7,15,30,847.0,108.0,5.9,15.4,704.0,1009.36,795.77
2018,6,7,15,45,833.5,104.5,5.85,15.25,659.5,1001.1,791.85
2018,6,7,16,0,820.0,101.0,5.8,15.1,615.0,989.28,785.57
2018,6,7,16,15,798.0,97.5,5.8,15.0,565.0,965.32,770.71
2018,6,7,16,30,776.0,94.0,5.8,14.9,515.0,938.14,753.47
2018,6,7,16,45,748.5,90.0,5.75,14.8,464.0,901.81,728.96
2018,6,7,17,0,721.0,86.0,5.7,14.7,413.0,862.87,702.16
2018,6,7,17,15,687.0,82.5,5.7,14.6,363.5,823.06,674.39
2018,6,7,17,30,653.0,79.0,5.7,14.5,314.0,775.24,639.58
2018,6,7,17,45,602.0,73.5,5.65,14.35,264.0,707.39,587.74
2018,6,7,18,0,551.0,68.0,5.6,14.2,214.0,639.45,533.83
2018,6,7,18,15,478.0,60.0,5.45,14.05,167.5,549.21,459.28
2018,6,7,18,30,405.0,52.0,5.3,13.9,121.0,461.16,383.54
2018,6,7,18,45,299.5,41.5,5.15,13.75,83.5,347.15,282.56
2018,6,7,19,0,194.0,31.0,5.0,13.6,46.0,239.28,153.2
2018,6,7,19,15,109.0,18.5,4.85,13.5,26.0,95.53,0.0
2018,6,7,19,30,24.0,6.0,4.7,13.4,6.0,0.0,0.0
2018,6,7,19,45,12.0,3.0,4.6,13.3,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,8,4,45,36.0,7.0,4.0,12.95,8.0,0.0,0.0
2018,6,8,5,0,72.0,14.0,4.1,13.1,16.0,11.02,0.0
2018,6,8,5,15,166.0,27.5,4.2,13.35,43.5,20.8,5.42
2018,6,8,5,30,260.0,41.0,4.3,13.6,71.0,31.03,20.68
2018,6,8,5,45,261.0,47.0,4.45,13.85,89.5,35.41,25.47
2018,6,8,6,0,262.0,53.0,4.6,14.1,108.0,39.59,29.58
2018,6,8,6,15,144.5,78.0,4.55,14.25,109.5,56.29,44.66
2018,6,8,6,30,27.0,103.0,4.5,14.4,111.0,73.85,60.32
2018,6,8,6,45,56.5,130.5,4.5,14.6,151.5,91.81,76.1
2018,6,8,7,0,86.0,158.0,4.5,14.8,192.0,109.39,91.3
2018,6,8,7,15,142.5,179.0,4.5,14.95,244.5,120.33,100.5
2018,6,8,7,30,199.0,200.0,4.5,15.1,297.0,133.64,111.65
2018,6,8,7,45,239.5,213.5,4.45,15.3,343.0,136.69,113.8
2018,6,8,8,0,280.0,227.0,4.4,15.5,389.0,144.11,119.7
2018,6,8,8,15,248.0,258.5,4.4,15.65,410.5,158.58,131.59
2018,6,8,8,30,216.0,290.0,4.4,15.8,432.0,181.64,150.63
2018,6,8,8,45,237.0,303.5,4.4,15.95,469.0,177.5,146.63
2018,6,8,9,0,258.0,317.0,4.4,16.1,506.0,182.68,150.54
2018,6,8,9,15,239.0,336.0,4.4,16.3,518.5,188.7,155.13
2018,6,8,9,30,220.0,355.0,4.4,16.5,531.0,210.75,173.03
2018,6,8,9,45,250.5,359.0,4.4,16.7,567.0,208.26,157.37
2018,6,8,10,0,281.0,363.0,4.4,16.9,603.0,236.31,173.47
2018,6,8,10,15,367.0,345.5,4.4,17.05,669.5,267.25,192.68
2018,6,8,10,30,453.0,328.0,4.4,17.2,736.0,295.68,212.57
2018,6,8,10,45,385.0,347.0,4.4,17.35,699.0,320.66,237.03
2018,6,8,11,0,317.0,366.0,4.4,17.5,662.0,347.87,262.44
2018,6,8,11,15,234.0,393.0,4.45,17.6,613.5,356.96,273.01
2018,6,8,11,30,151.0,420.0,4.5,17.7,565.0,366.06,282.11
2018,6,8,11,45,136.0,448.5,4.55,17.8,579.5,394.02,304.21
2018,6,8,12,0,121.0,477.0,4.6,17.9,594.0,421.88,325.76
2018,6,8,12,15,139.5,478.0,4.7,17.9,612.5,450.89,348.54
2018,6,8,12,30,158.0,479.0,4.8,17.9,631.0,481.5,372.56
2018,6,8,12,45,146.5,470.0,4.85,17.9,610.0,484.48,375.31
2018,6,8,13,0,135.0,461.0,4.9,17.9,589.0,485.38,376.5
2018,6,8,13,15,105.5,443.5,5.0,17.9,542.5,451.11,350.85
2018,6,8,13,30,76.0,426.0,5.1,17.9,496.0,422.4,329.07
2018,6,8,13,45,273.0,333.5,5.15,17.9,576.0,549.82,432.3
2018,6,8,14,0,470.0,241.0,5.2,17.9,656.0,674.7,531.66
2018,6,8,14,15,674.0,174.0,5.25,17.8,747.5,826.05,647.61
2018,6,8,14,30,878.0,107.0,5.3,17.7,839.0,953.72,740.1
2018,6,8,14,45,871.0,104.0,5.3,17.65,804.5,966.54,749.78
2018,6,8,15,0,864.0,101.0,5.3,17.6,770.0,975.78,757.79
2018,6,8,15,15,852.0,99.5,5.3,17.6,730.0,978.11,760.94
2018,6,8,15,30,840.0,98.0,5.3,17.6,690.0,976.9,761.8
2018,6,8,15,45,827.0,94.5,5.3,17.3,646.0,968.9,758.87
2018,6,8,16,0,814.0,91.0,5.3,17.0,602.0,970.56,763.06
2018,6,8,16,15,798.0,87.0,5.25,16.85,555.0,951.99,751.95
2018,6,8,16,30,782.0,83.0,5.2,16.7,508.0,930.22,738.65
2018,6,8,16,45,762.0,79.0,5.15,16.5,460.0,901.41,720.26
2018,6,8,17,0,742.0,75.0,5.1,16.3,412.0,869.91,699.63
2018,6,8,17,15,712.0,70.5,5.0,16.05,362.5,825.44,668.68
2018,6,8,17,30,682.0,66.0,4.9,15.8,313.0,779.15,635.55
2018,6,8,17,45,642.0,60.5,4.8,15.55,264.5,726.7,596.47
2018,6,8,18,0,602.0,55.0,4.7,15.3,216.0,668.41,551.09
2018,6,8,18,15,537.5,49.5,4.55,15.05,170.5,588.46,486.16
2018,6,8,18,30,473.0,44.0,4.4,14.8,125.0,510.55,419.81
2018,6,8,18,45,373.5,36.0,4.3,14.55,87.5,403.23,325.51
2018,6,8,19,0,274.0,28.0,4.2,14.3,50.0,296.06,194.49
2018,6,8,19,15,161.0,17.5,4.15,14.2,28.0,133.46,0.0
2018,6,8,19,30,48.0,7.0,4.1,14.1,6.0,0.0,0.0
2018,6,8,19,45,24.0,3.5,4.05,14.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,9,4,45,9.0,5.5,3.85,13.95,5.5,0.0,0.0
2018,6,9,5,0,18.0,11.0,4.0,14.0,11.0,8.65,0.0
2018,6,9,5,15,16.5,23.5,4.2,14.05,24.5,17.71,3.87
2018,6,9,5,30,15.0,36.0,4.4,14.1,38.0,26.96,17.2
2018,6,9,5,45,21.0,53.5,4.6,14.2,57.5,39.36,28.89
2018,6,9,6,0,27.0,71.0,4.8,14.3,77.0,51.64,40.22
2018,6,9,6,15,64.0,93.0,4.95,14.35,111.5,66.78,53.94
2018,6,9,6,30,101.0,115.0,5.1,14.4,146.0,80.51,66.23
2018,6,9,6,45,170.5,132.5,5.2,14.45,196.0,92.8,77.04
2018,6,9,7,0,240.0,150.0,5.3,14.5,246.0,102.09,85.02
2018,6,9,7,15,349.0,152.5,5.3,14.55,312.5,105.54,87.77
2018,6,9,7,30,458.0,155.0,5.3,14.6,379.0,104.67,86.7
2018,6,9,7,45,494.0,161.5,5.35,14.6,426.5,108.08,89.38
2018,6,9,8,0,530.0,168.0,5.4,14.6,474.0,111.38,91.95
2018,6,9,8,15,538.0,182.5,5.45,14.7,515.5,118.28,97.58
2018,6,9,8,30,546.0,197.0,5.5,14.8,557.0,124.72,102.81
2018,6,9,8,45,536.0,216.5,5.55,14.95,589.5,132.8,109.39
2018,6,9,9,0,526.0,236.0,5.6,15.1,622.0,140.22,115.38
2018,6,9,9,15,486.5,269.0,5.65,15.3,640.5,152.65,125.59
2018,6,9,9,30,447.0,302.0,5.7,15.5,659.0,163.9,134.74
2018,6,9,9,45,526.5,284.0,5.8,15.7,721.5,177.03,127.27
2018,6,9,10,0,606.0,266.0,5.9,15.9,784.0,209.89,140.59
2018,6,9,10,15,647.5,256.0,6.0,16.05,825.5,252.87,170.58
2018,6,9,10,30,689.0,246.0,6.1,16.2,867.0,300.87,209.16
2018,6,9,10,45,654.5,275.0,6.2,16.35,875.5,353.51,256.24
2018,6,9,11,0,620.0,304.0,6.3,16.5,884.0,403.07,300.72
2018,6,9,11,15,609.0,316.0,6.45,16.6,892.5,449.02,341.29
2018,6,9,11,30,598.0,328.0,6.6,16.7,901.0,501.2,385.77
2018,6,9,11,45,450.0,384.5,6.75,16.8,817.0,503.7,391.57
2018,6,9,12,0,302.0,441.0,6.9,16.9,733.0,496.33,387.61
2018,6,9,12,15,382.0,411.0,7.0,16.85,780.0,551.48,432.33
2018,6,9,12,30,462.0,381.0,7.1,16.8,827.0,614.9,483.32
2018,6,9,12,45,585.0,319.5,7.2,16.8,879.0,689.21,543.29
2018,6,9,13,0,708.0,258.0,7.3,16.8,931.0,768.07,606.61
2018,6,9,13,15,646.5,283.0,7.4,16.75,889.5,778.36,614.96
2018,6,9,13,30,585.0,308.0,7.5,16.7,848.0,782.37,618.44
2018,6,9,13,45,528.0,325.5,7.6,16.65,804.0,778.65,616.07
2018,6,9,14,0,471.0,343.0,7.7,16.6,760.0,769.62,609.52
2018,6,9,14,15,412.0,352.0,7.75,16.45,708.0,746.12,592.11
2018,6,9,14,30,353.0,361.0,7.8,16.3,656.0,700.35,557.94
2018,6,9,14,45,360.5,342.0,7.85,16.2,632.0,704.54,563.26
2018,6,9,15,0,368.0,323.0,7.9,16.1,608.0,706.69,566.99
2018,6,9,15,15,401.5,291.0,7.9,16.1,587.0,741.79,596.15
2018,6,9,15,30,435.0,259.0,7.9,16.1,566.0,753.6,608.06
2018,6,9,15,45,440.0,239.5,8.0,15.9,533.0,746.74,605.65
2018,6,9,16,0,445.0,220.0,8.1,15.7,500.0,737.21,601.32
2018,6,9,16,15,428.5,205.5,8.1,15.55,457.5,708.65,581.26
2018,6,9,16,30,412.0,191.0,8.1,15.4,415.0,677.87,559.32
2018,6,9,16,45,403.5,172.0,8.05,15.25,374.0,647.93,538.02
2018,6,9,17,0,395.0,153.0,8.0,15.1,333.0,615.83,514.7
2018,6,9,17,15,349.5,140.5,7.95,14.9,285.5,553.39,465.43
2018,6,9,17,30,304.0,128.0,7.9,14.7,238.0,467.08,396.09
2018,6,9,17,45,249.5,113.0,7.85,14.55,194.0,394.67,335.75
2018,6,9,18,0,195.0,98.0,7.8,14.4,150.0,324.01,275.33
2018,6,9,18,15,164.5,79.5,7.7,14.2,117.0,271.25,229.38
2018,6,9,18,30,134.0,61.0,7.6,14.0,84.0,219.03,182.72
2018,6,9,18,45,98.5,44.5,7.5,13.85,58.5,167.25,134.79
2018,6,9,19,0,63.0,28.0,7.4,13.7,33.0,113.03,73.12
2018,6,9,19,15,35.0,16.0,7.25,13.65,18.5,38.63,0.0
2018,6,9,19,30,7.0,4.0,7.1,13.6,4.0,3.15,0.0
2018,6,9,19,45,3.5,2.0,7.0,13.55,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,13.45,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.95,13.3,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.45,12.9,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.75,12.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.7,11.65,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.65,11.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,10,4,45,19.0,6.5,4.7,12.05,7.0,0.0,0.0
2018,6,10,5,0,38.0,13.0,4.7,12.2,14.0,10.23,0.0
2018,6,10,5,15,116.5,26.5,4.7,12.45,38.0,19.93,5.24
2018,6,10,5,30,195.0,40.0,4.7,12.7,62.0,30.01,19.91
2018,6,10,5,45,294.5,49.0,4.7,12.95,101.0,37.04,27.01
2018,6,10,6,0,394.0,58.0,4.7,13.2,140.0,46.23,35.6
2018,6,10,6,15,428.0,69.5,4.6,13.5,181.0,54.54,43.23
2018,6,10,6,30,462.0,81.0,4.5,13.8,222.0,62.56,50.42
2018,6,10,6,45,465.5,98.0,4.45,14.05,262.0,71.57,58.34
2018,6,10,7,0,469.0,115.0,4.4,14.3,302.0,82.05,67.41
2018,6,10,7,15,500.0,125.0,4.25,14.6,348.5,88.23,72.55
2018,6,10,7,30,531.0,135.0,4.1,14.9,395.0,94.2,77.43
2018,6,10,7,45,563.5,140.5,4.0,15.15,442.5,97.69,80.12
2018,6,10,8,0,596.0,146.0,3.9,15.4,490.0,99.73,81.53
2018,6,10,8,15,594.5,162.5,3.8,15.6,530.0,107.59,87.97
2018,6,10,8,30,593.0,179.0,3.7,15.8,570.0,114.82,93.82
2018,6,10,8,45,601.0,192.5,3.6,16.0,611.0,119.92,97.83
2018,6,10,9,0,609.0,206.0,3.5,16.2,652.0,124.53,101.41
2018,6,10,9,15,687.0,182.5,3.5,16.4,711.0,110.74,89.42
2018,6,10,9,30,765.0,159.0,3.5,16.6,770.0,107.49,86.44
2018,6,10,9,45,827.0,133.5,3.5,16.85,819.0,122.31,76.08
2018,6,10,10,0,889.0,108.0,3.5,17.1,868.0,176.03,101.45
2018,6,10,10,15,895.5,108.5,3.55,17.2,895.0,230.27,140.71
2018,6,10,10,30,902.0,109.0,3.6,17.3,922.0,285.18,186.67
2018,6,10,10,45,907.5,108.5,3.7,17.4,942.0,339.69,234.98
2018,6,10,11,0,913.0,108.0,3.8,17.5,962.0,394.33,284.01
2018,6,10,11,15,916.0,108.0,3.95,17.55,975.0,448.21,332.17
2018,6,10,11,30,919.0,108.0,4.1,17.6,988.0,501.6,379.03
2018,6,10,11,45,921.5,107.0,4.25,17.6,994.0,553.41,423.72
2018,6,10,12,0,924.0,106.0,4.4,17.6,1000.0,604.3,466.78
2018,6,10,12,15,923.0,106.0,4.6,17.55,998.0,652.62,507.25
2018,6,10,12,30,922.0,106.0,4.8,17.5,996.0,699.29,545.73
2018,6,10,12,45,919.0,106.0,5.05,17.45,986.5,742.64,581.36
2018,6,10,13,0,916.0,106.0,5.3,17.4,977.0,783.67,614.59
2018,6,10,13,15,912.0,105.5,5.45,17.3,960.5,820.94,642.92
2018,6,10,13,30,908.0,105.0,5.6,17.2,944.0,855.37,669.26
2018,6,10,13,45,903.5,104.0,5.75,17.15,921.5,885.93,692.75
2018,6,10,14,0,899.0,103.0,5.9,17.1,899.0,913.33,714.1
2018,6,10,14,15,892.5,101.5,6.0,17.0,869.5,935.14,731.43
2018,6,10,14,30,886.0,100.0,6.1,16.9,840.0,953.49,746.46
2018,6,10,14,45,878.5,97.5,6.2,16.8,805.5,966.34,757.72
2018,6,10,15,0,871.0,95.0,6.3,16.7,771.0,975.6,766.6
2018,6,10,15,15,859.5,93.5,6.3,16.7,731.0,978.41,770.16
2018,6,10,15,30,848.0,92.0,6.3,16.7,691.0,977.69,771.36
2018,6,10,15,45,836.0,88.5,6.45,16.35,647.5,970.63,770.01
2018,6,10,16,0,824.0,85.0,6.6,16.0,604.0,960.12,766.24
2018,6,10,16,15,808.0,82.0,6.6,15.8,557.5,942.84,756.3
2018,6,10,16,30,792.0,79.0,6.6,15.6,511.0,935.01,753.44
2018,6,10,16,45,771.0,75.0,6.6,15.45,462.5,905.13,733.85
2018,6,10,17,0,750.0,71.0,6.6,15.3,414.0,872.57,712.03
2018,6,10,17,15,718.5,67.5,6.55,15.1,364.0,827.94,680.38
2018,6,10,17,30,687.0,64.0,6.5,14.9,314.0,781.54,646.53
2018,6,10,17,45,643.5,59.5,6.45,14.7,265.5,721.03,600.35
2018,6,10,18,0,600.0,55.0,6.4,14.5,217.0,666.77,557.29
2018,6,10,18,15,535.0,49.5,6.15,14.35,171.5,586.46,490.45
2018,6,10,18,30,470.0,44.0,5.9,14.2,126.0,508.26,422.54
2018,6,10,18,45,369.5,36.5,5.7,14.05,88.5,400.81,327.01
2018,6,10,19,0,269.0,29.0,5.5,13.9,51.0,295.26,203.02
2018,6,10,19,15,158.0,18.0,5.4,13.85,29.0,131.81,0.0
2018,6,10,19,30,47.0,7.0,5.3,13.8,7.0,5.51,0.0
2018,6,10,19,45,23.5,3.5,5.2,13.75,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,13.7,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,13.65,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.9,13.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,11,4,45,56.0,7.5,4.35,13.35,9.0,0.0,0.0
2018,6,11,5,0,112.0,15.0,4.4,13.5,18.0,11.8,0.0
2018,6,11,5,15,228.0,25.0,4.35,13.65,46.5,20.6,5.62
2018,6,11,5,30,344.0,35.0,4.3,13.8,75.0,28.8,18.79
2018,6,11,5,45,427.5,42.0,4.25,14.0,115.5,34.43,24.61
2018,6,11,6,0,511.0,49.0,4.2,14.2,156.0,40.19,30.11
2018,6,11,6,15,498.5,62.0,4.15,14.4,189.5,49.54,38.64
2018,6,11,6,30,486.0,75.0,4.1,14.6,223.0,58.36,46.53
2018,6,11,6,45,406.5,104.5,4.05,14.8,243.5,74.87,61.09
2018,6,11,7,0,327.0,134.0,4.0,15.0,264.0,94.17,77.88
2018,6,11,7,15,430.0,133.0,3.95,15.2,328.5,91.82,75.5
2018,6,11,7,30,533.0,132.0,3.9,15.4,393.0,93.55,76.71
2018,6,11,7,45,665.5,107.5,3.8,15.65,468.5,78.63,63.4
2018,6,11,8,0,798.0,83.0,3.7,15.9,544.0,71.05,56.55
2018,6,11,8,15,815.0,85.5,3.65,16.2,590.0,81.34,65.2
2018,6,11,8,30,832.0,88.0,3.6,16.5,636.0,83.38,66.66
2018,6,11,8,45,744.5,130.5,3.5,16.75,645.5,96.44,77.58
2018,6,11,9,0,657.0,173.0,3.4,17.0,655.0,107.43,86.64
2018,6,11,9,15,518.5,243.5,3.35,17.25,636.5,141.15,114.76
2018,6,11,9,30,380.0,314.0,3.3,17.5,618.0,181.24,147.76
2018,6,11,9,45,388.0,332.5,3.25,17.7,654.0,190.57,139.67
2018,6,11,10,0,396.0,351.0,3.2,17.9,690.0,230.65,163.48
2018,6,11,10,15,362.0,364.0,3.25,18.05,681.5,275.15,197.76
2018,6,11,10,30,328.0,377.0,3.3,18.2,673.0,302.81,221.36
2018,6,11,10,45,257.0,403.0,3.35,18.3,638.0,323.48,241.46
2018,6,11,11,0,186.0,429.0,3.4,18.4,603.0,349.16,264.5
2018,6,11,11,15,137.0,443.5,3.5,18.5,572.5,357.05,272.5
2018,6,11,11,30,88.0,458.0,3.6,18.6,542.0,366.94,281.18
2018,6,11,11,45,76.5,452.5,3.7,18.65,526.0,369.55,283.72
2018,6,11,12,0,65.0,447.0,3.8,18.7,510.0,370.54,284.87
2018,6,11,12,15,59.5,440.0,3.95,18.7,497.5,372.56,286.83
2018,6,11,12,30,54.0,433.0,4.1,18.7,485.0,373.51,287.92
2018,6,11,12,45,86.5,410.5,4.25,18.65,493.0,387.99,300.19
2018,6,11,13,0,119.0,388.0,4.4,18.6,501.0,413.58,321.06
2018,6,11,13,15,94.5,403.5,4.6,18.6,492.5,408.03,316.9
2018,6,11,13,30,70.0,419.0,4.8,18.6,484.0,410.86,318.99
2018,6,11,13,45,261.0,355.5,4.95,18.55,588.0,558.74,436.83
2018,6,11,14,0,452.0,292.0,5.1,18.5,692.0,705.76,551.36
2018,6,11,14,15,669.0,199.5,5.25,18.45,770.0,845.91,660.02
2018,6,11,14,30,886.0,107.0,5.4,18.4,848.0,960.25,743.15
2018,6,11,14,45,877.5,106.0,5.5,18.3,814.0,973.97,754.36
2018,6,11,15,0,869.0,105.0,5.6,18.2,780.0,984.16,763.87
2018,6,11,15,15,857.5,102.5,5.6,18.2,739.5,986.19,766.81
2018,6,11,15,30,846.0,100.0,5.6,18.2,699.0,984.62,767.41
2018,6,11,15,45,831.0,98.5,5.7,18.0,655.5,977.14,765.23
2018,6,11,16,0,816.0,97.0,5.8,17.8,612.0,979.72,770.43
2018,6,11,16,15,797.0,94.0,5.75,17.6,564.5,959.57,758.34
2018,6,11,16,30,778.0,91.0,5.7,17.4,517.0,936.24,744.04
2018,6,11,16,45,752.0,88.0,5.65,17.25,467.5,902.84,722.08
2018,6,11,17,0,726.0,85.0,5.6,17.1,418.0,866.8,697.88
2018,6,11,17,15,690.0,81.5,5.45,16.8,367.5,824.77,668.56
2018,6,11,17,30,654.0,78.0,5.3,16.5,317.0,775.13,632.7
2018,6,11,17,45,604.0,72.5,5.15,16.15,267.0,708.36,582.54
2018,6,11,18,0,554.0,67.0,5.0,15.8,217.0,641.51,530.45
2018,6,11,18,15,483.5,60.0,4.8,15.6,171.5,554.82,459.83
2018,6,11,18,30,413.0,53.0,4.6,15.4,126.0,469.98,387.88
2018,6,11,18,45,310.5,43.0,4.35,15.15,88.0,358.08,290.51
2018,6,11,19,0,208.0,33.0,4.1,14.9,50.0,256.97,177.32
2018,6,11,19,15,118.0,20.0,3.9,14.8,28.5,103.66,0.0
2018,6,11,19,30,28.0,7.0,3.7,14.7,7.0,5.51,0.0
2018,6,11,19,45,14.0,3.5,3.55,14.55,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
