Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,21,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,12,4,45,60.0,7.5,1.8,13.35,9.0,0.0,0.0
2018,6,12,5,0,120.0,15.0,1.8,13.5,18.0,11.8,0.0
2018,6,12,5,15,242.0,25.0,1.8,13.7,47.5,20.64,5.69
2018,6,12,5,30,364.0,35.0,1.8,13.9,77.0,28.9,18.91
2018,6,12,5,45,350.5,41.5,1.75,14.1,98.0,33.5,23.82
2018,6,12,6,0,337.0,48.0,1.7,14.3,119.0,37.86,28.07
2018,6,12,6,15,168.5,69.5,1.75,14.55,105.0,51.04,39.98
2018,6,12,6,30,0.0,91.0,1.8,14.8,91.0,67.21,54.35
2018,6,12,6,45,7.5,114.0,1.8,15.0,117.0,83.27,68.41
2018,6,12,7,0,15.0,137.0,1.8,15.2,143.0,99.16,82.09
2018,6,12,7,15,42.0,167.0,1.9,15.5,187.0,115.27,95.71
2018,6,12,7,30,69.0,197.0,2.0,15.8,231.0,133.65,111.09
2018,6,12,7,45,117.5,223.0,2.1,16.1,288.0,144.62,119.94
2018,6,12,8,0,166.0,249.0,2.2,16.4,345.0,159.5,132.01
2018,6,12,8,15,266.0,250.5,2.35,16.75,419.0,154.99,127.64
2018,6,12,8,30,366.0,252.0,2.5,17.1,493.0,157.36,129.13
2018,6,12,8,45,551.5,200.0,2.6,17.4,590.5,124.61,101.12
2018,6,12,9,0,737.0,148.0,2.7,17.7,688.0,96.28,76.88
2018,6,12,9,15,821.5,118.5,2.8,17.85,750.5,88.63,70.23
2018,6,12,9,30,906.0,89.0,2.9,18.0,813.0,85.42,67.33
2018,6,12,9,45,797.0,146.0,3.0,18.15,802.0,126.49,79.98
2018,6,12,10,0,688.0,203.0,3.1,18.3,791.0,185.26,116.21
2018,6,12,10,15,456.0,303.0,3.2,18.35,698.0,248.0,172.55
2018,6,12,10,30,224.0,403.0,3.3,18.4,605.0,291.44,216.53
2018,6,12,10,45,166.5,428.5,3.4,18.5,580.5,323.73,244.35
2018,6,12,11,0,109.0,454.0,3.5,18.6,556.0,346.94,264.41
2018,6,12,11,15,97.0,454.5,3.6,18.55,546.0,355.93,272.23
2018,6,12,11,30,85.0,455.0,3.7,18.5,536.0,363.47,278.78
2018,6,12,11,45,81.5,456.5,3.85,18.5,535.0,374.68,287.89
2018,6,12,12,0,78.0,458.0,4.0,18.5,534.0,385.52,296.62
2018,6,12,12,15,80.5,460.0,4.15,18.4,538.0,400.03,308.22
2018,6,12,12,30,83.0,462.0,4.3,18.3,542.0,414.72,320.03
2018,6,12,12,45,84.5,458.0,4.5,18.25,539.0,424.08,327.87
2018,6,12,13,0,86.0,454.0,4.7,18.2,536.0,433.09,335.5
2018,6,12,13,15,190.5,425.0,4.85,18.05,602.5,513.72,399.77
2018,6,12,13,30,295.0,396.0,5.0,17.9,669.0,603.97,470.66
2018,6,12,13,45,497.0,308.5,5.15,17.75,755.0,735.73,574.21
2018,6,12,14,0,699.0,221.0,5.3,17.6,841.0,866.16,675.31
2018,6,12,14,15,805.5,160.0,5.4,17.5,851.5,924.6,719.15
2018,6,12,14,30,912.0,99.0,5.5,17.4,862.0,976.39,757.68
2018,6,12,14,45,903.5,97.5,5.55,17.25,827.0,989.93,769.0
2018,6,12,15,0,895.0,96.0,5.6,17.1,792.0,999.82,778.16
2018,6,12,15,15,884.0,95.0,5.6,17.1,752.0,1004.16,782.77
2018,6,12,15,30,873.0,94.0,5.6,17.1,712.0,1004.92,785.04
2018,6,12,15,45,859.5,92.0,5.6,16.8,668.0,998.44,783.25
2018,6,12,16,0,846.0,90.0,5.6,16.5,624.0,988.5,779.16
2018,6,12,16,15,828.5,87.5,5.6,16.3,576.5,983.5,778.45
2018,6,12,16,30,811.0,85.0,5.6,16.1,529.0,962.21,765.96
2018,6,12,16,45,786.5,82.0,5.6,15.95,479.0,930.12,745.37
2018,6,12,17,0,762.0,79.0,5.6,15.8,429.0,895.31,722.49
2018,6,12,17,15,728.0,76.0,5.55,15.6,378.0,848.66,690.03
2018,6,12,17,30,694.0,73.0,5.5,15.4,327.0,806.87,660.43
2018,6,12,17,45,646.5,68.5,5.5,15.2,277.0,743.11,612.89
2018,6,12,18,0,599.0,64.0,5.5,15.0,227.0,679.09,563.19
2018,6,12,18,15,529.0,58.0,5.4,14.8,180.0,593.09,493.22
2018,6,12,18,30,459.0,52.0,5.3,14.6,133.0,508.75,421.51
2018,6,12,18,45,352.0,42.5,5.2,14.4,93.5,392.44,320.07
2018,6,12,19,0,245.0,33.0,5.1,14.2,54.0,286.77,202.15
2018,6,12,19,15,141.5,20.0,5.05,14.05,30.5,121.25,0.0
2018,6,12,19,30,38.0,7.0,5.0,13.9,7.0,5.51,0.0
2018,6,12,19,45,19.0,3.5,4.9,13.8,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.55,13.55,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,13,4,45,44.0,8.0,4.5,13.05,9.0,0.0,0.0
2018,6,13,5,0,88.0,16.0,4.6,13.2,18.0,12.59,0.0
2018,6,13,5,15,204.0,28.0,4.65,13.45,47.5,21.27,6.02
2018,6,13,5,30,320.0,40.0,4.7,13.7,77.0,32.91,22.28
2018,6,13,5,45,417.0,47.5,4.7,13.95,119.5,38.83,28.45
2018,6,13,6,0,514.0,55.0,4.7,14.2,162.0,44.92,34.29
2018,6,13,6,15,576.0,60.5,4.65,14.4,211.0,49.25,38.37
2018,6,13,6,30,638.0,66.0,4.6,14.6,260.0,53.66,42.35
2018,6,13,6,45,683.0,69.0,4.5,14.85,311.0,56.1,44.45
2018,6,13,7,0,728.0,72.0,4.4,15.1,362.0,63.37,50.73
2018,6,13,7,15,758.0,75.0,4.45,15.35,413.0,65.8,52.65
2018,6,13,7,30,788.0,78.0,4.5,15.6,464.0,68.21,54.53
2018,6,13,7,45,812.0,80.0,4.55,15.85,514.0,69.78,55.65
2018,6,13,8,0,836.0,82.0,4.6,16.1,564.0,79.47,63.83
2018,6,13,8,15,852.5,84.5,4.7,16.35,611.5,81.72,65.49
2018,6,13,8,30,869.0,87.0,4.8,16.6,659.0,83.82,67.04
2018,6,13,8,45,882.5,88.5,4.9,16.85,702.5,85.09,67.88
2018,6,13,9,0,896.0,90.0,5.0,17.1,746.0,86.24,68.62
2018,6,13,9,15,904.5,92.0,5.15,17.4,784.5,87.37,69.35
2018,6,13,9,30,913.0,94.0,5.3,17.7,823.0,88.35,69.96
2018,6,13,9,45,917.5,96.0,5.4,17.95,854.5,117.84,70.87
2018,6,13,10,0,922.0,98.0,5.5,18.2,886.0,173.52,98.15
2018,6,13,10,15,927.5,99.0,5.5,18.4,913.5,229.51,138.58
2018,6,13,10,30,933.0,100.0,5.5,18.6,941.0,286.06,185.97
2018,6,13,10,45,937.5,101.0,5.55,18.85,962.0,342.69,236.21
2018,6,13,11,0,942.0,102.0,5.6,19.1,983.0,399.38,287.13
2018,6,13,11,15,944.0,102.5,5.6,19.2,996.0,454.6,336.63
2018,6,13,11,30,946.0,103.0,5.6,19.3,1009.0,509.21,384.66
2018,6,13,11,45,947.0,102.0,5.65,19.4,1014.0,561.53,429.88
2018,6,13,12,0,948.0,101.0,5.7,19.5,1019.0,612.72,473.09
2018,6,13,12,15,945.0,102.5,5.8,19.45,1017.0,661.94,514.15
2018,6,13,12,30,942.0,104.0,5.9,19.4,1015.0,709.36,552.98
2018,6,13,12,45,934.5,107.0,5.95,19.35,1004.0,752.75,587.88
2018,6,13,13,0,927.0,110.0,6.0,19.3,993.0,793.58,620.19
2018,6,13,13,15,760.5,190.0,6.15,19.15,906.5,781.67,610.94
2018,6,13,13,30,594.0,270.0,6.3,19.0,820.0,757.25,591.6
2018,6,13,13,45,413.0,317.5,6.4,18.9,695.5,670.92,525.73
2018,6,13,14,0,232.0,365.0,6.5,18.8,571.0,558.32,438.28
2018,6,13,14,15,457.5,268.0,6.6,18.55,657.0,708.73,559.86
2018,6,13,14,30,683.0,171.0,6.7,18.3,743.0,853.18,673.24
2018,6,13,14,45,779.0,138.0,6.8,18.1,764.5,925.08,727.46
2018,6,13,15,0,875.0,105.0,6.9,17.9,786.0,989.5,776.38
2018,6,13,15,15,863.5,103.0,6.9,17.9,745.5,992.25,779.66
2018,6,13,15,30,852.0,101.0,6.9,17.9,705.0,991.41,780.78
2018,6,13,15,45,839.5,98.0,6.95,17.45,661.5,984.9,779.58
2018,6,13,16,0,827.0,95.0,7.0,17.0,618.0,988.24,785.77
2018,6,13,16,15,810.0,92.5,6.95,16.7,571.5,970.84,775.84
2018,6,13,16,30,793.0,90.0,6.9,16.4,525.0,950.21,763.61
2018,6,13,16,45,768.5,86.5,6.9,16.15,475.0,917.68,742.46
2018,6,13,17,0,744.0,83.0,6.9,15.9,425.0,882.44,718.96
2018,6,13,17,15,711.0,79.0,6.85,15.6,374.5,835.75,686.08
2018,6,13,17,30,678.0,75.0,6.8,15.3,324.0,794.34,656.44
2018,6,13,17,45,631.0,70.0,6.75,15.0,274.5,730.69,608.14
2018,6,13,18,0,584.0,65.0,6.7,14.7,225.0,666.79,557.75
2018,6,13,18,15,516.0,58.0,6.5,14.5,178.0,581.69,487.36
2018,6,13,18,30,448.0,51.0,6.3,14.3,131.0,498.48,415.68
2018,6,13,18,45,346.0,42.0,6.15,14.1,92.5,387.41,317.74
2018,6,13,19,0,244.0,33.0,6.0,13.9,54.0,286.65,205.12
2018,6,13,19,15,142.0,20.0,5.95,13.8,30.5,121.71,0.0
2018,6,13,19,30,40.0,7.0,5.9,13.7,7.0,33.83,0.0
2018,6,13,19,45,20.0,3.5,5.8,13.65,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.65,13.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,13.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,13.2,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.25,12.7,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.55,12.7,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,12.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,45,26.5,6.5,5.85,12.75,7.0,0.0,0.0
2018,6,14,5,0,53.0,13.0,5.8,12.8,14.0,10.23,0.0
2018,6,14,5,15,128.0,25.0,5.75,12.85,37.0,18.88,4.69
2018,6,14,5,30,203.0,37.0,5.7,12.9,60.0,27.91,18.1
2018,6,14,5,45,225.5,42.5,5.6,12.95,80.0,32.0,22.57
2018,6,14,6,0,248.0,48.0,5.5,13.0,100.0,36.01,26.53
2018,6,14,6,15,124.0,49.5,5.3,13.1,75.5,37.16,27.75
2018,6,14,6,30,0.0,51.0,5.1,13.2,51.0,39.02,29.47
2018,6,14,6,45,0.0,63.5,4.95,13.3,63.5,48.67,38.09
2018,6,14,7,0,0.0,76.0,4.8,13.4,76.0,58.28,46.55
2018,6,14,7,15,3.0,112.0,4.65,13.55,113.5,83.75,68.92
2018,6,14,7,30,6.0,148.0,4.5,13.7,151.0,108.29,90.16
2018,6,14,7,45,4.5,155.5,4.35,13.9,158.0,114.0,94.73
2018,6,14,8,0,3.0,163.0,4.2,14.1,165.0,119.61,99.19
2018,6,14,8,15,3.0,169.0,4.0,14.25,171.0,124.21,102.76
2018,6,14,8,30,3.0,175.0,3.8,14.4,177.0,128.72,106.26
2018,6,14,8,45,7.5,202.5,3.65,14.6,208.0,147.26,121.68
2018,6,14,9,0,12.0,230.0,3.5,14.8,239.0,165.44,136.63
2018,6,14,9,15,17.5,260.0,3.45,14.95,273.5,184.83,152.49
2018,6,14,9,30,23.0,290.0,3.4,15.1,308.0,203.78,167.87
2018,6,14,9,45,29.5,317.5,3.35,15.25,342.0,205.5,160.78
2018,6,14,10,0,36.0,345.0,3.3,15.4,376.0,227.27,176.83
2018,6,14,10,15,34.0,350.0,3.35,15.45,380.0,236.84,184.02
2018,6,14,10,30,32.0,355.0,3.4,15.5,384.0,246.17,191.31
2018,6,14,10,45,43.0,375.5,3.45,15.6,415.5,268.4,208.31
2018,6,14,11,0,54.0,396.0,3.5,15.7,447.0,292.64,226.97
2018,6,14,11,15,78.5,428.0,3.6,15.7,503.0,331.64,257.02
2018,6,14,11,30,103.0,460.0,3.7,15.7,559.0,374.68,290.23
2018,6,14,11,45,95.0,461.0,3.75,15.7,552.5,384.34,298.15
2018,6,14,12,0,87.0,462.0,3.8,15.7,546.0,393.11,305.35
2018,6,14,12,15,86.5,460.0,3.9,15.7,543.5,403.39,313.71
2018,6,14,12,30,86.0,458.0,4.0,15.7,541.0,413.33,321.78
2018,6,14,12,45,87.5,454.5,4.1,15.75,538.5,423.11,329.69
2018,6,14,13,0,89.0,451.0,4.2,15.8,536.0,432.56,337.41
2018,6,14,13,15,192.0,431.0,4.3,15.8,610.0,519.45,406.23
2018,6,14,13,30,295.0,411.0,4.4,15.8,684.0,616.42,481.56
2018,6,14,13,45,458.0,332.0,4.45,15.85,744.0,722.08,564.08
2018,6,14,14,0,621.0,253.0,4.5,15.9,804.0,824.56,643.27
2018,6,14,14,15,765.0,176.5,4.55,15.9,833.0,901.93,701.88
2018,6,14,14,30,909.0,100.0,4.6,15.9,862.0,973.82,753.59
2018,6,14,14,45,900.0,98.5,4.65,15.95,826.5,986.92,763.77
2018,6,14,15,0,891.0,97.0,4.7,16.0,791.0,996.38,771.98
2018,6,14,15,15,880.0,95.5,4.7,16.0,751.0,1000.21,776.18
2018,6,14,15,30,869.0,94.0,4.7,16.0,711.0,1000.45,778.05
2018,6,14,15,45,854.0,92.5,4.75,15.95,666.5,993.09,775.35
2018,6,14,16,0,839.0,91.0,4.8,15.9,622.0,982.31,770.38
2018,6,14,16,15,818.5,89.0,4.8,15.8,574.0,975.03,767.77
2018,6,14,16,30,798.0,87.0,4.8,15.7,526.0,951.47,753.5
2018,6,14,16,45,770.5,84.5,4.8,15.65,475.5,917.18,731.27
2018,6,14,17,0,743.0,82.0,4.8,15.6,425.0,880.24,706.8
2018,6,14,17,15,708.0,78.5,4.8,15.4,374.0,832.28,673.94
2018,6,14,17,30,673.0,75.0,4.8,15.2,323.0,789.61,644.18
2018,6,14,17,45,622.5,70.5,4.8,15.05,273.0,723.48,595.05
2018,6,14,18,0,572.0,66.0,4.8,14.9,223.0,657.24,543.87
2018,6,14,18,15,499.5,59.5,4.75,14.7,176.5,569.03,472.72
2018,6,14,18,30,427.0,53.0,4.7,14.5,130.0,482.75,400.03
2018,6,14,18,45,318.0,44.0,4.6,14.3,91.5,365.66,298.7
2018,6,14,19,0,209.0,35.0,4.5,14.1,53.0,263.55,189.16
2018,6,14,19,15,119.5,21.0,4.5,13.95,30.0,105.77,0.0
2018,6,14,19,30,30.0,7.0,4.5,13.8,7.0,26.76,0.0
2018,6,14,19,45,15.0,3.5,4.5,13.7,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,15,4,45,30.0,7.0,4.7,13.25,8.0,0.0,0.0
2018,6,15,5,0,60.0,14.0,4.8,13.3,16.0,11.02,0.0
2018,6,15,5,15,163.0,27.5,4.85,13.35,44.0,20.79,5.63
2018,6,15,5,30,266.0,41.0,4.9,13.4,72.0,31.06,20.73
2018,6,15,5,45,273.5,41.0,4.95,13.5,86.0,31.28,21.88
2018,6,15,6,0,281.0,41.0,5.0,13.6,100.0,31.99,22.88
2018,6,15,6,15,140.5,37.5,5.0,13.7,67.0,27.58,19.11
2018,6,15,6,30,0.0,34.0,5.0,13.8,34.0,25.93,17.67
2018,6,15,6,45,0.0,38.0,5.0,13.9,38.0,29.01,20.41
2018,6,15,7,0,0.0,42.0,5.0,14.0,42.0,32.1,23.1
2018,6,15,7,15,0.0,59.5,5.05,14.05,59.5,45.6,35.03
2018,6,15,7,30,0.0,77.0,5.1,14.1,77.0,59.16,46.89
2018,6,15,7,45,0.0,81.5,5.1,14.15,81.5,62.67,49.8
2018,6,15,8,0,0.0,86.0,5.1,14.2,86.0,66.2,52.71
2018,6,15,8,15,0.0,90.0,5.15,14.25,90.0,69.35,55.27
2018,6,15,8,30,0.0,94.0,5.2,14.3,94.0,72.5,57.83
2018,6,15,8,45,0.0,99.5,5.3,14.3,99.5,76.59,61.21
2018,6,15,9,0,0.0,105.0,5.4,14.3,105.0,80.64,64.56
2018,6,15,9,15,0.5,117.0,5.35,14.35,117.5,89.36,71.91
2018,6,15,9,30,1.0,129.0,5.3,14.4,130.0,98.0,79.16
2018,6,15,9,45,1.5,142.0,5.3,14.4,143.5,107.43,83.14
2018,6,15,10,0,2.0,155.0,5.3,14.4,157.0,117.12,90.85
2018,6,15,10,15,2.0,152.5,5.3,14.5,154.5,115.8,89.6
2018,6,15,10,30,2.0,150.0,5.3,14.6,152.0,114.41,88.35
2018,6,15,10,45,3.0,152.0,5.25,14.7,155.0,116.58,89.96
2018,6,15,11,0,4.0,154.0,5.2,14.8,158.0,118.88,91.72
2018,6,15,11,15,6.0,171.0,5.2,14.85,177.0,132.85,102.95
2018,6,15,11,30,8.0,188.0,5.2,14.9,196.0,147.2,114.47
2018,6,15,11,45,8.5,195.0,5.2,14.9,203.5,153.7,119.72
2018,6,15,12,0,9.0,202.0,5.2,14.9,211.0,160.34,125.09
2018,6,15,12,15,10.5,221.0,5.25,14.95,231.5,176.88,138.39
2018,6,15,12,30,12.0,240.0,5.3,15.0,252.0,193.81,151.99
2018,6,15,12,45,13.0,252.5,5.35,15.1,265.0,205.75,161.55
2018,6,15,13,0,14.0,265.0,5.4,15.2,278.0,217.96,171.36
2018,6,15,13,15,17.5,290.0,5.55,15.2,306.0,242.48,191.09
2018,6,15,13,30,21.0,315.0,5.7,15.2,334.0,267.91,211.53
2018,6,15,13,45,165.0,285.5,5.8,15.2,432.0,411.09,329.05
2018,6,15,14,0,309.0,256.0,5.9,15.2,530.0,543.04,435.69
2018,6,15,14,15,590.5,184.0,6.0,15.15,687.0,756.67,605.73
2018,6,15,14,30,872.0,112.0,6.1,15.1,844.0,950.51,750.28
2018,6,15,14,45,866.0,109.0,6.15,15.0,810.0,964.6,761.3
2018,6,15,15,0,860.0,106.0,6.2,14.9,776.0,975.18,770.88
2018,6,15,15,15,848.0,104.0,6.2,14.9,736.0,977.33,773.95
2018,6,15,15,30,836.0,102.0,6.2,14.9,696.0,975.93,774.65
2018,6,15,15,45,668.5,135.5,6.25,14.7,591.5,874.65,702.51
2018,6,15,16,0,501.0,169.0,6.3,14.5,487.0,735.45,599.8
2018,6,15,16,15,323.0,193.0,6.25,14.35,392.0,558.48,460.38
2018,6,15,16,30,145.0,217.0,6.2,14.2,297.0,385.65,318.52
2018,6,15,16,45,229.5,189.0,6.2,14.1,301.5,466.31,388.17
2018,6,15,17,0,314.0,161.0,6.2,14.0,306.0,518.52,434.41
2018,6,15,17,15,379.0,134.5,6.15,13.8,289.0,574.76,482.61
2018,6,15,17,30,444.0,108.0,6.1,13.6,272.0,600.14,505.38
2018,6,15,17,45,357.5,101.0,6.05,13.4,220.5,503.26,427.01
2018,6,15,18,0,271.0,94.0,6.0,13.2,169.0,386.72,329.88
2018,6,15,18,15,188.5,78.5,5.9,13.1,125.5,289.66,246.0
2018,6,15,18,30,106.0,63.0,5.8,13.0,82.0,179.11,149.34
2018,6,15,18,45,71.0,46.0,5.7,12.9,57.0,128.45,103.32
2018,6,15,19,0,36.0,29.0,5.6,12.8,32.0,77.99,53.11
2018,6,15,19,15,18.0,16.5,5.55,12.8,18.0,26.44,0.0
2018,6,15,19,30,0.0,4.0,5.5,12.8,4.0,3.15,0.0
2018,6,15,19,45,0.0,2.0,5.4,12.8,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,12.85,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,16,4,45,23.5,7.5,2.55,13.5,8.0,0.0,0.0
2018,6,16,5,0,47.0,15.0,2.4,13.5,16.0,11.8,0.0
2018,6,16,5,15,137.0,30.0,2.35,13.6,43.5,22.51,6.45
2018,6,16,5,30,227.0,45.0,2.3,13.7,71.0,33.7,22.95
2018,6,16,5,45,240.0,49.5,2.25,13.75,89.0,37.01,26.91
2018,6,16,6,0,253.0,54.0,2.2,13.8,107.0,40.21,30.19
2018,6,16,6,15,126.5,64.0,2.25,13.9,90.5,46.96,36.43
2018,6,16,6,30,0.0,74.0,2.3,14.0,74.0,55.85,44.42
2018,6,16,6,45,1.5,94.0,2.3,14.1,94.5,70.14,57.06
2018,6,16,7,0,3.0,114.0,2.3,14.2,115.0,84.26,69.36
2018,6,16,7,15,14.0,146.5,2.25,14.3,153.0,106.37,88.47
2018,6,16,7,30,25.0,179.0,2.2,14.4,191.0,127.98,106.85
2018,6,16,7,45,34.0,203.5,2.15,14.55,222.0,137.81,114.84
2018,6,16,8,0,43.0,228.0,2.1,14.7,253.0,152.33,126.77
2018,6,16,8,15,53.5,253.0,2.1,14.8,286.5,166.77,138.54
2018,6,16,8,30,64.0,278.0,2.1,14.9,320.0,180.82,149.89
2018,6,16,8,45,113.0,301.0,2.05,15.05,381.5,183.99,152.0
2018,6,16,9,0,162.0,324.0,2.0,15.2,443.0,195.9,161.44
2018,6,16,9,15,342.5,293.5,2.05,15.35,561.5,172.48,141.5
2018,6,16,9,30,523.0,263.0,2.1,15.5,680.0,148.03,120.78
2018,6,16,9,45,679.0,200.5,2.15,15.7,766.0,137.18,92.44
2018,6,16,10,0,835.0,138.0,2.2,15.9,852.0,173.76,102.42
2018,6,16,10,15,865.5,128.0,2.3,16.0,888.5,232.43,143.9
2018,6,16,10,30,896.0,118.0,2.4,16.1,925.0,285.75,187.21
2018,6,16,10,45,900.0,119.5,2.5,16.25,946.0,340.63,235.52
2018,6,16,11,0,904.0,121.0,2.6,16.4,967.0,395.58,284.45
2018,6,16,11,15,906.0,122.0,2.75,16.45,980.0,449.31,332.22
2018,6,16,11,30,908.0,123.0,2.9,16.5,993.0,502.53,378.66
2018,6,16,11,45,908.0,124.0,3.05,16.55,999.0,554.06,422.75
2018,6,16,12,0,908.0,125.0,3.2,16.6,1005.0,604.59,464.97
2018,6,16,12,15,824.0,173.5,3.35,16.6,971.5,642.52,496.09
2018,6,16,12,30,740.0,222.0,3.5,16.6,938.0,674.64,521.57
2018,6,16,12,45,655.0,268.5,3.7,16.6,898.0,693.9,536.94
2018,6,16,13,0,570.0,315.0,3.9,16.6,858.0,707.34,547.3
2018,6,16,13,15,563.5,314.0,4.05,16.55,843.5,735.17,569.34
2018,6,16,13,30,557.0,313.0,4.2,16.5,829.0,760.54,589.33
2018,6,16,13,45,620.0,273.5,4.35,16.4,835.0,811.65,629.8
2018,6,16,14,0,683.0,234.0,4.5,16.3,841.0,862.09,669.8
2018,6,16,14,15,777.0,179.5,4.6,16.2,848.5,914.93,710.38
2018,6,16,14,30,871.0,125.0,4.7,16.1,856.0,961.96,745.35
2018,6,16,14,45,859.5,124.5,4.85,16.0,821.0,973.68,755.99
2018,6,16,15,0,848.0,124.0,5.0,15.9,786.0,996.26,774.73
2018,6,16,15,15,770.0,134.5,5.0,15.9,711.5,946.53,740.77
2018,6,16,15,30,692.0,145.0,5.0,15.9,637.0,899.92,709.17
2018,6,16,15,45,516.0,159.0,5.2,15.65,513.0,746.15,599.27
2018,6,16,16,0,340.0,173.0,5.4,15.4,389.0,575.19,468.7
2018,6,16,16,15,188.0,185.5,5.5,15.25,303.5,411.21,337.73
2018,6,16,16,30,36.0,198.0,5.6,15.1,218.0,228.2,185.51
2018,6,16,16,45,93.5,191.0,5.7,14.95,236.0,283.82,234.68
2018,6,16,17,0,151.0,184.0,5.8,14.8,254.0,361.47,301.02
2018,6,16,17,15,221.0,157.5,5.9,14.6,246.5,423.75,355.22
2018,6,16,17,30,291.0,131.0,6.0,14.4,239.0,457.98,386.73
2018,6,16,17,45,292.0,112.0,6.05,14.2,206.5,432.55,367.06
2018,6,16,18,0,293.0,93.0,6.1,14.0,174.0,428.23,363.45
2018,6,16,18,15,251.5,77.5,6.05,13.85,137.0,344.11,292.37
2018,6,16,18,30,210.0,62.0,6.0,13.7,100.0,284.37,239.42
2018,6,16,18,45,148.0,47.0,5.9,13.5,70.0,210.62,172.71
2018,6,16,19,0,86.0,32.0,5.8,13.3,40.0,141.01,101.29
2018,6,16,19,15,43.5,18.5,5.75,13.25,22.5,71.95,0.0
2018,6,16,19,30,1.0,5.0,5.7,13.2,5.0,4.64,0.0
2018,6,16,19,45,0.5,2.5,5.6,13.15,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,13.15,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.4,13.25,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.35,13.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.2,13.55,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.05,13.65,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.95,13.7,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.9,13.75,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,17,4,45,2.5,3.5,4.05,14.05,3.5,0.0,0.0
2018,6,17,5,0,5.0,7.0,4.0,14.1,7.0,5.51,0.0
2018,6,17,5,15,2.5,13.5,3.95,14.15,13.5,10.28,0.0
2018,6,17,5,30,0.0,20.0,3.9,14.2,20.0,15.23,7.25
2018,6,17,5,45,0.0,32.0,3.9,14.3,32.0,24.43,15.81
2018,6,17,6,0,0.0,44.0,3.9,14.4,44.0,33.66,24.29
2018,6,17,6,15,1.5,60.5,3.85,14.5,61.0,45.91,35.39
2018,6,17,6,30,3.0,77.0,3.8,14.6,78.0,57.92,46.15
2018,6,17,6,45,4.0,96.5,3.7,14.7,98.0,71.83,58.42
2018,6,17,7,0,5.0,116.0,3.6,14.8,118.0,85.59,70.39
2018,6,17,7,15,15.5,147.5,3.55,14.9,155.0,107.02,88.89
2018,6,17,7,30,26.0,179.0,3.5,15.0,192.0,127.99,106.74
2018,6,17,7,45,30.0,198.5,3.45,15.1,215.0,135.0,112.35
2018,6,17,8,0,34.0,218.0,3.4,15.2,238.0,146.8,122.03
2018,6,17,8,15,31.5,233.0,3.3,15.35,252.5,155.77,129.2
2018,6,17,8,30,29.0,248.0,3.2,15.5,267.0,164.51,136.11
2018,6,17,8,45,28.5,262.0,3.15,15.6,281.5,172.53,142.43
2018,6,17,9,0,28.0,276.0,3.1,15.7,296.0,180.32,148.54
2018,6,17,9,15,44.0,307.0,3.05,15.85,341.0,196.96,161.97
2018,6,17,9,30,60.0,338.0,3.0,16.0,386.0,212.93,174.72
2018,6,17,9,45,131.5,370.5,2.9,16.15,481.0,221.55,170.67
2018,6,17,10,0,203.0,403.0,2.8,16.3,576.0,260.25,195.22
2018,6,17,10,15,221.0,416.5,2.7,16.45,610.5,289.94,216.06
2018,6,17,10,30,239.0,430.0,2.6,16.6,645.0,307.46,229.04
2018,6,17,10,45,227.5,444.5,2.55,16.8,653.0,348.98,262.3
2018,6,17,11,0,216.0,459.0,2.5,17.0,661.0,375.09,283.57
2018,6,17,11,15,259.5,453.5,2.45,17.15,699.5,400.72,303.48
2018,6,17,11,30,303.0,448.0,2.4,17.3,738.0,442.95,336.1
2018,6,17,11,45,401.0,400.5,2.4,17.45,787.5,485.18,368.93
2018,6,17,12,0,499.0,353.0,2.4,17.6,837.0,542.49,413.23
2018,6,17,12,15,633.5,275.5,2.4,17.65,889.0,602.24,459.97
2018,6,17,12,30,768.0,198.0,2.4,17.7,941.0,669.28,511.99
2018,6,17,12,45,770.5,194.5,2.45,17.75,934.5,711.17,543.91
2018,6,17,13,0,773.0,191.0,2.5,17.8,928.0,751.3,574.2
2018,6,17,13,15,811.0,166.5,2.5,17.85,928.5,799.84,610.36
2018,6,17,13,30,849.0,142.0,2.5,17.9,929.0,834.55,635.13
2018,6,17,13,45,847.5,139.0,2.55,17.9,908.5,865.4,657.04
2018,6,17,14,0,846.0,136.0,2.6,17.9,888.0,893.32,677.0
2018,6,17,14,15,857.5,125.0,2.65,17.85,866.0,922.7,698.17
2018,6,17,14,30,869.0,114.0,2.7,17.8,844.0,948.92,717.26
2018,6,17,14,45,861.5,111.5,2.7,17.75,810.0,962.16,727.27
2018,6,17,15,0,854.0,109.0,2.7,17.7,776.0,971.87,735.17
2018,6,17,15,15,842.0,107.5,2.7,17.7,736.5,974.66,738.44
2018,6,17,15,30,830.0,106.0,2.7,17.7,697.0,973.95,739.58
2018,6,17,15,45,815.5,103.5,2.7,17.5,653.5,979.84,745.96
2018,6,17,16,0,801.0,101.0,2.7,17.3,610.0,968.57,740.76
2018,6,17,16,15,781.5,98.0,2.75,17.15,563.0,948.24,729.87
2018,6,17,16,30,762.0,95.0,2.8,17.0,516.0,924.75,716.79
2018,6,17,16,45,736.5,91.5,2.8,16.8,467.0,891.61,696.5
2018,6,17,17,0,711.0,88.0,2.8,16.6,418.0,862.27,678.64
2018,6,17,17,15,676.0,84.0,2.85,16.35,368.0,814.87,647.68
2018,6,17,17,30,641.0,80.0,2.9,16.1,318.0,765.92,614.66
2018,6,17,17,45,593.0,74.5,2.9,15.9,269.0,701.45,568.24
2018,6,17,18,0,545.0,69.0,2.9,15.7,220.0,636.78,519.73
2018,6,17,18,15,477.5,61.5,2.8,15.5,174.5,552.4,453.11
2018,6,17,18,30,410.0,54.0,2.7,15.3,129.0,469.85,384.97
2018,6,17,18,45,314.0,44.0,2.65,15.05,91.5,362.16,293.48
2018,6,17,19,0,218.0,34.0,2.6,14.8,54.0,268.34,195.7
2018,6,17,19,15,127.0,21.0,2.5,14.75,31.0,150.71,0.0
2018,6,17,19,30,36.0,8.0,2.4,14.7,8.0,31.86,0.0
2018,6,17,19,45,18.0,4.0,2.3,14.6,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,18,4,45,11.0,3.0,1.55,13.75,3.5,0.0,0.0
2018,6,18,5,0,22.0,6.0,1.6,13.9,7.0,4.72,0.0
2018,6,18,5,15,98.5,18.5,1.65,14.05,29.0,14.06,1.66
2018,6,18,5,30,175.0,31.0,1.7,14.2,51.0,23.49,14.25
2018,6,18,5,45,198.5,34.5,1.7,14.4,67.5,26.17,17.35
2018,6,18,6,0,222.0,38.0,1.7,14.6,84.0,28.83,20.02
2018,6,18,6,15,111.0,39.0,1.65,14.7,62.0,29.73,20.98
2018,6,18,6,30,0.0,40.0,1.6,14.8,40.0,30.54,21.75
2018,6,18,6,45,0.0,50.0,1.55,14.95,50.0,38.24,28.6
2018,6,18,7,0,0.0,60.0,1.5,15.1,60.0,45.97,35.36
2018,6,18,7,15,0.0,80.0,1.5,15.25,80.0,61.46,48.89
2018,6,18,7,30,0.0,100.0,1.5,15.4,100.0,75.95,61.35
2018,6,18,7,45,0.0,118.5,1.5,15.55,118.5,89.2,72.57
2018,6,18,8,0,0.0,137.0,1.5,15.7,137.0,102.27,83.52
2018,6,18,8,15,3.0,161.5,1.55,15.85,163.5,119.26,97.7
2018,6,18,8,30,6.0,186.0,1.6,16.0,190.0,135.95,111.49
2018,6,18,8,45,21.0,235.0,1.65,16.2,250.0,168.0,137.97
2018,6,18,9,0,36.0,284.0,1.7,16.4,310.0,184.67,151.31
2018,6,18,9,15,63.5,321.5,1.75,16.55,371.0,204.68,167.37
2018,6,18,9,30,91.0,359.0,1.8,16.7,432.0,223.74,182.51
2018,6,18,9,45,132.5,384.5,1.85,16.9,495.5,227.49,174.28
2018,6,18,10,0,174.0,410.0,1.9,17.1,559.0,259.69,194.71
2018,6,18,10,15,187.0,424.0,1.95,17.25,588.5,287.24,214.13
2018,6,18,10,30,200.0,438.0,2.0,17.4,618.0,316.81,236.38
2018,6,18,10,45,203.0,448.5,2.1,17.55,635.0,343.69,257.69
2018,6,18,11,0,206.0,459.0,2.2,17.7,652.0,371.34,279.79
2018,6,18,11,15,222.0,463.5,2.3,17.75,674.0,401.52,303.65
2018,6,18,11,30,238.0,468.0,2.4,17.8,696.0,433.59,328.92
2018,6,18,11,45,233.0,472.0,2.5,17.85,696.5,456.5,347.38
2018,6,18,12,0,228.0,476.0,2.6,17.9,697.0,478.95,365.25
2018,6,18,12,15,216.5,460.0,2.7,17.9,669.5,482.75,369.33
2018,6,18,12,30,205.0,444.0,2.8,17.9,642.0,484.0,371.41
2018,6,18,12,45,175.0,455.0,2.95,17.9,623.0,490.58,376.82
2018,6,18,13,0,145.0,466.0,3.1,17.9,604.0,494.6,380.05
2018,6,18,13,15,116.5,452.0,3.15,17.8,562.0,476.6,366.96
2018,6,18,13,30,88.0,438.0,3.2,17.7,520.0,441.32,340.9
2018,6,18,13,45,217.5,375.0,3.25,17.65,570.5,537.11,416.86
2018,6,18,14,0,347.0,312.0,3.3,17.6,621.0,628.09,487.85
2018,6,18,14,15,610.5,211.0,3.35,17.45,733.0,800.56,619.68
2018,6,18,14,30,874.0,110.0,3.4,17.3,845.0,949.3,725.31
2018,6,18,14,45,865.5,108.5,3.4,17.15,811.0,962.63,734.79
2018,6,18,15,0,857.0,107.0,3.4,17.0,777.0,972.43,743.17
2018,6,18,15,15,812.0,113.0,3.4,17.0,721.5,964.24,738.93
2018,6,18,15,30,767.0,119.0,3.4,17.0,666.0,938.74,722.95
2018,6,18,15,45,721.5,120.5,3.45,16.75,609.0,903.64,701.33
2018,6,18,16,0,676.0,122.0,3.5,16.5,552.0,872.23,682.14
2018,6,18,16,15,722.0,107.0,3.55,16.35,534.5,898.08,703.49
2018,6,18,16,30,768.0,92.0,3.6,16.2,517.0,927.15,726.83
2018,6,18,16,45,742.5,89.0,3.6,16.05,468.0,894.64,706.04
2018,6,18,17,0,717.0,86.0,3.6,15.9,419.0,859.5,683.49
2018,6,18,17,15,683.5,81.5,3.6,15.7,369.0,818.88,656.54
2018,6,18,17,30,650.0,77.0,3.6,15.5,319.0,770.63,623.09
2018,6,18,17,45,583.0,72.5,3.55,15.3,265.5,689.42,563.18
2018,6,18,18,0,516.0,68.0,3.5,15.1,212.0,608.94,501.63
2018,6,18,18,15,417.5,59.0,3.45,14.9,160.5,495.9,411.56
2018,6,18,18,30,319.0,50.0,3.4,14.7,109.0,379.33,315.12
2018,6,18,18,45,202.5,37.5,3.35,14.55,71.0,257.76,210.56
2018,6,18,19,0,86.0,25.0,3.3,14.4,33.0,122.64,88.38
2018,6,18,19,15,43.0,14.0,3.25,14.25,18.0,61.02,0.0
2018,6,18,19,30,0.0,3.0,3.2,14.1,3.0,2.36,0.0
2018,6,18,19,45,0.0,1.5,3.2,14.0,1.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,4,45,11.5,1.0,3.15,13.55,1.5,0.0,0.0
2018,6,19,5,0,23.0,2.0,3.2,13.6,3.0,1.57,0.0
2018,6,19,5,15,47.5,10.5,3.2,13.65,15.0,8.01,0.0
2018,6,19,5,30,72.0,19.0,3.2,13.7,27.0,14.83,6.92
2018,6,19,5,45,136.0,25.5,3.2,13.75,50.0,19.34,11.38
2018,6,19,6,0,200.0,32.0,3.2,13.8,73.0,24.44,16.16
2018,6,19,6,15,100.0,30.0,3.2,13.85,50.5,21.98,14.09
2018,6,19,6,30,0.0,28.0,3.2,13.9,28.0,21.33,13.55
2018,6,19,6,45,0.0,34.5,3.15,14.0,34.5,26.32,18.01
2018,6,19,7,0,0.0,41.0,3.1,14.1,41.0,31.33,22.43
2018,6,19,7,15,0.0,65.5,3.05,14.2,65.5,50.23,39.15
2018,6,19,7,30,0.0,90.0,3.0,14.3,90.0,68.9,55.44
2018,6,19,7,45,0.0,94.0,2.95,14.4,94.0,72.03,57.95
2018,6,19,8,0,0.0,98.0,2.9,14.5,98.0,75.11,60.42
2018,6,19,8,15,0.0,104.0,2.85,14.65,104.0,79.6,64.08
2018,6,19,8,30,0.0,110.0,2.8,14.8,110.0,84.05,67.69
2018,6,19,8,45,1.0,130.5,2.8,14.95,131.0,98.76,80.11
2018,6,19,9,0,2.0,151.0,2.8,15.1,152.0,113.22,92.2
2018,6,19,9,15,5.0,181.0,2.8,15.25,184.5,133.92,109.47
2018,6,19,9,30,8.0,211.0,2.8,15.4,217.0,154.11,126.16
2018,6,19,9,45,11.0,239.5,2.8,15.55,248.5,173.74,135.77
2018,6,19,10,0,14.0,268.0,2.8,15.7,280.0,194.71,151.77
2018,6,19,10,15,14.0,265.0,2.85,15.75,277.5,195.32,151.92
2018,6,19,10,30,14.0,262.0,2.9,15.8,275.0,195.67,152.06
2018,6,19,10,45,14.5,272.0,2.9,15.9,285.5,204.9,159.22
2018,6,19,11,0,15.0,282.0,2.9,16.0,296.0,214.34,166.55
2018,6,19,11,15,15.5,291.0,2.95,16.0,305.5,223.29,173.58
2018,6,19,11,30,16.0,300.0,3.0,16.0,315.0,232.46,180.79
2018,6,19,11,45,17.5,308.0,3.1,16.0,324.5,241.62,188.03
2018,6,19,12,0,19.0,316.0,3.2,16.0,334.0,251.08,195.53
2018,6,19,12,15,22.5,341.5,3.3,16.0,363.0,275.19,214.43
2018,6,19,12,30,26.0,367.0,3.4,16.0,392.0,303.58,236.56
2018,6,19,12,45,33.0,383.5,3.55,15.95,415.0,327.92,255.68
2018,6,19,13,0,40.0,400.0,3.7,15.9,438.0,353.55,275.83
2018,6,19,13,15,40.0,394.0,3.9,15.85,431.5,356.03,278.17
2018,6,19,13,30,40.0,388.0,4.1,15.8,425.0,358.08,280.28
2018,6,19,13,45,177.5,322.0,4.25,15.7,480.5,454.43,359.34
2018,6,19,14,0,315.0,256.0,4.4,15.6,536.0,547.35,434.92
2018,6,19,14,15,599.0,181.0,4.55,15.5,692.5,760.1,601.51
2018,6,19,14,30,883.0,106.0,4.7,15.4,849.0,953.44,742.35
2018,6,19,14,45,874.0,105.0,4.85,15.25,814.5,966.91,753.37
2018,6,19,15,0,865.0,104.0,5.0,15.1,780.0,976.85,763.32
2018,6,19,15,15,853.5,102.0,5.0,15.1,740.5,979.7,766.81
2018,6,19,15,30,842.0,100.0,5.0,15.1,701.0,978.99,767.99
2018,6,19,15,45,827.5,98.0,5.1,14.8,657.5,971.76,766.34
2018,6,19,16,0,813.0,96.0,5.2,14.5,614.0,974.53,772.05
2018,6,19,16,15,736.0,105.0,5.2,14.35,546.5,910.02,727.59
2018,6,19,16,30,659.0,114.0,5.2,14.2,479.0,850.03,686.07
2018,6,19,16,45,665.5,102.5,5.2,14.05,441.5,840.37,681.71
2018,6,19,17,0,672.0,91.0,5.2,13.9,404.0,827.45,674.55
2018,6,19,17,15,669.0,82.5,5.1,13.75,363.5,806.07,660.22
2018,6,19,17,30,666.0,74.0,5.0,13.6,323.0,782.02,643.43
2018,6,19,17,45,577.5,72.0,4.95,13.4,265.0,683.68,568.44
2018,6,19,18,0,489.0,70.0,4.9,13.2,207.0,586.76,492.14
2018,6,19,18,15,433.0,61.0,4.75,13.1,164.0,512.41,430.71
2018,6,19,18,30,377.0,52.0,4.6,13.0,121.0,439.7,368.05
2018,6,19,18,45,287.5,41.0,4.5,12.9,84.5,334.72,276.24
2018,6,19,19,0,198.0,30.0,4.4,12.8,48.0,243.93,182.15
2018,6,19,19,15,117.0,18.5,4.3,12.8,27.5,139.17,0.0
2018,6,19,19,30,36.0,7.0,4.2,12.8,7.0,31.12,0.0
2018,6,19,19,45,18.0,3.5,4.1,12.8,3.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,20,4,45,4.0,1.5,3.9,12.7,1.5,0.0,0.0
2018,6,20,5,0,8.0,3.0,4.0,12.8,3.0,2.36,0.0
2018,6,20,5,15,4.0,8.0,4.05,12.9,8.0,6.27,0.0
2018,6,20,5,30,0.0,13.0,4.1,13.0,13.0,9.87,2.72
2018,6,20,5,45,0.0,20.0,4.1,13.1,20.0,15.21,7.76
2018,6,20,6,0,0.0,27.0,4.1,13.2,27.0,20.56,12.73
2018,6,20,6,15,0.0,30.0,4.05,13.25,30.0,22.86,14.92
2018,6,20,6,30,0.0,33.0,4.0,13.3,33.0,25.16,17.03
2018,6,20,6,45,0.0,42.0,3.95,13.4,42.0,32.08,23.23
2018,6,20,7,0,0.0,51.0,3.9,13.5,51.0,39.02,29.37
2018,6,20,7,15,0.0,76.0,3.9,13.6,76.0,58.36,46.46
2018,6,20,7,30,0.0,101.0,3.9,13.7,101.0,76.64,62.4
2018,6,20,7,45,0.0,116.5,3.9,13.85,116.5,87.81,71.92
2018,6,20,8,0,0.0,132.0,3.9,14.0,132.0,98.87,81.25
2018,6,20,8,15,0.0,141.5,3.9,14.1,141.5,105.76,86.92
2018,6,20,8,30,0.0,151.0,3.9,14.2,151.0,112.6,92.52
2018,6,20,8,45,3.5,176.5,3.9,14.35,179.0,130.18,107.28
2018,6,20,9,0,7.0,202.0,3.9,14.5,207.0,147.44,121.62
2018,6,20,9,15,10.0,227.0,3.95,14.6,234.5,164.04,135.33
2018,6,20,9,30,13.0,252.0,4.0,14.7,262.0,180.35,148.7
2018,6,20,9,45,15.5,272.5,4.05,14.85,285.0,194.77,153.08
2018,6,20,10,0,18.0,293.0,4.1,15.0,308.0,210.97,165.25
2018,6,20,10,15,17.0,288.5,4.2,15.1,303.0,211.15,165.07
2018,6,20,10,30,16.0,284.0,4.3,15.2,298.0,210.85,164.72
2018,6,20,10,45,16.0,287.0,4.4,15.25,301.5,215.54,168.39
2018,6,20,11,0,16.0,290.0,4.5,15.3,305.0,220.2,172.09
2018,6,20,11,15,18.0,311.0,4.65,15.35,328.0,238.31,186.4
2018,6,20,11,30,20.0,332.0,4.8,15.4,351.0,257.04,201.18
2018,6,20,11,45,25.5,358.0,4.95,15.4,382.5,277.44,217.29
2018,6,20,12,0,31.0,384.0,5.1,15.4,414.0,305.48,239.4
2018,6,20,12,15,34.0,392.0,5.2,15.45,425.0,320.42,251.21
2018,6,20,12,30,37.0,400.0,5.3,15.5,436.0,335.97,263.54
2018,6,20,12,45,42.5,408.5,5.4,15.5,449.5,354.23,278.1
2018,6,20,13,0,48.0,417.0,5.5,15.5,463.0,373.27,293.29
2018,6,20,13,15,54.0,418.0,5.55,15.5,469.0,387.13,304.5
2018,6,20,13,30,60.0,419.0,5.6,15.5,475.0,401.38,316.08
2018,6,20,13,45,169.0,370.5,5.65,15.55,522.5,476.1,377.67
2018,6,20,14,0,278.0,322.0,5.7,15.6,570.0,557.39,443.77
2018,6,20,14,15,527.5,232.5,5.75,15.55,683.5,743.79,591.84
2018,6,20,14,30,777.0,143.0,5.8,15.5,797.0,903.79,713.46
2018,6,20,14,45,840.5,119.0,5.8,15.5,799.5,948.5,746.26
2018,6,20,15,0,904.0,95.0,5.8,15.5,802.0,1005.32,788.3
2018,6,20,15,15,824.0,111.0,5.8,15.5,730.0,959.75,756.7
2018,6,20,15,30,744.0,127.0,5.8,15.5,658.0,924.07,732.63
2018,6,20,15,45,698.5,128.0,5.75,15.4,602.0,895.47,713.59
2018,6,20,16,0,653.0,129.0,5.7,15.3,546.0,857.14,687.21
2018,6,20,16,15,642.5,123.0,5.65,15.15,507.0,843.09,679.02
2018,6,20,16,30,632.0,117.0,5.6,15.0,468.0,826.25,668.63
2018,6,20,16,45,650.5,105.5,5.55,14.9,437.0,829.12,672.99
2018,6,20,17,0,669.0,94.0,5.5,14.8,406.0,828.57,674.7
2018,6,20,17,15,633.0,90.0,5.4,14.65,357.5,780.86,640.21
2018,6,20,17,30,597.0,86.0,5.3,14.5,309.0,731.67,604.01
2018,6,20,17,45,570.0,77.0,5.25,14.3,264.5,683.44,567.74
2018,6,20,18,0,543.0,68.0,5.2,14.1,220.0,634.2,529.12
2018,6,20,18,15,500.5,59.0,5.1,13.95,177.5,570.47,476.66
2018,6,20,18,30,458.0,50.0,5.0,13.8,135.0,507.48,422.23
2018,6,20,18,45,364.0,41.0,4.85,13.65,96.0,403.07,330.99
2018,6,20,19,0,270.0,32.0,4.7,13.5,57.0,304.2,228.36
2018,6,20,19,15,165.5,20.5,4.7,13.45,33.0,179.8,0.0
2018,6,20,19,30,61.0,9.0,4.7,13.4,9.0,50.51,0.0
2018,6,20,19,45,30.5,4.5,4.65,13.3,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.7,13.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.6,12.95,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,21,4,45,16.5,3.0,4.4,12.65,3.5,0.0,0.0
2018,6,21,5,0,33.0,6.0,4.5,12.8,7.0,4.72,0.0
2018,6,21,5,15,16.5,10.0,4.55,12.9,10.5,8.09,0.0
2018,6,21,5,30,0.0,14.0,4.6,13.0,14.0,10.63,3.36
2018,6,21,5,45,0.0,22.0,4.65,13.15,22.0,16.74,9.1
2018,6,21,6,0,0.0,30.0,4.7,13.3,30.0,22.87,14.77
2018,6,21,6,15,0.0,36.5,4.65,13.45,36.5,27.85,19.37
2018,6,21,6,30,0.0,43.0,4.6,13.6,43.0,32.85,23.9
2018,6,21,6,45,0.0,54.0,4.55,13.7,54.0,41.33,31.47
2018,6,21,7,0,0.0,65.0,4.5,13.8,65.0,49.83,38.97
2018,6,21,7,15,0.0,89.5,4.45,13.95,89.5,68.18,55.08
2018,6,21,7,30,0.0,114.0,4.4,14.1,114.0,85.6,70.18
2018,6,21,7,45,0.0,124.0,4.35,14.3,124.0,92.94,76.28
2018,6,21,8,0,0.0,134.0,4.3,14.5,134.0,100.22,82.29
2018,6,21,8,15,0.0,129.5,4.25,14.65,129.5,97.53,79.64
2018,6,21,8,30,0.0,125.0,4.2,14.8,125.0,94.67,76.89
2018,6,21,8,45,1.5,146.5,4.2,14.95,147.5,109.87,89.7
2018,6,21,9,0,3.0,168.0,4.2,15.1,170.0,124.83,102.19
2018,6,21,9,15,7.5,203.5,4.1,15.25,209.5,148.85,122.24
2018,6,21,9,30,12.0,239.0,4.0,15.4,249.0,172.17,141.49
2018,6,21,9,45,19.5,277.0,3.95,15.5,293.5,197.73,155.0
2018,6,21,10,0,27.0,315.0,3.9,15.6,338.0,209.63,163.35
2018,6,21,10,15,38.5,352.0,3.85,15.75,386.0,238.1,184.83
2018,6,21,10,30,50.0,389.0,3.8,15.9,434.0,268.91,208.22
2018,6,21,10,45,123.0,416.0,3.75,16.0,530.0,302.44,231.82
2018,6,21,11,0,196.0,443.0,3.7,16.1,626.0,358.1,273.51
2018,6,21,11,15,216.0,454.5,3.75,16.15,659.0,392.92,301.05
2018,6,21,11,30,236.0,466.0,3.8,16.2,692.0,430.48,330.75
2018,6,21,11,45,348.5,417.0,3.9,16.25,753.5,472.3,363.79
2018,6,21,12,0,461.0,368.0,4.0,16.3,815.0,529.13,408.9
2018,6,21,12,15,684.5,248.5,4.15,16.35,911.5,611.96,474.99
2018,6,21,12,30,908.0,129.0,4.3,16.4,1008.0,700.06,545.66
2018,6,21,12,45,928.5,117.0,4.45,16.4,1009.5,751.22,586.47
2018,6,21,13,0,949.0,105.0,4.6,16.4,1011.0,801.17,626.0
2018,6,21,13,15,947.0,104.0,4.7,16.4,995.5,841.19,655.53
2018,6,21,13,30,945.0,103.0,4.8,16.4,980.0,878.44,683.11
2018,6,21,13,45,941.5,102.0,4.9,16.4,958.0,911.45,707.7
2018,6,21,14,0,938.0,101.0,5.0,16.4,936.0,941.27,730.13
2018,6,21,14,15,933.5,99.5,5.0,16.4,908.0,966.4,748.62
2018,6,21,14,30,929.0,98.0,5.0,16.4,880.0,988.06,764.78
2018,6,21,14,45,922.5,96.0,5.0,16.4,845.5,1003.75,776.89
2018,6,21,15,0,916.0,94.0,5.0,16.4,811.0,1015.79,786.64
2018,6,21,15,15,905.5,92.0,5.0,16.4,770.5,1020.18,791.21
2018,6,21,15,30,895.0,90.0,5.0,16.4,730.0,1020.85,793.41
2018,6,21,15,45,882.0,88.0,4.85,16.35,685.5,1015.35,790.32
2018,6,21,16,0,869.0,86.0,4.7,16.3,641.0,1006.31,784.9
2018,6,21,16,15,851.5,83.5,4.7,16.2,592.5,988.64,774.98
2018,6,21,16,30,834.0,81.0,4.7,16.1,544.0,980.37,771.86
