Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,16,45,811.0,78.5,4.65,16.05,494.0,950.68,752.74
2018,6,21,17,0,788.0,76.0,4.6,16.0,444.0,918.17,731.5
2018,6,21,17,15,757.0,73.0,4.55,15.85,393.0,874.53,701.96
2018,6,21,17,30,726.0,70.0,4.5,15.7,342.0,828.83,670.15
2018,6,21,17,45,680.5,66.0,4.45,15.55,291.0,773.13,629.62
2018,6,21,18,0,635.0,62.0,4.4,15.4,240.0,711.15,582.59
2018,6,21,18,15,568.0,56.0,4.25,15.2,191.5,627.12,515.75
2018,6,21,18,30,501.0,50.0,4.1,15.0,143.0,544.83,447.35
2018,6,21,18,45,396.5,42.0,3.95,14.75,102.0,431.22,350.54
2018,6,21,19,0,292.0,34.0,3.8,14.5,61.0,322.56,241.27
2018,6,21,19,15,173.0,21.5,3.7,14.4,35.0,187.58,0.0
2018,6,21,19,30,54.0,9.0,3.6,14.3,9.0,45.55,0.0
2018,6,21,19,45,27.0,4.5,3.55,14.2,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,22,4,45,47.0,7.5,3.0,13.05,8.5,0.0,0.0
2018,6,22,5,0,94.0,15.0,3.0,13.2,17.0,11.8,0.0
2018,6,22,5,15,210.5,26.5,2.95,13.45,45.5,20.19,3.64
2018,6,22,5,30,327.0,38.0,2.9,13.7,74.0,31.32,20.78
2018,6,22,5,45,370.5,47.0,2.85,13.95,107.5,38.17,27.85
2018,6,22,6,0,414.0,56.0,2.8,14.2,141.0,44.9,34.26
2018,6,22,6,15,329.5,80.0,2.65,14.4,159.0,58.51,46.59
2018,6,22,6,30,245.0,104.0,2.5,14.6,177.0,74.14,60.52
2018,6,22,6,45,313.0,116.5,2.35,14.85,228.0,83.13,68.34
2018,6,22,7,0,381.0,129.0,2.2,15.1,279.0,89.42,73.64
2018,6,22,7,15,498.5,122.0,2.15,15.35,346.5,86.41,70.71
2018,6,22,7,30,616.0,115.0,2.1,15.6,414.0,83.96,68.27
2018,6,22,7,45,660.0,116.5,2.05,15.85,467.5,84.4,68.35
2018,6,22,8,0,704.0,118.0,2.0,16.1,521.0,84.97,68.54
2018,6,22,8,15,761.5,111.5,2.0,16.4,581.0,88.03,70.87
2018,6,22,8,30,819.0,105.0,2.0,16.7,641.0,84.3,67.38
2018,6,22,8,45,850.0,101.0,1.95,17.0,690.5,91.32,73.1
2018,6,22,9,0,881.0,97.0,1.9,17.3,740.0,89.74,71.47
2018,6,22,9,15,891.0,99.0,1.95,17.55,779.0,90.8,72.14
2018,6,22,9,30,901.0,101.0,2.0,17.8,818.0,91.69,72.67
2018,6,22,9,45,907.5,104.0,2.0,18.05,852.0,115.66,72.12
2018,6,22,10,0,914.0,107.0,2.0,18.3,886.0,171.49,97.39
2018,6,22,10,15,920.0,107.5,2.1,18.5,913.5,226.83,135.74
2018,6,22,10,30,926.0,108.0,2.2,18.7,941.0,282.81,181.4
2018,6,22,10,45,930.5,109.0,2.3,18.85,962.5,339.09,230.28
2018,6,22,11,0,935.0,110.0,2.4,19.0,984.0,395.46,279.94
2018,6,22,11,15,937.5,111.0,2.5,19.1,998.0,450.94,328.56
2018,6,22,11,30,940.0,112.0,2.6,19.2,1012.0,505.92,375.8
2018,6,22,11,45,941.5,111.5,2.75,19.25,1018.5,558.77,420.51
2018,6,22,12,0,943.0,111.0,2.9,19.3,1025.0,610.62,463.36
2018,6,22,12,15,942.5,111.5,3.1,19.25,1024.5,660.79,504.28
2018,6,22,12,30,942.0,112.0,3.3,19.2,1024.0,709.42,543.22
2018,6,22,12,45,939.5,112.5,3.5,19.2,1015.5,754.85,579.03
2018,6,22,13,0,937.0,113.0,3.7,19.2,1007.0,798.03,612.67
2018,6,22,13,15,933.5,113.0,3.85,19.15,991.5,837.55,641.59
2018,6,22,13,30,930.0,113.0,4.0,19.1,976.0,874.27,668.38
2018,6,22,13,45,925.5,111.5,4.2,19.05,953.5,905.85,691.87
2018,6,22,14,0,921.0,110.0,4.4,19.0,931.0,934.18,713.31
2018,6,22,14,15,914.5,109.0,4.5,18.9,902.0,957.82,731.49
2018,6,22,14,30,908.0,108.0,4.6,18.8,873.0,977.98,747.45
2018,6,22,14,45,899.5,106.5,4.7,18.75,838.0,992.18,759.34
2018,6,22,15,0,891.0,105.0,4.8,18.7,803.0,1002.75,768.94
2018,6,22,15,15,879.5,103.0,4.8,18.7,762.5,1006.17,772.78
2018,6,22,15,30,868.0,101.0,4.8,18.7,722.0,1005.93,774.3
2018,6,22,15,45,854.0,98.5,4.8,18.5,677.5,999.01,771.95
2018,6,22,16,0,840.0,96.0,4.8,18.3,633.0,1001.95,776.71
2018,6,22,16,15,822.0,93.5,4.75,18.2,585.5,983.97,766.1
2018,6,22,16,30,804.0,91.0,4.7,18.1,538.0,962.7,753.34
2018,6,22,16,45,780.5,88.0,4.65,17.95,488.5,932.14,734.02
2018,6,22,17,0,757.0,85.0,4.6,17.8,439.0,898.77,712.48
2018,6,22,17,15,723.5,81.0,4.5,17.6,387.5,851.72,680.26
2018,6,22,17,30,690.0,77.0,4.4,17.4,336.0,810.01,651.29
2018,6,22,17,45,643.0,71.5,4.35,17.15,285.0,745.6,604.58
2018,6,22,18,0,596.0,66.0,4.3,16.9,234.0,680.88,555.82
2018,6,22,18,15,526.5,60.5,4.15,16.6,187.0,596.05,488.83
2018,6,22,18,30,457.0,55.0,4.0,16.3,140.0,512.62,420.01
2018,6,22,18,45,352.5,45.5,3.9,16.0,99.5,397.91,322.87
2018,6,22,19,0,248.0,36.0,3.8,15.7,59.0,295.35,220.29
2018,6,22,19,15,144.5,22.5,3.8,15.5,34.0,168.17,0.0
2018,6,22,19,30,41.0,9.0,3.8,15.3,9.0,36.31,0.0
2018,6,22,19,45,20.5,4.5,3.75,15.15,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,23,4,45,42.5,7.0,2.95,14.1,8.0,0.0,0.0
2018,6,23,5,0,85.0,14.0,3.0,14.3,16.0,11.02,0.0
2018,6,23,5,15,198.0,26.0,3.0,14.5,44.0,19.79,2.98
2018,6,23,5,30,311.0,38.0,3.0,14.7,72.0,31.26,20.6
2018,6,23,5,45,405.5,45.5,3.0,14.9,113.5,37.19,26.86
2018,6,23,6,0,500.0,53.0,3.0,15.1,155.0,43.28,32.69
2018,6,23,6,15,562.0,58.5,2.95,15.35,203.0,47.62,36.77
2018,6,23,6,30,624.0,64.0,2.9,15.6,251.0,52.05,40.76
2018,6,23,6,45,669.0,67.5,2.85,15.8,301.5,54.87,43.2
2018,6,23,7,0,714.0,71.0,2.8,16.0,352.0,62.42,49.73
2018,6,23,7,15,745.0,74.5,2.85,16.35,403.0,65.22,51.95
2018,6,23,7,30,776.0,78.0,2.9,16.7,454.0,68.0,54.12
2018,6,23,7,45,800.0,80.5,2.95,17.05,504.0,69.89,55.49
2018,6,23,8,0,824.0,83.0,3.0,17.4,554.0,71.74,56.82
2018,6,23,8,15,841.0,85.0,2.95,17.85,601.0,81.7,65.09
2018,6,23,8,30,858.0,87.0,2.9,18.3,648.0,83.5,66.3
2018,6,23,8,45,872.0,88.0,2.9,18.7,691.5,84.5,66.85
2018,6,23,9,0,886.0,89.0,2.9,19.1,735.0,85.38,67.32
2018,6,23,9,15,896.5,90.5,2.85,19.65,774.0,86.32,67.8
2018,6,23,9,30,907.0,92.0,2.8,20.2,813.0,87.12,68.18
2018,6,23,9,45,916.5,92.0,2.75,20.7,847.0,109.0,66.42
2018,6,23,10,0,926.0,92.0,2.7,21.2,881.0,163.89,90.16
2018,6,23,10,15,931.0,93.5,2.7,21.55,908.5,220.09,128.69
2018,6,23,10,30,936.0,95.0,2.7,21.9,936.0,276.83,174.49
2018,6,23,10,45,940.0,95.5,2.7,22.25,957.0,333.05,222.78
2018,6,23,11,0,944.0,96.0,2.7,22.6,978.0,389.27,271.67
2018,6,23,11,15,946.0,97.0,2.75,22.7,992.0,444.82,319.89
2018,6,23,11,30,948.0,98.0,2.8,22.8,1006.0,499.79,366.63
2018,6,23,11,45,949.0,98.0,2.9,22.9,1012.5,552.84,410.88
2018,6,23,12,0,950.0,98.0,3.0,23.0,1019.0,604.83,453.15
2018,6,23,12,15,949.5,98.0,3.1,22.95,1018.0,654.66,493.04
2018,6,23,12,30,949.0,98.0,3.2,22.9,1017.0,702.87,530.85
2018,6,23,12,45,947.5,99.0,3.35,22.8,1010.0,749.31,566.91
2018,6,23,13,0,946.0,100.0,3.5,22.7,1003.0,793.59,600.71
2018,6,23,13,15,943.5,99.5,3.55,22.55,988.0,833.42,629.0
2018,6,23,13,30,941.0,99.0,3.6,22.4,973.0,870.49,655.36
2018,6,23,13,45,937.0,98.5,3.7,22.3,951.0,903.35,678.98
2018,6,23,14,0,933.0,98.0,3.8,22.2,929.0,933.03,700.54
2018,6,23,14,15,928.0,96.5,3.8,22.05,901.0,957.54,718.23
2018,6,23,14,30,923.0,95.0,3.8,21.9,873.0,978.59,733.72
2018,6,23,14,45,915.0,94.0,3.8,21.75,838.5,993.76,745.4
2018,6,23,15,0,907.0,93.0,3.8,21.6,804.0,1005.31,754.84
2018,6,23,15,15,896.5,91.5,3.8,21.6,764.0,1010.19,759.55
2018,6,23,15,30,886.0,90.0,3.8,21.6,724.0,1011.43,762.02
2018,6,23,15,45,873.5,88.0,3.65,21.3,680.5,1006.47,760.33
2018,6,23,16,0,861.0,86.0,3.5,21.0,637.0,998.0,756.42
2018,6,23,16,15,844.0,84.0,3.4,20.7,589.5,981.56,747.55
2018,6,23,16,30,827.0,82.0,3.3,20.4,542.0,974.61,745.3
2018,6,23,16,45,804.0,78.5,3.2,20.1,491.5,943.73,726.46
2018,6,23,17,0,781.0,75.0,3.1,19.8,441.0,910.05,705.6
2018,6,23,17,15,749.5,72.0,2.95,19.3,390.0,866.11,677.21
2018,6,23,17,30,718.0,69.0,2.8,18.8,339.0,820.17,646.64
2018,6,23,17,45,672.0,65.5,2.7,18.3,288.5,764.71,608.29
2018,6,23,18,0,626.0,62.0,2.6,17.8,238.0,703.27,563.77
2018,6,23,18,15,557.0,56.0,2.45,17.4,189.5,617.71,498.24
2018,6,23,18,30,488.0,50.0,2.3,17.0,141.0,534.06,431.05
2018,6,23,18,45,381.0,41.5,2.15,16.6,100.0,418.32,335.18
2018,6,23,19,0,274.0,33.0,2.0,16.2,59.0,308.53,229.01
2018,6,23,19,15,162.0,21.0,1.95,16.0,34.0,178.92,0.0
2018,6,23,19,30,50.0,9.0,1.9,15.8,9.0,42.76,0.0
2018,6,23,19,45,25.0,4.5,1.85,15.6,4.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,24,4,45,35.5,5.5,3.35,14.6,6.5,0.0,0.0
2018,6,24,5,0,71.0,11.0,3.5,14.7,13.0,8.65,0.0
2018,6,24,5,15,157.5,24.0,3.65,14.9,38.5,18.22,1.81
2018,6,24,5,30,244.0,37.0,3.8,15.1,64.0,28.09,17.86
2018,6,24,5,45,242.0,43.5,3.9,15.3,81.5,32.81,22.99
2018,6,24,6,0,240.0,50.0,4.0,15.5,99.0,37.33,27.38
2018,6,24,6,15,120.0,57.5,4.1,15.7,82.0,42.54,32.2
2018,6,24,6,30,0.0,65.0,4.2,15.9,65.0,49.56,38.5
2018,6,24,6,45,0.0,78.5,4.25,16.05,78.5,59.51,47.25
2018,6,24,7,0,0.0,92.0,4.3,16.2,92.0,69.39,55.82
2018,6,24,7,15,0.5,118.0,4.3,16.4,118.0,87.62,71.55
2018,6,24,7,30,1.0,144.0,4.3,16.6,144.0,105.49,86.76
2018,6,24,7,45,2.5,158.5,4.3,16.75,159.5,115.78,95.26
2018,6,24,8,0,4.0,173.0,4.3,16.9,175.0,125.98,103.63
2018,6,24,8,15,40.5,189.5,4.3,17.05,215.5,131.74,108.15
2018,6,24,8,30,77.0,206.0,4.3,17.2,256.0,142.73,117.08
2018,6,24,8,45,111.5,216.0,4.3,17.3,294.0,141.37,115.56
2018,6,24,9,0,146.0,226.0,4.3,17.4,332.0,147.36,120.27
2018,6,24,9,15,157.5,253.0,4.25,17.5,373.0,161.29,131.61
2018,6,24,9,30,169.0,280.0,4.2,17.6,414.0,174.53,142.3
2018,6,24,9,45,146.0,315.5,4.15,17.7,435.0,195.79,150.03
2018,6,24,10,0,123.0,351.0,4.1,17.8,456.0,224.9,170.37
2018,6,24,10,15,170.5,360.0,4.05,17.85,510.5,251.36,188.04
2018,6,24,10,30,218.0,369.0,4.0,17.9,565.0,269.01,200.02
2018,6,24,10,45,330.0,353.0,3.95,17.95,657.5,312.84,231.46
2018,6,24,11,0,442.0,337.0,3.9,18.0,750.0,359.62,266.97
2018,6,24,11,15,629.0,256.5,3.9,18.0,853.5,413.22,308.27
2018,6,24,11,30,816.0,176.0,3.9,18.0,957.0,489.42,368.65
2018,6,24,11,45,803.0,186.5,3.85,18.0,959.5,538.87,410.41
2018,6,24,12,0,790.0,197.0,3.8,18.0,962.0,586.61,449.73
2018,6,24,12,15,713.5,241.5,3.8,18.0,932.5,622.64,478.76
2018,6,24,12,30,637.0,286.0,3.8,18.0,903.0,649.14,499.58
2018,6,24,12,45,607.5,298.5,3.75,18.0,883.0,678.18,521.99
2018,6,24,13,0,578.0,311.0,3.7,18.0,863.0,703.52,541.12
2018,6,24,13,15,519.0,331.5,3.7,18.0,821.0,710.99,546.63
2018,6,24,13,30,460.0,352.0,3.7,18.0,779.0,710.31,546.07
2018,6,24,13,45,521.0,310.0,3.7,17.95,783.0,753.06,579.67
2018,6,24,14,0,582.0,268.0,3.7,17.9,787.0,798.9,615.04
2018,6,24,14,15,732.5,191.5,3.65,17.85,823.0,891.48,684.18
2018,6,24,14,30,883.0,115.0,3.6,17.8,859.0,960.62,732.19
2018,6,24,14,45,873.0,114.0,3.6,17.75,824.5,973.65,741.88
2018,6,24,15,0,863.0,113.0,3.6,17.7,790.0,983.1,749.73
2018,6,24,15,15,851.5,111.0,3.6,17.7,750.0,986.45,753.44
2018,6,24,15,30,840.0,109.0,3.6,17.7,710.0,986.23,754.92
2018,6,24,15,45,823.0,106.5,3.55,17.5,665.0,990.23,759.73
2018,6,24,16,0,806.0,104.0,3.5,17.3,620.0,976.81,752.63
2018,6,24,16,15,785.0,102.0,3.5,17.15,572.5,956.51,741.16
2018,6,24,16,30,764.0,100.0,3.5,17.0,525.0,933.01,727.47
2018,6,24,16,45,736.5,96.5,3.45,16.85,475.0,898.1,705.23
2018,6,24,17,0,709.0,93.0,3.4,16.7,425.0,867.7,686.0
2018,6,24,17,15,673.5,88.5,3.35,16.55,374.5,819.37,653.26
2018,6,24,17,30,638.0,84.0,3.3,16.4,324.0,769.43,618.56
2018,6,24,17,45,590.5,78.0,3.3,16.25,274.5,704.89,571.86
2018,6,24,18,0,543.0,72.0,3.3,16.1,225.0,640.07,523.07
2018,6,24,18,15,479.0,63.5,3.15,15.95,179.0,557.56,457.69
2018,6,24,18,30,415.0,55.0,3.0,15.8,133.0,476.78,390.88
2018,6,24,18,45,325.0,44.5,2.9,15.65,94.5,374.77,304.05
2018,6,24,19,0,235.0,34.0,2.8,15.5,56.0,281.17,210.33
2018,6,24,19,15,139.0,21.0,2.7,15.45,32.0,161.8,0.0
2018,6,24,19,30,43.0,8.0,2.6,15.4,8.0,37.0,0.0
2018,6,24,19,45,21.5,4.0,2.5,15.35,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,25,4,45,28.0,5.5,3.85,14.4,6.0,0.0,0.0
2018,6,25,5,0,56.0,11.0,4.0,14.5,12.0,8.65,0.0
2018,6,25,5,15,126.0,21.5,4.05,14.65,32.5,16.32,0.56
2018,6,25,5,30,196.0,32.0,4.1,14.8,53.0,24.29,14.67
2018,6,25,5,45,198.5,36.0,4.15,14.95,67.0,27.23,18.14
2018,6,25,6,0,201.0,40.0,4.2,15.1,81.0,30.05,20.98
2018,6,25,6,15,100.5,43.5,4.05,15.2,64.0,32.76,23.58
2018,6,25,6,30,0.0,47.0,3.9,15.3,47.0,35.93,26.47
2018,6,25,6,45,0.0,59.5,3.8,15.4,59.5,45.58,35.03
2018,6,25,7,0,0.0,72.0,3.7,15.5,72.0,55.25,43.5
2018,6,25,7,15,0.0,90.0,3.6,15.65,90.0,68.5,55.0
2018,6,25,7,30,0.0,108.0,3.5,15.8,108.0,81.46,66.1
2018,6,25,7,45,0.0,114.0,3.4,15.95,114.0,86.05,69.8
2018,6,25,8,0,0.0,120.0,3.3,16.1,120.0,90.59,73.45
2018,6,25,8,15,0.5,135.5,3.3,16.25,136.0,101.65,82.68
2018,6,25,8,30,1.0,151.0,3.3,16.4,152.0,112.59,91.73
2018,6,25,8,45,3.0,167.5,3.25,16.55,170.0,124.14,101.22
2018,6,25,9,0,5.0,184.0,3.2,16.7,188.0,135.56,110.55
2018,6,25,9,15,7.5,206.5,3.3,16.8,212.5,150.78,123.04
2018,6,25,9,30,10.0,229.0,3.4,16.9,237.0,165.74,135.23
2018,6,25,9,45,17.5,265.5,3.45,17.0,280.0,190.3,148.22
2018,6,25,10,0,25.0,302.0,3.5,17.1,323.0,201.94,156.39
2018,6,25,10,15,34.0,340.0,3.6,17.15,370.0,230.28,177.89
2018,6,25,10,30,43.0,378.0,3.7,17.2,417.0,260.65,201.04
2018,6,25,10,45,38.0,375.5,3.75,17.25,410.5,265.78,205.22
2018,6,25,11,0,33.0,373.0,3.8,17.3,404.0,270.04,208.78
2018,6,25,11,15,50.5,403.5,3.85,17.3,451.5,303.47,234.47
2018,6,25,11,30,68.0,434.0,3.9,17.3,499.0,340.08,262.62
2018,6,25,11,45,96.0,455.5,3.95,17.3,548.0,379.18,292.68
2018,6,25,12,0,124.0,477.0,4.0,17.3,597.0,419.6,323.82
2018,6,25,12,15,170.0,476.0,4.1,17.3,640.5,463.78,358.1
2018,6,25,12,30,216.0,475.0,4.2,17.3,684.0,512.1,395.57
2018,6,25,12,45,248.0,465.5,4.3,17.35,703.5,552.2,426.74
2018,6,25,13,0,280.0,456.0,4.4,17.4,723.0,592.34,457.95
2018,6,25,13,15,292.0,444.5,4.45,17.35,719.0,616.28,476.89
2018,6,25,13,30,304.0,433.0,4.5,17.3,715.0,639.35,495.25
2018,6,25,13,45,398.5,371.0,4.6,17.3,732.0,700.46,543.8
2018,6,25,14,0,493.0,309.0,4.7,17.3,749.0,753.12,586.19
2018,6,25,14,15,699.5,203.5,4.8,17.25,805.5,872.59,679.34
2018,6,25,14,30,906.0,98.0,4.9,17.2,862.0,964.92,745.96
2018,6,25,14,45,900.0,96.0,5.0,17.15,828.5,980.79,758.61
2018,6,25,15,0,894.0,94.0,5.1,17.1,795.0,993.1,769.46
2018,6,25,15,15,883.0,92.5,5.1,17.1,755.5,997.42,773.96
2018,6,25,15,30,872.0,91.0,5.1,17.1,716.0,998.13,776.14
2018,6,25,15,45,860.0,89.0,5.2,16.9,673.0,993.7,776.25
2018,6,25,16,0,848.0,87.0,5.3,16.7,630.0,985.82,774.05
2018,6,25,16,15,831.5,85.0,5.4,16.55,583.5,970.01,766.09
2018,6,25,16,30,815.0,83.0,5.5,16.4,537.0,963.77,765.11
2018,6,25,16,45,792.5,80.0,5.55,16.25,487.5,934.24,746.71
2018,6,25,17,0,770.0,77.0,5.6,16.1,438.0,901.93,726.07
2018,6,25,17,15,739.0,73.5,5.65,15.9,387.5,858.03,696.37
2018,6,25,17,30,708.0,70.0,5.7,15.7,337.0,812.13,664.3
2018,6,25,17,45,664.0,65.5,5.75,15.5,286.5,757.52,624.26
2018,6,25,18,0,620.0,61.0,5.8,15.3,236.0,696.72,577.59
2018,6,25,18,15,555.0,55.5,5.75,15.05,189.0,615.68,512.29
2018,6,25,18,30,490.0,50.0,5.7,14.8,142.0,536.26,445.26
2018,6,25,18,45,390.0,42.5,5.6,14.6,102.0,427.23,350.65
2018,6,25,19,0,290.0,35.0,5.5,14.4,62.0,322.28,244.82
2018,6,25,19,15,172.5,22.0,5.45,14.3,35.5,189.14,0.0
2018,6,25,19,30,55.0,9.0,5.4,14.2,9.0,46.38,0.0
2018,6,25,19,45,27.5,4.5,5.3,14.1,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,13.95,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.9,13.85,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,26,4,45,35.5,7.5,4.25,13.2,8.0,0.0,0.0
2018,6,26,5,0,71.0,15.0,4.3,13.3,16.0,11.8,0.0
2018,6,26,5,15,177.5,27.0,4.3,13.5,43.0,20.44,1.47
2018,6,26,5,30,284.0,39.0,4.3,13.7,70.0,29.69,19.21
2018,6,26,5,45,296.0,49.5,4.35,13.9,96.0,37.38,27.09
2018,6,26,6,0,308.0,60.0,4.4,14.1,122.0,44.83,34.16
2018,6,26,6,15,168.5,81.0,4.3,14.25,116.5,58.41,46.51
2018,6,26,6,30,29.0,102.0,4.2,14.4,111.0,73.04,59.6
2018,6,26,6,45,33.5,124.0,4.15,14.55,136.0,87.48,72.31
2018,6,26,7,0,38.0,146.0,4.1,14.7,161.0,101.65,84.57
2018,6,26,7,15,91.5,172.5,4.05,14.85,215.0,118.92,99.34
2018,6,26,7,30,145.0,199.0,4.0,15.0,269.0,131.81,110.11
2018,6,26,7,45,199.0,218.0,3.95,15.15,325.0,143.78,119.98
2018,6,26,8,0,253.0,237.0,3.9,15.3,381.0,148.82,123.81
2018,6,26,8,15,277.0,255.0,3.9,15.4,425.0,157.75,130.99
2018,6,26,8,30,301.0,273.0,3.9,15.5,469.0,166.29,137.78
2018,6,26,8,45,314.5,290.0,3.9,15.65,507.0,173.61,143.5
2018,6,26,9,0,328.0,307.0,3.9,15.8,545.0,180.5,148.84
2018,6,26,9,15,307.5,330.5,3.9,15.9,563.5,188.81,155.39
2018,6,26,9,30,287.0,354.0,3.9,16.0,582.0,196.4,161.33
2018,6,26,9,45,259.5,378.5,3.95,16.1,591.0,212.71,162.61
2018,6,26,10,0,232.0,403.0,4.0,16.2,600.0,260.79,195.53
2018,6,26,10,15,208.5,420.0,4.0,16.25,601.5,286.61,214.96
2018,6,26,10,30,185.0,437.0,4.0,16.3,603.0,310.43,234.61
2018,6,26,10,45,170.5,448.0,4.05,16.35,604.0,331.71,252.49
2018,6,26,11,0,156.0,459.0,4.1,16.4,605.0,351.83,269.45
2018,6,26,11,15,123.0,456.5,4.1,16.45,572.5,355.7,274.05
2018,6,26,11,30,90.0,454.0,4.1,16.5,540.0,362.74,280.52
2018,6,26,11,45,67.5,433.5,4.15,16.55,498.5,349.82,271.26
2018,6,26,12,0,45.0,413.0,4.2,16.6,457.0,333.24,258.89
2018,6,26,12,15,41.5,408.0,4.2,16.65,448.5,336.08,261.29
2018,6,26,12,30,38.0,403.0,4.2,16.7,440.0,338.24,263.08
2018,6,26,12,45,53.5,418.5,4.25,16.75,470.0,369.1,287.23
2018,6,26,13,0,69.0,434.0,4.3,16.8,500.0,401.97,312.84
2018,6,26,13,15,213.5,408.5,4.4,16.85,608.0,524.57,409.29
2018,6,26,13,30,358.0,383.0,4.5,16.9,716.0,640.09,498.83
2018,6,26,13,45,604.0,266.0,4.55,16.95,811.5,787.3,612.69
2018,6,26,14,0,850.0,149.0,4.6,17.0,907.0,918.67,710.35
2018,6,26,14,15,894.5,120.0,4.7,17.0,895.0,948.38,732.01
2018,6,26,14,30,939.0,91.0,4.8,17.0,883.0,988.5,761.77
2018,6,26,14,45,932.0,89.5,4.85,16.95,848.5,1004.49,774.44
2018,6,26,15,0,925.0,88.0,4.9,16.9,814.0,1016.8,784.89
2018,6,26,15,15,915.0,86.5,4.9,16.9,774.0,1022.46,790.32
2018,6,26,15,30,905.0,85.0,4.9,16.9,734.0,1024.41,793.39
2018,6,26,15,45,892.5,83.0,5.0,16.8,689.5,1019.59,793.07
2018,6,26,16,0,880.0,81.0,5.1,16.7,645.0,1011.19,790.39
2018,6,26,16,15,863.5,79.0,5.15,16.55,597.0,995.25,782.19
2018,6,26,16,30,847.0,77.0,5.2,16.4,549.0,976.07,771.71
2018,6,26,16,45,824.5,74.5,5.2,16.3,498.5,959.4,762.47
2018,6,26,17,0,802.0,72.0,5.2,16.2,448.0,927.46,741.93
2018,6,26,17,15,771.5,68.5,5.25,16.0,396.5,883.65,712.83
2018,6,26,17,30,741.0,65.0,5.3,15.8,345.0,837.81,681.33
2018,6,26,17,45,644.5,67.5,5.3,15.65,285.0,742.13,610.0
2018,6,26,18,0,548.0,70.0,5.3,15.5,225.0,642.59,533.06
2018,6,26,18,15,415.0,65.0,5.2,15.3,169.0,502.3,420.04
2018,6,26,18,30,282.0,60.0,5.1,15.1,113.0,364.34,304.53
2018,6,26,18,45,240.5,45.5,5.05,14.9,81.5,304.08,249.97
2018,6,26,19,0,199.0,31.0,5.0,14.7,50.0,246.49,186.52
2018,6,26,19,15,124.5,20.0,4.95,14.55,29.5,149.28,0.0
2018,6,26,19,30,50.0,9.0,4.9,14.4,9.0,42.84,0.0
2018,6,26,19,45,25.0,4.5,4.8,14.3,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,14.15,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,14.05,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.4,14.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,27,4,45,5.5,3.0,4.3,13.55,3.0,0.0,0.0
2018,6,27,5,0,11.0,6.0,4.4,13.6,6.0,4.72,0.0
2018,6,27,5,15,5.5,8.5,4.4,13.75,8.5,6.67,0.0
2018,6,27,5,30,0.0,11.0,4.4,13.9,11.0,8.34,1.32
2018,6,27,5,45,0.0,18.0,4.4,14.0,18.0,13.68,6.34
2018,6,27,6,0,0.0,25.0,4.4,14.1,25.0,19.03,11.28
2018,6,27,6,15,0.0,30.0,4.35,14.25,30.0,22.86,14.83
2018,6,27,6,30,0.0,35.0,4.3,14.4,35.0,26.7,18.31
2018,6,27,6,45,0.0,40.5,4.3,14.6,40.5,30.93,22.07
2018,6,27,7,0,0.0,46.0,4.3,14.8,46.0,35.17,25.78
2018,6,27,7,15,0.0,62.0,4.3,14.95,62.0,47.52,36.63
2018,6,27,7,30,0.0,78.0,4.3,15.1,78.0,59.93,47.41
2018,6,27,7,45,0.0,91.0,4.3,15.25,91.0,69.85,55.89
2018,6,27,8,0,0.0,104.0,4.3,15.4,104.0,79.36,63.94
2018,6,27,8,15,0.0,115.0,4.35,15.5,115.0,87.38,70.65
2018,6,27,8,30,0.0,126.0,4.4,15.6,126.0,95.34,77.27
2018,6,27,8,45,0.0,133.5,4.45,15.7,133.5,100.8,81.7
2018,6,27,9,0,0.0,141.0,4.5,15.8,141.0,106.21,86.09
2018,6,27,9,15,1.0,147.5,4.5,15.9,148.5,110.92,89.86
2018,6,27,9,30,2.0,154.0,4.5,16.0,156.0,115.58,93.6
2018,6,27,9,45,2.0,152.5,4.55,16.1,154.5,114.77,88.53
2018,6,27,10,0,2.0,151.0,4.6,16.2,153.0,114.2,87.84
2018,6,27,10,15,2.5,153.0,4.65,16.2,155.5,116.16,89.27
2018,6,27,10,30,3.0,155.0,4.7,16.2,158.0,118.19,90.79
2018,6,27,10,45,5.0,170.5,4.75,16.25,175.5,130.52,100.56
2018,6,27,11,0,7.0,186.0,4.8,16.3,193.0,143.21,110.63
2018,6,27,11,15,8.5,202.0,4.85,16.3,210.5,156.45,121.19
2018,6,27,11,30,10.0,218.0,4.9,16.3,228.0,170.05,132.03
2018,6,27,11,45,11.0,229.5,5.0,16.35,240.5,180.44,140.31
2018,6,27,12,0,12.0,241.0,5.1,16.4,253.0,191.11,148.82
2018,6,27,12,15,12.0,239.0,5.15,16.4,251.0,191.22,148.98
2018,6,27,12,30,12.0,237.0,5.2,16.4,249.0,191.24,149.09
2018,6,27,12,45,12.5,249.5,5.25,16.4,261.5,202.78,158.36
2018,6,27,13,0,13.0,262.0,5.3,16.4,274.0,214.56,167.81
2018,6,27,13,15,16.0,283.0,5.4,16.35,298.0,235.34,184.51
2018,6,27,13,30,19.0,304.0,5.5,16.3,322.0,256.86,201.79
2018,6,27,13,45,16.0,282.0,5.55,16.3,297.0,238.44,187.38
2018,6,27,14,0,13.0,260.0,5.6,16.3,272.0,219.35,172.43
2018,6,27,14,15,9.0,219.0,5.7,16.25,227.0,182.89,143.51
2018,6,27,14,30,5.0,178.0,5.8,16.2,182.0,145.88,113.86
2018,6,27,14,45,3.5,171.0,5.85,16.15,174.0,139.14,108.58
2018,6,27,15,0,2.0,164.0,5.9,16.1,166.0,132.27,103.17
2018,6,27,15,15,2.5,170.0,5.9,16.1,172.0,138.4,108.41
2018,6,27,15,30,3.0,176.0,5.9,16.1,178.0,144.86,113.96
2018,6,27,15,45,5.5,184.0,6.1,15.85,187.5,155.65,123.31
2018,6,27,16,0,8.0,192.0,6.3,15.6,197.0,167.23,133.39
2018,6,27,16,15,16.5,192.0,6.35,15.45,201.5,178.22,143.33
2018,6,27,16,30,25.0,192.0,6.4,15.3,206.0,209.36,169.87
2018,6,27,16,45,79.5,189.0,6.45,15.15,227.5,266.42,219.92
2018,6,27,17,0,134.0,186.0,6.5,15.0,249.0,346.25,288.12
2018,6,27,17,15,201.0,161.5,6.5,14.8,243.5,385.91,324.26
2018,6,27,17,30,268.0,137.0,6.5,14.6,238.0,443.98,374.83
2018,6,27,17,45,275.0,116.0,6.5,14.4,206.5,422.29,358.32
2018,6,27,18,0,282.0,95.0,6.5,14.2,175.0,398.39,339.35
2018,6,27,18,15,251.0,79.5,6.45,14.05,140.0,346.84,295.0
2018,6,27,18,30,220.0,64.0,6.4,13.9,105.0,296.12,249.9
2018,6,27,18,45,193.0,49.0,6.3,13.8,77.5,270.65,223.41
2018,6,27,19,0,166.0,34.0,6.2,13.7,50.0,226.46,171.86
2018,6,27,19,15,100.0,21.0,6.2,13.7,29.0,132.82,0.0
2018,6,27,19,30,34.0,8.0,6.2,13.7,8.0,30.63,0.0
2018,6,27,19,45,17.0,4.0,6.2,13.7,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,13.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.2,13.75,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.2,13.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.2,13.85,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.2,13.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.15,13.9,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.0,13.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.7,14.05,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.5,14.05,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.55,13.85,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.75,13.9,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,13.9,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.15,13.85,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.2,13.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.3,13.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,6,28,4,45,23.0,6.5,6.5,14.05,7.0,0.0,0.0
2018,6,28,5,0,46.0,13.0,6.6,14.1,14.0,10.23,0.0
2018,6,28,5,15,138.5,26.5,6.7,14.25,39.0,19.96,0.0
2018,6,28,5,30,231.0,40.0,6.8,14.4,64.0,30.14,19.38
2018,6,28,5,45,271.5,51.0,6.9,14.6,94.0,38.26,27.72
2018,6,28,6,0,312.0,62.0,7.0,14.8,124.0,46.24,35.27
2018,6,28,6,15,272.0,84.0,7.0,14.9,149.0,60.61,48.32
2018,6,28,6,30,232.0,106.0,7.0,15.0,174.0,75.15,61.33
2018,6,28,6,45,292.5,119.0,7.0,15.15,221.5,84.3,69.38
2018,6,28,7,0,353.0,132.0,7.0,15.3,269.0,90.94,75.05
2018,6,28,7,15,356.0,151.0,7.0,15.4,305.5,101.69,84.24
2018,6,28,7,30,359.0,170.0,7.0,15.5,342.0,115.74,96.18
2018,6,28,7,45,390.5,183.0,7.0,15.6,389.0,118.6,98.3
2018,6,28,8,0,422.0,196.0,7.0,15.7,436.0,125.04,103.5
2018,6,28,8,15,485.5,193.5,6.95,15.8,492.0,123.39,101.7
2018,6,28,8,30,549.0,191.0,6.9,15.9,548.0,121.95,100.13
2018,6,28,8,45,565.5,200.5,6.8,16.05,590.0,124.41,101.9
2018,6,28,9,0,582.0,210.0,6.7,16.2,632.0,126.81,103.63
2018,6,28,9,15,601.5,215.0,6.6,16.25,672.0,126.48,103.08
2018,6,28,9,30,621.0,220.0,6.5,16.3,712.0,126.03,102.46
2018,6,28,9,45,705.0,189.5,6.4,16.4,770.5,124.93,86.4
2018,6,28,10,0,789.0,159.0,6.3,16.5,829.0,170.99,104.03
2018,6,28,10,15,842.0,136.5,6.25,16.55,872.5,223.42,138.59
2018,6,28,10,30,895.0,114.0,6.2,16.6,916.0,273.73,178.35
2018,6,28,10,45,898.5,115.0,6.15,16.6,936.5,328.13,226.95
2018,6,28,11,0,902.0,116.0,6.1,16.6,957.0,382.56,276.59
2018,6,28,11,15,904.5,116.0,6.05,16.6,970.5,435.83,325.16
2018,6,28,11,30,907.0,116.0,6.0,16.6,984.0,488.62,372.51
2018,6,28,11,45,908.5,116.5,5.95,16.6,991.0,540.6,418.13
2018,6,28,12,0,910.0,117.0,5.9,16.6,998.0,591.71,461.91
2018,6,28,12,15,912.0,115.5,5.95,16.6,998.0,640.7,503.25
2018,6,28,12,30,914.0,114.0,6.0,16.6,998.0,688.35,542.69
2018,6,28,12,45,917.5,110.5,6.05,16.55,992.0,733.91,579.95
2018,6,28,13,0,921.0,107.0,6.1,16.5,986.0,777.56,615.17
2018,6,28,13,15,918.5,107.0,6.15,16.45,972.0,817.26,645.32
2018,6,28,13,30,916.0,107.0,6.2,16.4,958.0,854.3,673.22
2018,6,28,13,45,910.5,106.5,6.3,16.35,935.5,885.51,697.1
2018,6,28,14,0,905.0,106.0,6.4,16.3,913.0,913.54,718.77
2018,6,28,14,15,898.0,105.0,6.4,16.25,884.5,936.43,736.32
2018,6,28,14,30,891.0,104.0,6.4,16.2,856.0,955.87,751.51
2018,6,28,14,45,883.0,103.0,6.4,16.15,822.5,970.87,763.64
2018,6,28,15,0,875.0,102.0,6.4,16.1,789.0,982.36,773.4
2018,6,28,15,15,864.5,100.5,6.4,16.1,750.0,987.3,778.46
2018,6,28,15,30,854.0,99.0,6.4,16.1,711.0,988.69,781.16
2018,6,28,15,45,838.5,97.0,6.45,15.85,667.0,980.94,778.42
2018,6,28,16,0,823.0,95.0,6.5,15.6,623.0,983.05,783.09
2018,6,28,16,15,803.0,93.0,6.5,15.5,575.5,963.91,771.5
2018,6,28,16,30,783.0,91.0,6.5,15.4,528.0,941.56,757.62
2018,6,28,16,45,758.0,88.5,6.5,15.25,479.0,910.49,737.27
2018,6,28,17,0,733.0,86.0,6.5,15.1,430.0,876.71,714.62
2018,6,28,17,15,700.5,82.0,6.5,14.95,380.0,837.74,687.54
2018,6,28,17,30,668.0,78.0,6.5,14.8,330.0,791.12,653.81
2018,6,28,17,45,622.5,72.5,6.5,14.65,280.0,728.71,606.54
2018,6,28,18,0,577.0,67.0,6.5,14.5,230.0,665.94,557.21
2018,6,28,18,15,513.0,60.0,6.4,14.35,184.0,584.64,490.48
2018,6,28,18,30,449.0,53.0,6.3,14.2,138.0,504.94,422.27
2018,6,28,18,45,353.5,44.0,6.2,14.05,99.0,398.86,329.36
2018,6,28,19,0,258.0,35.0,6.1,13.9,60.0,301.71,230.29
2018,6,28,19,15,151.5,22.0,6.0,13.85,34.5,173.73,0.0
2018,6,28,19,30,45.0,9.0,5.9,13.8,9.0,39.31,0.0
2018,6,28,19,45,22.5,4.5,5.85,13.75,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.75,13.65,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.65,13.6,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.5,13.55,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.85,13.45,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.55,13.4,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,29,4,45,31.5,5.0,2.1,13.35,5.5,0.0,0.0
2018,6,29,5,0,63.0,10.0,2.0,13.5,11.0,7.87,0.0
2018,6,29,5,15,185.0,22.5,1.95,13.65,39.0,17.18,0.0
2018,6,29,5,30,307.0,35.0,1.9,13.8,67.0,28.81,18.31
2018,6,29,5,45,388.5,43.0,1.85,14.0,105.5,35.13,25.1
2018,6,29,6,0,470.0,51.0,1.8,14.2,144.0,41.52,31.23
2018,6,29,6,15,504.5,60.5,1.7,14.4,186.0,48.62,37.8
2018,6,29,6,30,539.0,70.0,1.6,14.6,228.0,55.5,44.0
2018,6,29,6,45,584.0,76.0,1.55,14.85,277.0,59.77,47.73
2018,6,29,7,0,629.0,82.0,1.5,15.1,326.0,64.01,51.32
2018,6,29,7,15,686.0,82.0,1.55,15.35,382.0,64.36,51.43
2018,6,29,7,30,743.0,82.0,1.6,15.6,438.0,70.21,56.32
2018,6,29,7,45,779.0,81.0,1.6,15.85,490.0,69.8,55.7
2018,6,29,8,0,815.0,80.0,1.6,16.1,542.0,77.62,62.22
2018,6,29,8,15,833.0,82.0,1.75,16.3,589.0,79.61,63.68
2018,6,29,8,30,851.0,84.0,1.9,16.5,636.0,81.49,65.05
2018,6,29,8,45,865.5,86.0,2.0,16.7,680.5,83.13,66.22
2018,6,29,9,0,880.0,88.0,2.1,16.9,725.0,84.64,67.28
2018,6,29,9,15,888.0,90.5,2.25,17.0,763.5,86.08,68.33
2018,6,29,9,30,896.0,93.0,2.4,17.1,802.0,87.34,69.23
2018,6,29,9,45,900.5,96.5,2.55,17.25,835.0,104.76,67.62
2018,6,29,10,0,905.0,100.0,2.7,17.4,868.0,160.18,90.59
2018,6,29,10,15,910.5,101.0,2.8,17.5,895.5,215.15,127.84
2018,6,29,10,30,916.0,102.0,2.9,17.6,923.0,270.73,173.1
2018,6,29,10,45,919.5,102.5,3.0,17.65,943.0,325.88,221.48
2018,6,29,11,0,923.0,103.0,3.1,17.7,963.0,381.02,270.82
2018,6,29,11,15,925.5,104.0,3.15,17.75,977.5,435.86,319.59
2018,6,29,11,30,928.0,105.0,3.2,17.8,992.0,490.23,367.03
2018,6,29,11,45,929.5,105.0,3.3,17.8,999.0,542.8,412.14
2018,6,29,12,0,931.0,105.0,3.4,17.8,1006.0,594.42,455.38
2018,6,29,12,15,930.5,105.0,3.5,17.8,1005.5,643.7,495.82
2018,6,29,12,30,930.0,105.0,3.6,17.8,1005.0,691.43,534.16
2018,6,29,12,45,928.0,105.0,3.75,17.8,997.0,736.32,569.82
2018,6,29,13,0,926.0,105.0,3.9,17.8,989.0,779.01,603.28
2018,6,29,13,15,924.5,104.0,4.0,17.8,974.5,818.84,632.41
2018,6,29,13,30,923.0,103.0,4.1,17.8,960.0,856.0,659.4
2018,6,29,13,45,921.0,101.0,4.2,17.75,939.5,888.99,683.57
2018,6,29,14,0,919.0,99.0,4.3,17.7,919.0,918.9,705.65
2018,6,29,14,15,913.0,98.0,4.35,17.65,890.5,942.93,723.51
2018,6,29,14,30,907.0,97.0,4.4,17.6,862.0,963.52,739.25
2018,6,29,14,45,900.5,95.0,4.5,17.5,828.5,979.11,752.27
2018,6,29,15,0,894.0,93.0,4.6,17.4,795.0,991.11,763.03
2018,6,29,15,15,883.0,92.0,4.6,17.4,755.5,996.18,767.99
2018,6,29,15,30,872.0,91.0,4.6,17.4,716.0,997.65,770.67
2018,6,29,15,45,859.0,88.5,4.7,17.2,672.0,991.8,769.9
2018,6,29,16,0,846.0,86.0,4.8,17.0,628.0,982.45,766.81
2018,6,29,16,15,828.0,84.0,4.8,16.9,581.0,965.25,757.1
2018,6,29,16,30,810.0,82.0,4.8,16.8,534.0,957.6,754.32
2018,6,29,16,45,785.5,79.0,4.85,16.7,484.0,926.22,734.75
2018,6,29,17,0,761.0,76.0,4.9,16.6,434.0,892.13,713.01
2018,6,29,17,15,728.0,73.0,4.85,16.4,383.5,847.17,682.32
2018,6,29,17,30,695.0,70.0,4.8,16.2,333.0,800.29,649.43
2018,6,29,17,45,648.0,66.5,4.7,16.0,283.0,744.62,608.44
2018,6,29,18,0,601.0,63.0,4.6,15.8,233.0,682.89,561.16
2018,6,29,18,15,535.0,57.0,4.55,15.6,186.0,600.69,495.84
2018,6,29,18,30,469.0,51.0,4.5,15.4,139.0,520.18,428.84
2018,6,29,18,45,368.0,43.0,4.45,15.2,99.5,410.22,334.8
2018,6,29,19,0,267.0,35.0,4.4,15.0,60.0,309.03,233.83
2018,6,29,19,15,157.5,22.0,4.4,14.9,34.5,178.36,0.0
2018,6,29,19,30,48.0,9.0,4.4,14.8,9.0,41.48,0.0
2018,6,29,19,45,24.0,4.5,4.35,14.75,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,30,4,45,41.0,5.0,1.15,14.95,5.5,0.0,0.0
2018,6,30,5,0,82.0,10.0,1.3,15.1,11.0,7.87,0.0
2018,6,30,5,15,223.0,20.5,1.4,15.3,40.0,16.89,0.0
2018,6,30,5,30,364.0,31.0,1.5,15.5,69.0,25.7,15.53
2018,6,30,5,45,454.5,38.0,1.65,15.75,110.5,31.5,21.75
2018,6,30,6,0,545.0,45.0,1.8,16.0,152.0,37.44,27.4
2018,6,30,6,15,604.0,49.5,1.85,16.25,200.0,44.74,34.08
2018,6,30,6,30,663.0,54.0,1.9,16.5,248.0,48.94,37.86
2018,6,30,6,45,703.5,58.0,1.95,16.75,298.5,52.56,41.01
2018,6,30,7,0,744.0,62.0,2.0,17.0,349.0,56.18,44.07
2018,6,30,7,15,772.0,65.5,2.0,17.35,400.0,59.21,46.52
2018,6,30,7,30,800.0,69.0,2.0,17.7,451.0,62.19,48.88
2018,6,30,7,45,821.5,71.0,1.95,18.1,500.5,71.46,56.64
2018,6,30,8,0,843.0,73.0,1.9,18.5,550.0,73.79,58.35
2018,6,30,8,15,859.0,75.0,1.9,18.85,597.0,75.88,59.85
2018,6,30,8,30,875.0,77.0,1.9,19.2,644.0,77.84,61.26
2018,6,30,8,45,887.0,79.0,1.85,19.6,688.0,79.57,62.44
2018,6,30,9,0,899.0,81.0,1.8,20.0,732.0,81.15,63.51
2018,6,30,9,15,908.5,82.5,1.9,20.15,771.0,82.23,64.23
2018,6,30,9,30,918.0,84.0,2.0,20.3,810.0,83.17,64.84
2018,6,30,9,45,924.5,85.5,2.05,20.45,843.5,99.01,62.56
2018,6,30,10,0,931.0,87.0,2.1,20.6,877.0,154.79,84.42
2018,6,30,10,15,936.0,88.5,2.25,20.6,905.0,211.28,122.09
2018,6,30,10,30,941.0,90.0,2.4,20.6,933.0,268.35,167.95
2018,6,30,10,45,944.0,91.5,2.5,20.65,954.0,325.22,217.11
2018,6,30,11,0,947.0,93.0,2.6,20.7,975.0,382.03,267.19
2018,6,30,11,15,949.0,93.5,2.75,20.7,989.0,437.56,316.15
2018,6,30,11,30,951.0,94.0,2.9,20.7,1003.0,492.5,363.77
2018,6,30,11,45,926.5,109.0,3.0,20.7,1000.0,543.09,407.0
2018,6,30,12,0,902.0,124.0,3.1,20.7,997.0,590.36,446.39
2018,6,30,12,15,629.5,252.5,3.15,20.65,861.5,575.89,437.8
2018,6,30,12,30,357.0,381.0,3.2,20.6,726.0,534.07,406.64
2018,6,30,12,45,228.5,421.5,3.3,20.55,641.5,503.27,383.81
2018,6,30,13,0,100.0,462.0,3.4,20.5,557.0,447.14,340.98
2018,6,30,13,15,133.5,439.0,3.4,20.45,564.0,476.71,364.48
2018,6,30,13,30,167.0,416.0,3.4,20.4,571.0,498.76,382.23
2018,6,30,13,45,299.5,350.0,3.4,20.35,620.0,581.88,447.45
2018,6,30,14,0,432.0,284.0,3.4,20.3,669.0,674.6,518.47
2018,6,30,14,15,669.0,192.0,3.45,20.25,766.5,831.7,636.17
2018,6,30,14,30,906.0,100.0,3.5,20.2,864.0,965.32,728.54
2018,6,30,14,45,897.5,98.5,3.5,20.1,829.5,979.64,738.57
2018,6,30,15,0,889.0,97.0,3.5,20.0,795.0,990.34,747.3
2018,6,30,15,15,878.0,95.5,3.5,20.0,755.5,994.94,751.82
2018,6,30,15,30,867.0,94.0,3.5,20.0,716.0,995.93,754.11
2018,6,30,15,45,853.5,91.5,3.55,19.6,672.0,989.69,753.17
2018,6,30,16,0,840.0,89.0,3.6,19.2,628.0,979.94,750.02
2018,6,30,16,15,822.0,86.5,3.5,18.9,580.5,962.25,740.15
2018,6,30,16,30,804.0,84.0,3.4,18.6,533.0,954.17,737.05
2018,6,30,16,45,780.5,81.0,3.35,18.25,483.5,923.91,718.84
2018,6,30,17,0,757.0,78.0,3.3,17.9,434.0,890.9,698.58
2018,6,30,17,15,722.5,75.0,3.2,17.45,383.0,844.51,668.17
2018,6,30,17,30,688.0,72.0,3.1,17.0,332.0,796.22,635.58
2018,6,30,17,45,639.0,68.0,3.0,16.6,281.5,738.46,594.64
2018,6,30,18,0,590.0,64.0,2.9,16.2,231.0,674.32,547.14
2018,6,30,18,15,521.5,58.0,2.9,15.95,184.0,590.12,481.96
2018,6,30,18,30,453.0,52.0,2.9,15.7,137.0,507.69,414.94
2018,6,30,18,45,351.5,42.5,2.85,15.45,97.0,396.18,321.15
2018,6,30,19,0,250.0,33.0,2.8,15.2,57.0,291.7,219.44
2018,6,30,19,15,148.0,20.5,2.85,15.1,32.5,168.42,0.0
2018,6,30,19,30,46.0,8.0,2.9,15.0,8.0,39.28,0.0
2018,6,30,19,45,23.0,4.0,2.95,14.9,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,1,4,45,27.0,4.0,3.35,15.05,4.5,0.0,0.0
2018,7,1,5,0,54.0,8.0,3.4,15.2,9.0,6.29,0.0
2018,7,1,5,15,163.0,21.0,3.45,15.35,35.5,16.02,0.0
2018,7,1,5,30,272.0,34.0,3.5,15.5,62.0,27.86,17.18
2018,7,1,5,45,303.5,45.0,3.5,15.7,92.0,34.25,24.08
2018,7,1,6,0,335.0,56.0,3.5,15.9,122.0,42.29,31.63
2018,7,1,6,15,227.5,81.0,3.45,16.05,131.5,58.96,46.63
2018,7,1,6,30,120.0,106.0,3.4,16.2,141.0,75.18,61.04
2018,7,1,6,45,138.0,126.0,3.3,16.35,173.5,88.26,72.47
2018,7,1,7,0,156.0,146.0,3.2,16.5,206.0,101.07,83.46
2018,7,1,7,15,243.0,157.0,3.05,16.65,265.5,106.18,87.59
2018,7,1,7,30,330.0,168.0,2.9,16.8,325.0,114.03,94.01
2018,7,1,7,45,381.0,178.5,2.8,16.9,379.0,115.88,95.24
2018,7,1,8,0,432.0,189.0,2.7,17.0,433.0,121.42,99.61
2018,7,1,8,15,432.0,207.0,2.6,17.15,469.0,129.63,106.2
2018,7,1,8,30,432.0,225.0,2.5,17.3,505.0,137.27,112.25
2018,7,1,8,45,427.0,243.5,2.4,17.4,536.0,144.44,117.9
2018,7,1,9,0,422.0,262.0,2.3,17.5,567.0,151.0,123.02
2018,7,1,9,15,417.5,279.0,2.3,17.6,594.5,156.24,127.05
2018,7,1,9,30,413.0,296.0,2.3,17.7,622.0,160.93,130.63
2018,7,1,9,45,400.0,312.5,2.3,17.8,639.5,173.27,129.38
2018,7,1,10,0,387.0,329.0,2.3,17.9,657.0,210.23,148.9
2018,7,1,10,15,383.5,340.0,2.4,18.0,674.0,245.41,173.49
2018,7,1,10,30,380.0,351.0,2.5,18.1,691.0,280.91,201.6
2018,7,1,10,45,354.5,361.0,2.55,18.2,684.0,320.94,235.26
2018,7,1,11,0,329.0,371.0,2.6,18.3,677.0,346.55,257.91
2018,7,1,11,15,324.0,376.0,2.7,18.3,681.5,374.83,281.99
2018,7,1,11,30,319.0,381.0,2.8,18.3,686.0,402.81,305.51
2018,7,1,11,45,311.5,380.0,2.9,18.3,679.5,425.29,324.57
2018,7,1,12,0,304.0,379.0,3.0,18.3,673.0,446.83,342.55
