Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,12,15,258.0,386.0,3.05,18.2,635.5,449.94,346.18
2018,7,1,12,30,212.0,393.0,3.1,18.1,598.0,448.62,345.98
2018,7,1,12,45,173.5,402.5,3.2,18.05,569.5,445.72,344.26
2018,7,1,13,0,135.0,412.0,3.3,18.0,541.0,441.05,340.83
2018,7,1,13,15,197.5,371.5,3.35,17.85,556.5,479.85,372.37
2018,7,1,13,30,260.0,331.0,3.4,17.7,572.0,513.03,399.79
2018,7,1,13,45,323.5,291.5,3.4,17.6,584.5,565.54,441.24
2018,7,1,14,0,387.0,252.0,3.4,17.5,597.0,604.54,472.78
2018,7,1,14,15,630.0,184.5,3.45,17.35,725.0,788.24,612.64
2018,7,1,14,30,873.0,117.0,3.5,17.2,853.0,950.91,727.34
2018,7,1,14,45,864.0,115.0,3.5,17.0,818.5,964.1,736.76
2018,7,1,15,0,855.0,113.0,3.5,16.8,784.0,973.71,745.15
2018,7,1,15,15,843.5,110.5,3.5,16.8,744.5,976.75,748.64
2018,7,1,15,30,832.0,108.0,3.5,16.8,705.0,976.22,749.89
2018,7,1,15,45,817.0,106.0,3.5,16.45,661.5,983.03,757.42
2018,7,1,16,0,802.0,104.0,3.5,16.1,618.0,972.56,753.06
2018,7,1,16,15,782.5,101.0,3.5,15.9,571.0,952.89,742.07
2018,7,1,16,30,763.0,98.0,3.5,15.7,524.0,930.01,728.86
2018,7,1,16,45,737.0,94.0,3.5,15.5,474.0,896.31,707.79
2018,7,1,17,0,711.0,90.0,3.5,15.3,424.0,866.53,689.3
2018,7,1,17,15,677.5,85.5,3.45,15.1,374.0,820.34,658.03
2018,7,1,17,30,644.0,81.0,3.4,14.9,324.0,772.5,624.77
2018,7,1,17,45,599.0,75.5,3.35,14.7,275.5,711.06,580.04
2018,7,1,18,0,554.0,70.0,3.3,14.5,227.0,649.2,533.22
2018,7,1,18,15,490.0,62.5,3.25,14.4,181.0,567.71,468.59
2018,7,1,18,30,426.0,55.0,3.2,14.3,135.0,487.76,402.24
2018,7,1,18,45,334.5,44.5,3.1,14.2,96.0,383.98,313.42
2018,7,1,19,0,243.0,34.0,3.0,14.1,57.0,288.33,217.72
2018,7,1,19,15,143.0,21.0,2.95,14.15,32.5,165.62,0.0
2018,7,1,19,30,43.0,8.0,2.9,14.2,8.0,37.15,0.0
2018,7,1,19,45,21.5,4.0,2.85,14.2,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,2,4,45,13.5,3.0,2.65,14.95,3.0,0.0,0.0
2018,7,2,5,0,27.0,6.0,2.7,15.1,6.0,4.72,0.0
2018,7,2,5,15,85.5,17.5,2.7,15.25,25.0,13.27,0.0
2018,7,2,5,30,144.0,29.0,2.7,15.4,44.0,21.89,12.24
2018,7,2,5,45,162.5,38.5,2.65,15.55,63.5,28.77,19.35
2018,7,2,6,0,181.0,48.0,2.6,15.7,83.0,35.47,25.67
2018,7,2,6,15,90.5,59.5,2.5,15.8,77.0,45.0,34.36
2018,7,2,6,30,0.0,71.0,2.4,15.9,71.0,53.59,42.07
2018,7,2,6,45,1.5,95.0,2.3,16.0,95.5,70.54,57.01
2018,7,2,7,0,3.0,119.0,2.2,16.1,120.0,87.21,71.47
2018,7,2,7,15,6.5,139.0,2.15,16.2,142.0,101.16,83.36
2018,7,2,7,30,10.0,159.0,2.1,16.3,164.0,115.0,94.99
2018,7,2,7,45,10.5,172.0,2.05,16.45,177.5,124.32,102.58
2018,7,2,8,0,11.0,185.0,2.0,16.6,191.0,133.56,110.03
2018,7,2,8,15,43.0,200.0,2.0,16.8,227.0,137.73,113.11
2018,7,2,8,30,75.0,215.0,2.0,17.0,263.0,147.67,121.06
2018,7,2,8,45,145.5,234.0,2.0,17.2,336.0,151.99,124.24
2018,7,2,9,0,216.0,253.0,2.0,17.4,409.0,151.03,123.02
2018,7,2,9,15,212.5,268.0,2.0,17.45,428.5,156.55,127.31
2018,7,2,9,30,209.0,283.0,2.0,17.5,448.0,161.65,131.25
2018,7,2,9,45,150.0,313.5,2.0,17.6,434.5,192.86,148.04
2018,7,2,10,0,91.0,344.0,2.0,17.7,421.0,230.46,175.45
2018,7,2,10,15,121.5,356.0,2.05,17.7,462.5,238.97,179.73
2018,7,2,10,30,152.0,368.0,2.1,17.7,504.0,265.78,199.24
2018,7,2,10,45,114.5,355.0,2.15,17.75,459.0,263.73,199.68
2018,7,2,11,0,77.0,342.0,2.2,17.8,414.0,264.68,202.22
2018,7,2,11,15,106.5,350.0,2.3,17.75,451.0,283.64,216.92
2018,7,2,11,30,136.0,358.0,2.4,17.7,488.0,314.42,241.01
2018,7,2,11,45,165.0,363.5,2.5,17.65,522.5,346.86,266.56
2018,7,2,12,0,194.0,369.0,2.6,17.6,557.0,379.13,292.13
2018,7,2,12,15,172.0,381.5,2.7,17.5,548.0,395.81,305.58
2018,7,2,12,30,150.0,394.0,2.8,17.4,539.0,407.3,314.87
2018,7,2,12,45,153.5,396.0,2.95,17.3,543.5,426.59,330.37
2018,7,2,13,0,157.0,398.0,3.1,17.2,548.0,445.84,345.78
2018,7,2,13,15,157.5,392.5,3.25,17.05,541.0,456.37,354.71
2018,7,2,13,30,158.0,387.0,3.4,16.9,534.0,466.07,363.06
2018,7,2,13,45,262.5,359.0,3.55,16.8,596.0,557.98,435.41
2018,7,2,14,0,367.0,331.0,3.7,16.7,658.0,659.14,513.24
2018,7,2,14,15,504.5,283.5,3.75,16.55,718.0,761.17,591.65
2018,7,2,14,30,642.0,236.0,3.8,16.4,778.0,872.76,675.45
2018,7,2,14,45,636.5,228.5,3.85,16.3,747.0,882.1,683.22
2018,7,2,15,0,631.0,221.0,3.9,16.2,716.0,888.16,689.53
2018,7,2,15,15,615.5,215.5,3.9,16.2,678.0,882.95,687.25
2018,7,2,15,30,600.0,210.0,3.9,16.2,640.0,874.3,682.69
2018,7,2,15,45,591.0,199.0,3.85,16.0,600.5,863.54,677.23
2018,7,2,16,0,582.0,188.0,3.8,15.8,561.0,849.62,669.42
2018,7,2,16,15,569.0,176.5,3.75,15.65,518.5,817.99,648.57
2018,7,2,16,30,556.0,165.0,3.7,15.5,476.0,793.78,633.13
2018,7,2,16,45,538.5,153.5,3.7,15.4,431.5,762.56,612.4
2018,7,2,17,0,521.0,142.0,3.7,15.3,387.0,729.19,589.79
2018,7,2,17,15,491.5,130.5,3.7,15.1,340.5,682.08,556.47
2018,7,2,17,30,462.0,119.0,3.7,14.9,294.0,633.82,521.44
2018,7,2,17,45,428.5,105.5,3.7,14.7,249.0,578.36,479.59
2018,7,2,18,0,395.0,92.0,3.7,14.5,204.0,522.7,436.01
2018,7,2,18,15,342.0,78.0,3.65,14.4,161.0,449.09,375.78
2018,7,2,18,30,289.0,64.0,3.6,14.3,118.0,377.49,314.47
2018,7,2,18,45,225.5,49.0,3.6,14.2,83.5,298.4,244.48
2018,7,2,19,0,162.0,34.0,3.6,14.1,49.0,223.97,168.43
2018,7,2,19,15,94.0,20.0,3.55,14.1,27.5,126.55,0.0
2018,7,2,19,30,26.0,6.0,3.5,14.1,6.0,23.39,0.0
2018,7,2,19,45,13.0,3.0,3.5,14.1,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.0,3.65,14.3,1.0,0.0,0.0
2018,7,3,5,0,0.0,2.0,3.7,14.4,2.0,1.57,0.0
2018,7,3,5,15,0.0,8.0,3.6,14.6,8.0,6.07,0.0
2018,7,3,5,30,0.0,14.0,3.5,14.8,14.0,10.64,3.02
2018,7,3,5,45,0.0,23.0,3.4,14.95,23.0,17.51,9.6
2018,7,3,6,0,0.0,32.0,3.3,15.1,32.0,24.41,15.96
2018,7,3,6,15,0.0,43.5,3.25,15.25,43.5,33.25,23.99
2018,7,3,6,30,0.0,55.0,3.2,15.4,55.0,42.11,31.96
2018,7,3,6,45,21.0,91.0,3.1,15.55,99.0,67.08,54.07
2018,7,3,7,0,42.0,127.0,3.0,15.7,143.0,90.54,74.53
2018,7,3,7,15,60.5,158.5,3.0,15.85,185.5,110.37,91.53
2018,7,3,7,30,79.0,190.0,3.0,16.0,228.0,129.56,107.74
2018,7,3,7,45,61.5,205.0,2.95,16.15,236.5,138.8,115.21
2018,7,3,8,0,44.0,220.0,2.9,16.3,245.0,147.75,122.37
2018,7,3,8,15,43.0,238.5,2.9,16.45,264.5,158.66,131.15
2018,7,3,8,30,42.0,257.0,2.9,16.6,284.0,169.29,139.62
2018,7,3,8,45,47.0,276.5,2.9,16.7,308.5,180.3,148.39
2018,7,3,9,0,52.0,296.0,2.9,16.8,333.0,191.01,156.86
2018,7,3,9,15,62.0,320.0,2.95,16.9,367.0,203.73,166.97
2018,7,3,9,30,72.0,344.0,3.0,17.0,401.0,216.02,176.69
2018,7,3,9,45,85.0,369.5,3.05,17.15,439.5,231.07,179.42
2018,7,3,10,0,98.0,395.0,3.1,17.3,478.0,256.25,196.04
2018,7,3,10,15,88.0,402.5,3.15,17.4,479.0,271.0,206.8
2018,7,3,10,30,78.0,410.0,3.2,17.5,480.0,284.62,217.57
2018,7,3,10,45,66.5,411.0,3.2,17.6,471.5,293.08,224.65
2018,7,3,11,0,55.0,412.0,3.2,17.7,463.0,300.03,230.56
2018,7,3,11,15,129.5,422.0,3.25,17.7,545.0,336.15,257.23
2018,7,3,11,30,204.0,432.0,3.3,17.7,627.0,391.18,299.09
2018,7,3,11,45,463.5,332.5,3.35,17.75,779.5,465.45,355.67
2018,7,3,12,0,723.0,233.0,3.4,17.8,932.0,570.49,436.76
2018,7,3,12,15,807.5,186.0,3.4,17.85,966.5,629.7,483.73
2018,7,3,12,30,892.0,139.0,3.4,17.9,1001.0,688.26,530.17
2018,7,3,12,45,896.0,135.0,3.45,17.9,995.0,733.93,565.86
2018,7,3,13,0,900.0,131.0,3.5,17.9,989.0,777.79,599.65
2018,7,3,13,15,896.5,130.0,3.5,17.9,973.5,816.1,627.94
2018,7,3,13,30,893.0,129.0,3.5,17.9,958.0,851.67,653.15
2018,7,3,13,45,839.5,153.5,3.55,17.95,918.5,877.19,671.45
2018,7,3,14,0,786.0,178.0,3.6,18.0,879.0,885.92,678.19
2018,7,3,14,15,779.5,174.0,3.6,17.9,850.5,905.87,693.1
2018,7,3,14,30,773.0,170.0,3.6,17.8,822.0,922.4,705.65
2018,7,3,14,45,785.0,156.5,3.6,17.75,795.5,944.02,721.75
2018,7,3,15,0,797.0,143.0,3.6,17.7,769.0,962.28,735.61
2018,7,3,15,15,774.0,143.5,3.6,17.7,726.0,956.98,733.26
2018,7,3,15,30,751.0,144.0,3.6,17.7,683.0,947.84,728.57
2018,7,3,15,45,735.5,138.5,3.6,17.5,639.0,944.84,728.87
2018,7,3,16,0,720.0,133.0,3.6,17.3,595.0,930.15,721.07
2018,7,3,16,15,738.5,118.0,3.6,17.15,560.5,935.26,727.25
2018,7,3,16,30,757.0,103.0,3.6,17.0,526.0,930.04,726.13
2018,7,3,16,45,730.0,100.0,3.65,16.9,476.5,903.61,710.22
2018,7,3,17,0,703.0,97.0,3.7,16.8,427.0,868.24,687.76
2018,7,3,17,15,667.0,92.5,3.75,16.55,376.5,819.71,655.55
2018,7,3,17,30,631.0,88.0,3.8,16.3,326.0,769.51,621.14
2018,7,3,17,45,580.5,82.0,3.85,16.1,276.0,702.26,572.34
2018,7,3,18,0,530.0,76.0,3.9,15.9,226.0,634.7,521.3
2018,7,3,18,15,460.5,68.5,3.85,15.65,180.0,548.32,452.82
2018,7,3,18,30,391.0,61.0,3.8,15.4,134.0,461.62,381.08
2018,7,3,18,45,293.5,49.5,3.75,15.15,95.0,356.17,290.77
2018,7,3,19,0,196.0,38.0,3.7,14.9,56.0,258.87,194.11
2018,7,3,19,15,113.0,23.0,3.65,14.8,32.0,146.42,0.0
2018,7,3,19,30,30.0,8.0,3.6,14.7,8.0,27.85,0.0
2018,7,3,19,45,15.0,4.0,3.55,14.6,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,3.1,14.3,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,3.2,14.4,2.0,1.57,0.0
2018,7,4,5,15,0.0,6.0,3.25,14.55,6.0,4.54,0.0
2018,7,4,5,30,0.0,10.0,3.3,14.7,10.0,7.58,0.49
2018,7,4,5,45,0.0,16.5,3.35,14.8,16.5,12.53,5.26
2018,7,4,6,0,0.0,23.0,3.4,14.9,23.0,17.5,9.85
2018,7,4,6,15,0.0,26.0,3.35,15.05,26.0,19.79,12.03
2018,7,4,6,30,0.0,29.0,3.3,15.2,29.0,22.09,14.13
2018,7,4,6,45,0.0,36.5,3.3,15.3,36.5,27.85,19.27
2018,7,4,7,0,0.0,44.0,3.3,15.4,44.0,33.63,24.36
2018,7,4,7,15,0.0,68.0,3.3,15.5,68.0,52.16,40.68
2018,7,4,7,30,0.0,92.0,3.3,15.6,92.0,70.21,56.37
2018,7,4,7,45,1.5,117.5,3.3,15.7,118.5,88.4,71.97
2018,7,4,8,0,3.0,143.0,3.3,15.8,145.0,106.21,87.08
2018,7,4,8,15,15.5,185.5,3.35,15.95,195.5,134.9,111.32
2018,7,4,8,30,28.0,228.0,3.4,16.1,246.0,153.53,126.7
2018,7,4,8,45,64.5,275.5,3.45,16.25,321.0,180.28,148.79
2018,7,4,9,0,101.0,323.0,3.5,16.4,396.0,205.49,169.34
2018,7,4,9,15,97.0,334.5,3.55,16.6,407.5,211.71,173.94
2018,7,4,9,30,93.0,346.0,3.6,16.8,419.0,217.64,178.35
2018,7,4,9,45,70.5,352.5,3.6,16.95,409.5,222.25,173.04
2018,7,4,10,0,48.0,359.0,3.6,17.1,400.0,233.21,180.23
2018,7,4,10,15,54.5,379.5,3.65,17.2,427.0,253.55,195.15
2018,7,4,10,30,61.0,400.0,3.7,17.3,454.0,275.3,211.55
2018,7,4,10,45,118.5,421.5,3.7,17.4,530.5,300.84,229.31
2018,7,4,11,0,176.0,443.0,3.7,17.5,607.0,347.2,263.98
2018,7,4,11,15,251.5,439.5,3.75,17.55,677.5,382.9,291.02
2018,7,4,11,30,327.0,436.0,3.8,17.6,748.0,439.14,334.46
2018,7,4,11,45,440.0,379.5,3.8,17.65,802.5,483.04,369.17
2018,7,4,12,0,553.0,323.0,3.8,17.7,857.0,542.68,416.32
2018,7,4,12,15,514.5,337.5,3.75,17.75,834.5,568.8,437.56
2018,7,4,12,30,476.0,352.0,3.7,17.8,812.0,591.12,455.33
2018,7,4,12,45,366.5,396.0,3.7,17.8,748.5,578.0,445.59
2018,7,4,13,0,257.0,440.0,3.7,17.8,685.0,559.78,431.24
2018,7,4,13,15,522.0,314.0,3.6,17.85,801.5,694.63,535.96
2018,7,4,13,30,787.0,188.0,3.5,17.9,918.0,827.36,636.35
2018,7,4,13,45,861.0,142.0,3.45,17.9,923.5,871.56,667.28
2018,7,4,14,0,935.0,96.0,3.4,17.9,929.0,928.14,706.55
2018,7,4,14,15,928.5,95.0,3.4,17.85,900.5,952.36,723.71
2018,7,4,14,30,922.0,94.0,3.4,17.8,872.0,973.06,738.81
2018,7,4,14,45,914.0,93.0,3.4,17.8,837.5,988.77,750.52
2018,7,4,15,0,906.0,92.0,3.4,17.8,803.0,1000.86,759.95
2018,7,4,15,15,895.5,90.0,3.4,17.8,763.0,1005.71,764.66
2018,7,4,15,30,885.0,88.0,3.4,17.8,723.0,1006.87,767.08
2018,7,4,15,45,872.5,87.0,3.4,17.65,680.0,1003.57,767.1
2018,7,4,16,0,860.0,86.0,3.4,17.5,637.0,996.8,764.94
2018,7,4,16,15,843.0,83.5,3.45,17.4,589.5,980.23,756.37
2018,7,4,16,30,826.0,81.0,3.5,17.3,542.0,973.06,754.46
2018,7,4,16,45,803.5,78.0,3.5,17.2,492.0,943.77,736.6
2018,7,4,17,0,781.0,75.0,3.5,17.1,442.0,911.66,716.65
2018,7,4,17,15,749.5,71.5,3.55,16.9,390.5,867.38,688.04
2018,7,4,17,30,718.0,68.0,3.6,16.7,339.0,821.08,657.11
2018,7,4,17,45,674.5,64.0,3.6,16.55,288.5,761.0,614.27
2018,7,4,18,0,631.0,60.0,3.6,16.4,238.0,707.54,574.62
2018,7,4,18,15,568.0,54.0,3.6,16.2,190.5,627.33,512.2
2018,7,4,18,30,505.0,48.0,3.6,16.0,143.0,548.75,447.86
2018,7,4,18,45,408.0,40.0,3.55,15.85,102.0,441.4,356.82
2018,7,4,19,0,311.0,32.0,3.5,15.7,61.0,339.34,253.75
2018,7,4,19,15,186.5,20.5,3.45,15.55,35.0,195.56,0.0
2018,7,4,19,30,62.0,9.0,3.4,15.4,9.0,51.65,0.0
2018,7,4,19,45,31.0,4.5,3.3,15.3,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,5,4,45,36.5,4.5,1.7,13.8,5.0,0.0,0.0
2018,7,5,5,0,73.0,9.0,1.8,13.9,10.0,7.08,0.0
2018,7,5,5,15,208.5,20.0,1.9,14.15,37.0,16.53,0.0
2018,7,5,5,30,344.0,31.0,2.0,14.4,64.0,25.71,15.09
2018,7,5,5,45,316.5,35.0,2.1,14.6,79.0,28.29,18.96
2018,7,5,6,0,289.0,39.0,2.2,14.8,94.0,30.73,21.57
2018,7,5,6,15,144.5,48.5,2.2,15.0,76.0,36.65,27.04
2018,7,5,6,30,0.0,58.0,2.2,15.2,58.0,44.44,34.07
2018,7,5,6,45,0.0,77.0,2.15,15.4,77.0,58.31,46.35
2018,7,5,7,0,0.0,96.0,2.1,15.6,96.0,71.94,58.23
2018,7,5,7,15,15.5,133.5,2.05,15.8,141.0,97.74,80.55
2018,7,5,7,30,31.0,171.0,2.0,16.0,186.0,118.13,97.82
2018,7,5,7,45,63.5,204.5,1.9,16.25,239.0,138.49,114.78
2018,7,5,8,0,96.0,238.0,1.8,16.5,292.0,158.22,130.95
2018,7,5,8,15,126.0,261.5,1.7,16.7,338.5,164.98,136.04
2018,7,5,8,30,156.0,285.0,1.6,16.9,385.0,177.46,145.89
2018,7,5,8,45,229.0,296.0,1.45,17.1,454.5,185.03,151.54
2018,7,5,9,0,302.0,307.0,1.3,17.3,524.0,180.08,146.85
2018,7,5,9,15,290.0,329.0,1.3,17.55,547.0,188.02,152.91
2018,7,5,9,30,278.0,351.0,1.3,17.8,570.0,195.31,158.39
2018,7,5,9,45,221.5,375.5,1.25,18.0,554.5,222.77,170.33
2018,7,5,10,0,165.0,400.0,1.2,18.2,539.0,248.75,185.88
2018,7,5,10,15,137.5,414.0,1.3,18.45,532.5,268.94,200.72
2018,7,5,10,30,110.0,428.0,1.4,18.7,526.0,286.5,215.0
2018,7,5,10,45,102.0,436.0,1.45,18.9,528.5,316.43,238.15
2018,7,5,11,0,94.0,444.0,1.5,19.1,531.0,331.45,249.98
2018,7,5,11,15,121.0,456.5,1.65,19.25,570.5,352.58,265.93
2018,7,5,11,30,148.0,469.0,1.8,19.4,610.0,388.51,293.15
2018,7,5,11,45,198.5,469.0,1.95,19.55,659.5,431.75,325.75
2018,7,5,12,0,249.0,469.0,2.1,19.7,709.0,476.01,359.33
2018,7,5,12,15,322.0,438.5,2.25,19.8,749.0,524.09,396.18
2018,7,5,12,30,395.0,408.0,2.4,19.9,789.0,578.0,437.36
2018,7,5,12,45,579.0,303.0,2.6,19.95,857.0,655.73,497.83
2018,7,5,13,0,763.0,198.0,2.8,20.0,925.0,739.06,562.3
2018,7,5,13,15,850.0,146.5,2.9,20.0,944.5,791.8,603.08
2018,7,5,13,30,937.0,95.0,3.0,20.0,964.0,857.25,649.12
2018,7,5,13,45,934.5,93.5,3.1,20.0,943.0,890.8,672.84
2018,7,5,14,0,932.0,92.0,3.2,20.0,922.0,921.24,694.73
2018,7,5,14,15,926.5,90.0,3.25,20.0,893.5,945.2,711.97
2018,7,5,14,30,921.0,88.0,3.3,20.0,865.0,965.64,726.97
2018,7,5,14,45,914.0,86.0,3.35,19.95,830.5,981.07,738.9
2018,7,5,15,0,907.0,84.0,3.4,19.9,796.0,992.85,748.56
2018,7,5,15,15,897.0,82.5,3.4,19.9,756.5,998.57,753.82
2018,7,5,15,30,887.0,81.0,3.4,19.9,717.0,1000.63,756.82
2018,7,5,15,45,875.0,79.0,3.35,19.85,673.5,996.48,755.57
2018,7,5,16,0,863.0,77.0,3.3,19.8,630.0,988.8,752.13
2018,7,5,16,15,825.0,81.0,3.3,19.6,577.0,958.7,734.24
2018,7,5,16,30,787.0,85.0,3.3,19.4,524.0,938.56,723.31
2018,7,5,16,45,764.5,80.5,3.25,19.25,474.0,907.63,704.17
2018,7,5,17,0,742.0,76.0,3.2,19.1,424.0,873.95,682.9
2018,7,5,17,15,703.5,74.0,3.2,18.85,373.5,825.27,650.95
2018,7,5,17,30,665.0,72.0,3.2,18.6,323.0,781.02,621.38
2018,7,5,17,45,574.5,71.0,3.15,18.35,265.0,682.38,549.76
2018,7,5,18,0,484.0,70.0,3.1,18.1,207.0,585.07,476.55
2018,7,5,18,15,431.5,60.5,3.1,17.8,164.5,513.4,420.38
2018,7,5,18,30,379.0,51.0,3.1,17.5,122.0,443.19,362.44
2018,7,5,18,45,301.0,41.0,3.15,17.2,87.0,353.3,285.7
2018,7,5,19,0,223.0,31.0,3.2,16.9,52.0,267.28,198.43
2018,7,5,19,15,131.5,19.5,3.25,16.7,30.0,153.84,0.0
2018,7,5,19,30,40.0,8.0,3.3,16.5,8.0,35.06,0.0
2018,7,5,19,45,20.0,4.0,3.4,16.35,4.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,45,0.0,3.0,2.8,16.15,3.0,0.0,0.0
2018,7,6,5,0,0.0,6.0,2.8,16.2,6.0,4.72,0.0
2018,7,6,5,15,25.0,19.5,2.8,16.3,22.0,14.66,0.0
2018,7,6,5,30,50.0,33.0,2.8,16.4,38.0,24.59,13.89
2018,7,6,5,45,82.5,50.0,2.8,16.5,63.5,36.78,26.05
2018,7,6,6,0,115.0,67.0,2.8,16.6,89.0,48.88,37.23
2018,7,6,6,15,113.0,81.5,2.9,16.7,108.5,59.05,46.54
2018,7,6,6,30,111.0,96.0,3.0,16.8,128.0,68.99,55.45
2018,7,6,6,45,62.5,103.0,3.1,16.9,121.5,75.08,60.78
2018,7,6,7,0,14.0,110.0,3.2,17.0,115.0,81.44,66.21
2018,7,6,7,15,21.5,138.5,3.15,17.1,148.0,100.98,82.99
2018,7,6,7,30,29.0,167.0,3.1,17.2,181.0,115.81,95.47
2018,7,6,7,45,24.5,134.0,3.1,17.3,146.5,96.8,78.74
2018,7,6,8,0,20.0,101.0,3.1,17.4,112.0,75.35,59.98
2018,7,6,8,15,16.5,138.0,3.05,17.55,147.5,99.66,80.63
2018,7,6,8,30,13.0,175.0,3.0,17.7,183.0,128.77,105.04
2018,7,6,8,45,15.0,204.0,2.95,17.8,214.0,148.17,121.0
2018,7,6,9,0,17.0,233.0,2.9,17.9,245.0,167.17,136.48
2018,7,6,9,15,12.5,221.0,2.95,18.15,230.0,160.13,130.16
2018,7,6,9,30,8.0,209.0,3.0,18.4,215.0,152.69,123.6
2018,7,6,9,45,11.5,227.5,3.05,18.65,237.0,165.36,133.77
2018,7,6,10,0,15.0,246.0,3.1,18.9,259.0,179.83,138.43
2018,7,6,10,15,92.0,321.5,3.2,19.1,403.5,215.45,162.51
2018,7,6,10,30,169.0,397.0,3.3,19.3,548.0,283.32,211.57
2018,7,6,10,45,356.5,345.0,3.45,19.45,673.0,299.38,218.1
2018,7,6,11,0,544.0,293.0,3.6,19.6,798.0,361.26,263.06
2018,7,6,11,15,722.0,198.5,3.75,19.75,879.5,405.25,297.58
2018,7,6,11,30,900.0,104.0,3.9,19.9,961.0,470.97,350.65
2018,7,6,11,45,886.5,114.5,4.05,20.1,964.5,521.78,394.21
2018,7,6,12,0,873.0,125.0,4.2,20.3,968.0,570.47,434.92
2018,7,6,12,15,891.5,112.5,4.35,20.35,973.0,620.4,476.02
2018,7,6,12,30,910.0,100.0,4.5,20.4,978.0,669.8,516.11
2018,7,6,12,45,901.5,105.0,4.65,20.5,969.5,713.34,550.76
2018,7,6,13,0,893.0,110.0,4.8,20.6,961.0,754.47,583.05
2018,7,6,13,15,903.0,100.5,4.95,20.6,949.5,795.23,613.87
2018,7,6,13,30,913.0,91.0,5.1,20.6,938.0,833.6,642.32
2018,7,6,13,45,878.5,109.5,5.2,20.6,909.0,857.35,660.14
2018,7,6,14,0,844.0,128.0,5.3,20.6,880.0,876.62,674.96
2018,7,6,14,15,869.0,108.0,5.4,20.45,860.5,910.09,700.4
2018,7,6,14,30,894.0,88.0,5.5,20.3,841.0,939.99,723.37
2018,7,6,14,45,886.0,86.5,5.6,20.2,807.5,954.43,735.46
2018,7,6,15,0,878.0,85.0,5.7,20.1,774.0,965.31,745.3
2018,7,6,15,15,805.0,111.0,5.7,20.1,718.0,938.26,727.5
2018,7,6,15,30,732.0,137.0,5.7,20.1,662.0,921.09,716.96
2018,7,6,15,45,634.0,164.0,5.8,19.65,598.0,870.59,684.03
2018,7,6,16,0,536.0,191.0,5.9,19.2,534.0,795.99,632.43
2018,7,6,16,15,636.0,143.0,5.9,19.05,519.5,860.62,683.19
2018,7,6,16,30,736.0,95.0,5.9,18.9,505.0,899.2,713.77
2018,7,6,16,45,740.0,83.5,5.85,18.7,463.0,886.8,706.96
2018,7,6,17,0,744.0,72.0,5.8,18.5,421.0,870.72,697.64
2018,7,6,17,15,713.5,69.0,5.65,18.35,372.0,828.69,668.04
2018,7,6,17,30,683.0,66.0,5.5,18.2,323.0,784.75,636.46
2018,7,6,17,45,634.5,62.5,5.35,18.0,273.5,727.32,593.67
2018,7,6,18,0,586.0,59.0,5.2,17.8,224.0,664.76,545.35
2018,7,6,18,15,520.0,53.0,5.05,17.65,178.0,583.13,479.82
2018,7,6,18,30,454.0,47.0,4.9,17.5,132.0,503.52,413.13
2018,7,6,18,45,373.0,38.5,4.75,17.35,94.5,410.77,332.6
2018,7,6,19,0,292.0,30.0,4.6,17.2,57.0,323.07,239.96
2018,7,6,19,15,175.5,19.0,4.5,17.15,32.5,186.11,0.0
2018,7,6,19,30,59.0,8.0,4.4,17.1,8.0,48.75,0.0
2018,7,6,19,45,29.5,4.0,4.35,17.05,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,16.9,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.2,16.75,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.15,16.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,16.45,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,7,4,45,38.5,4.0,4.35,14.85,4.5,0.0,0.0
2018,7,7,5,0,77.0,8.0,4.5,14.9,9.0,6.29,0.0
2018,7,7,5,15,216.0,19.0,4.55,15.1,36.0,15.73,0.0
2018,7,7,5,30,355.0,30.0,4.6,15.3,63.0,24.95,14.07
2018,7,7,5,45,450.5,36.5,4.7,15.5,104.0,30.34,20.57
2018,7,7,6,0,546.0,43.0,4.8,15.7,145.0,35.93,25.98
2018,7,7,6,15,375.5,52.5,4.8,15.9,132.5,41.32,31.03
2018,7,7,6,30,205.0,62.0,4.8,16.1,120.0,44.82,34.24
2018,7,7,6,45,103.5,86.5,4.85,16.3,116.0,63.82,51.03
2018,7,7,7,0,2.0,111.0,4.9,16.5,112.0,81.87,66.76
2018,7,7,7,15,17.0,141.5,4.9,16.7,149.5,102.75,84.73
2018,7,7,7,30,32.0,172.0,4.9,16.9,187.0,118.63,98.14
2018,7,7,7,45,49.5,201.0,4.9,17.1,227.0,136.23,112.86
2018,7,7,8,0,67.0,230.0,4.9,17.3,267.0,153.35,126.99
2018,7,7,8,15,64.5,247.0,4.95,17.45,285.5,163.45,135.07
2018,7,7,8,30,62.0,264.0,5.0,17.6,304.0,173.28,142.87
2018,7,7,8,45,52.0,277.0,5.05,17.75,312.0,180.6,148.54
2018,7,7,9,0,42.0,290.0,5.1,17.9,320.0,187.63,153.97
2018,7,7,9,15,59.0,318.5,5.1,18.0,363.5,202.84,166.2
2018,7,7,9,30,76.0,347.0,5.1,18.1,407.0,217.48,177.89
2018,7,7,9,45,127.5,374.0,5.15,18.2,479.5,217.27,177.31
2018,7,7,10,0,179.0,401.0,5.2,18.3,552.0,249.8,188.54
2018,7,7,10,15,216.0,410.0,5.2,18.4,598.0,278.69,207.6
2018,7,7,10,30,253.0,419.0,5.2,18.5,644.0,297.18,220.34
2018,7,7,10,45,320.0,392.5,5.2,18.6,684.5,325.59,241.28
2018,7,7,11,0,387.0,366.0,5.2,18.7,725.0,350.31,260.88
2018,7,7,11,15,405.5,371.0,5.25,18.75,752.5,392.41,295.86
2018,7,7,11,30,424.0,376.0,5.3,18.8,780.0,436.9,332.49
2018,7,7,11,45,593.5,286.5,5.3,18.85,856.5,491.66,376.39
2018,7,7,12,0,763.0,197.0,5.3,18.9,933.0,562.48,433.55
2018,7,7,12,15,710.0,231.0,5.4,18.9,916.0,604.44,468.01
2018,7,7,12,30,657.0,265.0,5.5,18.9,899.0,639.41,496.23
2018,7,7,12,45,523.5,337.0,5.55,18.9,839.5,645.57,500.79
2018,7,7,13,0,390.0,409.0,5.6,18.9,780.0,631.88,489.75
2018,7,7,13,15,522.0,332.5,5.75,18.85,821.0,708.67,551.13
2018,7,7,13,30,654.0,256.0,5.9,18.8,862.0,784.16,611.31
2018,7,7,13,45,727.5,210.0,6.05,18.75,869.5,839.11,655.08
2018,7,7,14,0,801.0,164.0,6.2,18.7,877.0,885.04,690.82
2018,7,7,14,15,707.0,204.0,6.3,18.55,818.5,876.15,685.84
2018,7,7,14,30,613.0,244.0,6.4,18.4,760.0,851.75,667.92
2018,7,7,14,45,752.0,166.0,6.5,18.3,773.5,920.74,722.12
2018,7,7,15,0,891.0,88.0,6.6,18.2,787.0,981.24,767.7
2018,7,7,15,15,880.5,86.5,6.6,18.2,747.5,986.44,772.68
2018,7,7,15,30,870.0,85.0,6.6,18.2,708.0,988.03,775.5
2018,7,7,15,45,846.0,87.0,6.75,17.85,661.5,976.51,770.86
2018,7,7,16,0,822.0,89.0,6.9,17.5,615.0,961.62,763.84
2018,7,7,16,15,802.5,86.5,6.9,17.35,567.5,955.56,762.05
2018,7,7,16,30,783.0,84.0,6.9,17.2,520.0,933.37,748.36
2018,7,7,16,45,767.5,78.5,6.9,17.0,473.0,908.28,732.62
2018,7,7,17,0,752.0,73.0,6.9,16.8,426.0,880.29,714.48
2018,7,7,17,15,734.0,68.0,6.8,16.65,379.0,847.82,692.02
2018,7,7,17,30,716.0,63.0,6.7,16.5,332.0,813.01,667.19
2018,7,7,17,45,676.0,59.0,6.6,16.3,283.0,756.5,624.7
2018,7,7,18,0,636.0,55.0,6.5,16.1,234.0,699.12,579.89
2018,7,7,18,15,576.0,50.0,6.35,15.95,187.5,629.32,522.78
2018,7,7,18,30,516.0,45.0,6.2,15.8,141.0,554.88,459.14
2018,7,7,18,45,423.0,38.0,6.05,15.65,101.0,452.13,369.16
2018,7,7,19,0,330.0,31.0,5.9,15.5,61.0,354.23,264.58
2018,7,7,19,15,199.5,20.0,5.8,15.45,35.0,204.22,0.0
2018,7,7,19,30,69.0,9.0,5.7,15.4,9.0,56.76,0.0
2018,7,7,19,45,34.5,4.5,5.6,15.35,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,15.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.1,15.15,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.65,15.05,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,8,4,45,35.0,4.5,4.2,14.25,4.5,0.0,0.0
2018,7,8,5,0,70.0,9.0,4.3,14.4,9.0,7.08,0.0
2018,7,8,5,15,201.0,19.5,4.45,14.6,34.5,16.16,0.0
2018,7,8,5,30,332.0,30.0,4.6,14.8,60.0,24.88,13.86
2018,7,8,5,45,425.5,37.0,4.7,15.0,100.0,30.61,20.82
2018,7,8,6,0,519.0,44.0,4.8,15.2,140.0,36.51,26.54
2018,7,8,6,15,466.0,61.0,4.8,15.4,167.0,48.81,37.72
2018,7,8,6,30,413.0,78.0,4.8,15.6,194.0,58.03,46.02
2018,7,8,6,45,489.0,84.0,4.85,15.8,248.0,64.53,51.76
2018,7,8,7,0,565.0,90.0,4.9,16.0,302.0,68.87,55.45
2018,7,8,7,15,548.0,108.0,4.9,16.15,338.5,80.01,65.04
2018,7,8,7,30,531.0,126.0,4.9,16.3,375.0,90.42,73.87
2018,7,8,7,45,497.0,152.0,4.85,16.5,405.5,103.13,84.57
2018,7,8,8,0,463.0,178.0,4.8,16.7,436.0,116.18,95.46
2018,7,8,8,15,456.0,199.5,4.8,16.85,472.0,126.46,103.88
2018,7,8,8,30,449.0,221.0,4.8,17.0,508.0,136.02,111.64
2018,7,8,8,45,525.0,209.0,4.8,17.15,567.5,129.54,105.76
2018,7,8,9,0,601.0,197.0,4.8,17.3,627.0,120.8,98.03
2018,7,8,9,15,703.5,163.0,4.75,17.45,694.0,102.12,81.92
2018,7,8,9,30,806.0,129.0,4.7,17.6,761.0,93.16,74.11
2018,7,8,9,45,857.5,110.0,4.7,17.75,808.5,99.53,79.32
2018,7,8,10,0,909.0,91.0,4.7,17.9,856.0,145.46,81.31
2018,7,8,10,15,916.0,92.0,4.7,18.0,885.0,201.02,116.98
2018,7,8,10,30,923.0,93.0,4.7,18.1,914.0,257.4,162.08
2018,7,8,10,45,929.0,93.0,4.7,18.2,936.5,313.52,211.11
2018,7,8,11,0,935.0,93.0,4.7,18.3,959.0,369.9,261.72
2018,7,8,11,15,938.5,93.0,4.7,18.4,974.0,425.39,311.57
2018,7,8,11,30,942.0,93.0,4.7,18.5,989.0,480.45,360.23
2018,7,8,11,45,945.0,92.5,4.75,18.55,997.5,534.33,407.0
2018,7,8,12,0,948.0,92.0,4.8,18.6,1006.0,587.34,451.92
2018,7,8,12,15,947.5,92.5,4.85,18.6,1006.0,637.92,493.98
2018,7,8,12,30,947.0,93.0,4.9,18.6,1006.0,686.92,533.86
2018,7,8,12,45,944.5,93.5,5.0,18.65,998.0,732.72,570.62
2018,7,8,13,0,942.0,94.0,5.1,18.7,990.0,776.27,605.07
2018,7,8,13,15,939.5,93.5,5.2,18.65,975.5,816.49,635.1
2018,7,8,13,30,937.0,93.0,5.3,18.6,961.0,853.98,663.0
2018,7,8,13,45,933.0,92.0,5.35,18.6,939.5,886.82,687.19
2018,7,8,14,0,929.0,91.0,5.4,18.6,918.0,916.48,709.17
2018,7,8,14,15,922.5,90.0,5.5,18.5,889.0,940.58,727.89
2018,7,8,14,30,916.0,89.0,5.6,18.4,860.0,961.19,744.32
2018,7,8,14,45,907.5,87.5,5.65,18.3,825.5,975.79,756.36
2018,7,8,15,0,899.0,86.0,5.7,18.2,791.0,986.74,766.02
2018,7,8,15,15,889.0,85.0,5.7,18.2,752.0,993.12,772.01
2018,7,8,15,30,879.0,84.0,5.7,18.2,713.0,995.9,775.65
2018,7,8,15,45,866.0,82.0,5.8,17.9,669.5,990.9,775.52
2018,7,8,16,0,853.0,80.0,5.9,17.6,626.0,982.37,773.01
2018,7,8,16,15,837.0,77.5,5.9,17.4,579.0,966.77,764.55
2018,7,8,16,30,821.0,75.0,5.9,17.2,532.0,947.95,753.8
2018,7,8,16,45,800.0,72.5,5.9,17.0,483.5,933.28,746.08
2018,7,8,17,0,779.0,70.0,5.9,16.8,435.0,903.48,727.0
2018,7,8,17,15,749.0,67.0,5.9,16.6,384.5,861.49,698.42
2018,7,8,17,30,719.0,64.0,5.9,16.4,334.0,817.5,667.55
2018,7,8,17,45,678.0,59.5,5.9,16.15,284.0,759.29,624.67
2018,7,8,18,0,637.0,55.0,5.9,15.9,234.0,700.24,579.32
2018,7,8,18,15,576.5,49.5,5.8,15.7,187.0,629.23,521.74
2018,7,8,18,30,516.0,44.0,5.7,15.5,140.0,553.66,457.59
2018,7,8,18,45,422.0,37.0,5.6,15.35,100.0,450.21,367.27
2018,7,8,19,0,328.0,30.0,5.5,15.2,60.0,352.06,261.81
2018,7,8,19,15,198.0,19.5,5.4,15.15,34.5,202.5,0.0
2018,7,8,19,30,68.0,9.0,5.3,15.1,9.0,56.06,0.0
2018,7,8,19,45,34.0,4.5,5.2,15.05,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,14.95,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.35,14.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,9,4,45,34.0,4.0,4.35,14.3,4.0,0.0,0.0
2018,7,9,5,0,68.0,8.0,4.5,14.4,8.0,6.29,0.0
2018,7,9,5,15,196.0,18.5,4.55,14.6,33.0,15.3,0.0
2018,7,9,5,30,324.0,29.0,4.6,14.8,58.0,24.03,12.98
2018,7,9,5,45,418.0,36.5,4.7,15.0,98.0,30.18,20.41
2018,7,9,6,0,512.0,44.0,4.8,15.2,138.0,36.46,26.48
2018,7,9,6,15,384.0,64.5,4.8,15.45,147.0,48.62,37.53
2018,7,9,6,30,256.0,85.0,4.8,15.7,156.0,62.21,49.69
2018,7,9,6,45,251.0,110.5,4.8,15.9,192.0,78.43,64.0
2018,7,9,7,0,246.0,136.0,4.8,16.1,228.0,93.93,77.45
2018,7,9,7,15,237.0,161.0,4.7,16.35,260.0,108.38,89.75
2018,7,9,7,30,228.0,186.0,4.6,16.6,292.0,122.12,101.27
2018,7,9,7,45,288.0,196.5,4.5,16.8,346.0,128.83,106.6
2018,7,9,8,0,348.0,207.0,4.4,17.0,400.0,135.43,111.79
2018,7,9,8,15,494.0,180.5,4.25,17.25,481.5,116.83,95.44
2018,7,9,8,30,640.0,154.0,4.1,17.5,563.0,102.36,82.73
2018,7,9,8,45,704.0,140.5,3.95,17.75,619.5,94.1,75.38
2018,7,9,9,0,768.0,127.0,3.8,18.0,676.0,94.18,75.18
2018,7,9,9,15,833.5,105.0,3.75,18.2,731.5,92.38,73.42
2018,7,9,9,30,899.0,83.0,3.7,18.4,787.0,82.04,64.46
2018,7,9,9,45,907.0,84.0,3.7,18.65,821.0,86.59,68.11
2018,7,9,10,0,915.0,85.0,3.7,18.9,855.0,141.47,77.9
2018,7,9,10,15,920.0,87.0,3.7,19.05,883.0,197.6,113.51
2018,7,9,10,30,925.0,89.0,3.7,19.2,911.0,254.34,158.5
2018,7,9,10,45,928.5,89.5,3.7,19.4,932.0,310.18,206.87
2018,7,9,11,0,932.0,90.0,3.7,19.6,953.0,366.02,256.52
2018,7,9,11,15,935.0,90.5,3.85,19.65,968.0,421.46,306.0
2018,7,9,11,30,938.0,91.0,4.0,19.7,983.0,476.45,354.34
2018,7,9,11,45,939.5,92.0,4.1,19.75,991.5,530.41,400.73
2018,7,9,12,0,941.0,93.0,4.2,19.8,1000.0,583.41,445.19
2018,7,9,12,15,940.5,93.5,4.35,19.8,1000.0,633.73,486.83
2018,7,9,12,30,940.0,94.0,4.5,19.8,1000.0,682.48,526.51
2018,7,9,12,45,938.5,94.0,4.7,19.75,992.5,728.33,563.66
2018,7,9,13,0,937.0,94.0,4.9,19.7,985.0,772.01,598.69
2018,7,9,13,15,934.5,93.5,5.05,19.65,970.5,812.08,628.73
2018,7,9,13,30,932.0,93.0,5.2,19.6,956.0,849.43,656.66
2018,7,9,13,45,928.5,92.0,5.35,19.6,935.0,882.58,681.53
2018,7,9,14,0,925.0,91.0,5.5,19.6,914.0,912.59,704.28
2018,7,9,14,15,920.0,90.0,5.6,19.5,886.5,938.0,723.87
2018,7,9,14,30,915.0,89.0,5.7,19.4,859.0,960.0,741.23
2018,7,9,14,45,907.5,87.5,5.85,19.35,825.0,975.6,754.42
2018,7,9,15,0,900.0,86.0,6.0,19.3,791.0,987.58,765.26
2018,7,9,15,15,890.0,84.5,6.0,19.3,752.0,993.45,770.89
2018,7,9,15,30,880.0,83.0,6.0,19.3,713.0,995.69,774.15
2018,7,9,15,45,868.5,80.5,6.2,19.15,669.5,991.63,774.79
2018,7,9,16,0,857.0,78.0,6.4,19.0,626.0,984.02,773.0
2018,7,9,16,15,841.0,76.0,6.4,18.9,579.5,969.02,764.67
2018,7,9,16,30,825.0,74.0,6.4,18.8,533.0,950.83,754.07
2018,7,9,16,45,804.5,70.5,6.45,18.65,483.5,923.06,736.78
2018,7,9,17,0,784.0,67.0,6.5,18.5,434.0,904.46,726.1
2018,7,9,17,15,755.0,64.5,6.4,18.35,384.0,864.12,698.07
2018,7,9,17,30,726.0,62.0,6.3,18.2,334.0,821.75,667.9
2018,7,9,17,45,684.5,57.5,6.2,18.0,283.5,762.96,624.2
2018,7,9,18,0,643.0,53.0,6.1,17.8,233.0,703.39,578.2
2018,7,9,18,15,582.0,48.0,5.9,17.55,186.0,632.08,520.51
2018,7,9,18,30,521.0,43.0,5.7,17.3,139.0,556.76,456.8
2018,7,9,18,45,426.5,36.0,5.5,17.1,99.0,452.85,366.56
2018,7,9,19,0,332.0,29.0,5.3,16.9,59.0,354.59,260.42
2018,7,9,19,15,201.0,19.0,5.2,16.8,34.0,204.08,0.0
2018,7,9,19,30,70.0,9.0,5.1,16.7,9.0,57.52,0.0
2018,7,9,19,45,35.0,4.5,4.95,16.6,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,16.45,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,16.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,15.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,14.65,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,10,4,45,40.5,4.5,4.1,14.2,4.5,0.0,0.0
2018,7,10,5,0,81.0,9.0,4.3,14.3,9.0,7.08,0.0
2018,7,10,5,15,223.5,18.5,4.45,14.45,34.5,14.56,0.0
2018,7,10,5,30,366.0,28.0,4.6,14.6,60.0,23.36,12.25
2018,7,10,5,45,459.5,34.5,4.7,14.8,101.0,28.8,19.21
2018,7,10,6,0,553.0,41.0,4.8,15.0,142.0,37.35,27.27
2018,7,10,6,15,612.5,46.0,4.8,15.3,189.5,41.97,31.65
2018,7,10,6,30,672.0,51.0,4.8,15.6,237.0,46.66,35.93
2018,7,10,6,45,711.5,54.5,4.8,15.9,287.5,49.96,38.84
2018,7,10,7,0,751.0,58.0,4.8,16.2,338.0,53.29,41.68
2018,7,10,7,15,779.5,61.0,4.8,16.5,389.0,56.08,43.96
2018,7,10,7,30,808.0,64.0,4.8,16.8,440.0,65.57,52.07
2018,7,10,7,45,828.5,66.5,4.75,17.1,489.5,68.43,54.31
2018,7,10,8,0,849.0,69.0,4.7,17.4,539.0,71.17,56.42
2018,7,10,8,15,864.5,71.0,4.65,17.65,586.5,73.34,58.05
2018,7,10,8,30,880.0,73.0,4.6,17.9,634.0,75.4,59.58
2018,7,10,8,45,892.0,75.0,4.6,18.1,678.0,77.23,60.92
2018,7,10,9,0,904.0,77.0,4.6,18.3,722.0,78.93,62.15
2018,7,10,9,15,912.0,79.5,4.6,18.5,761.5,80.65,63.41
2018,7,10,9,30,920.0,82.0,4.6,18.7,801.0,82.19,64.53
2018,7,10,9,45,924.0,85.0,4.65,18.85,834.5,86.48,67.99
2018,7,10,10,0,928.0,88.0,4.7,19.0,868.0,143.13,79.2
2018,7,10,10,15,933.5,89.5,4.85,19.1,896.5,199.88,114.99
2018,7,10,10,30,939.0,91.0,5.0,19.2,925.0,257.3,160.61
2018,7,10,10,45,943.5,91.5,5.1,19.3,947.0,314.3,210.28
2018,7,10,11,0,948.0,92.0,5.2,19.4,969.0,371.4,261.56
2018,7,10,11,15,950.5,92.5,5.35,19.4,984.0,427.65,312.39
2018,7,10,11,30,953.0,93.0,5.5,19.4,999.0,483.37,362.1
2018,7,10,11,45,954.5,93.0,5.65,19.45,1006.5,537.56,409.56
2018,7,10,12,0,956.0,93.0,5.8,19.5,1014.0,590.73,455.13
2018,7,10,12,15,955.5,93.5,6.0,19.45,1014.0,641.87,498.43
2018,7,10,12,30,955.0,94.0,6.2,19.4,1014.0,691.4,539.64
2018,7,10,12,45,953.5,94.5,6.35,19.3,1007.0,738.41,578.2
2018,7,10,13,0,952.0,95.0,6.5,19.2,1000.0,783.24,614.54
2018,7,10,13,15,949.5,94.0,6.6,19.1,985.0,823.6,645.22
2018,7,10,13,30,947.0,93.0,6.7,19.0,970.0,861.16,673.65
2018,7,10,13,45,942.5,92.0,6.8,18.85,947.5,894.06,698.87
2018,7,10,14,0,938.0,91.0,6.9,18.7,925.0,923.71,721.85
2018,7,10,14,15,932.0,90.0,6.95,18.5,896.5,948.65,741.47
2018,7,10,14,30,926.0,89.0,7.0,18.3,868.0,970.08,758.73
2018,7,10,14,45,919.0,87.5,7.05,18.15,834.0,986.47,772.39
2018,7,10,15,0,912.0,86.0,7.1,18.0,800.0,999.22,783.62
2018,7,10,15,15,902.0,84.5,7.1,18.0,760.5,1005.33,789.55
2018,7,10,15,30,892.0,83.0,7.1,18.0,721.0,1007.76,793.02
2018,7,10,15,45,878.5,81.5,7.1,17.6,677.0,1003.02,792.71
2018,7,10,16,0,865.0,80.0,7.1,17.2,633.0,994.73,789.98
2018,7,10,16,15,848.5,78.5,7.05,17.0,586.0,979.97,781.77
2018,7,10,16,30,832.0,77.0,7.0,16.8,539.0,962.01,771.25
2018,7,10,16,45,810.5,73.5,7.0,16.6,489.0,945.6,762.12
2018,7,10,17,0,789.0,70.0,7.0,16.4,439.0,913.85,741.31
2018,7,10,17,15,760.5,66.5,6.9,16.2,388.0,872.56,712.44
2018,7,10,17,30,732.0,63.0,6.8,16.0,337.0,829.17,681.26
2018,7,10,17,45,693.0,58.5,6.75,15.8,287.0,772.62,638.92
2018,7,10,18,0,654.0,54.0,6.7,15.6,237.0,715.12,594.08
2018,7,10,18,15,593.5,49.0,6.5,15.5,189.5,644.25,535.68
2018,7,10,18,30,533.0,44.0,6.3,15.4,142.0,568.9,470.86
2018,7,10,18,45,438.5,36.5,6.15,15.3,101.0,463.75,378.36
2018,7,10,19,0,344.0,29.0,6.0,15.2,60.0,364.31,268.12
2018,7,10,19,15,208.0,19.0,5.85,15.15,34.5,208.8,0.0
2018,7,10,19,30,72.0,9.0,5.7,15.1,9.0,58.99,0.0
2018,7,10,19,45,36.0,4.5,5.6,15.1,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,15.05,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,14.95,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,11,4,45,27.5,3.0,2.85,14.5,3.0,0.0,0.0
2018,7,11,5,0,55.0,6.0,2.9,14.6,6.0,4.72,0.0
2018,7,11,5,15,158.5,14.5,2.9,14.85,26.0,11.41,0.0
2018,7,11,5,30,262.0,23.0,2.9,15.1,46.0,18.8,8.53
2018,7,11,5,45,335.5,30.5,2.85,15.3,79.0,24.88,15.79
2018,7,11,6,0,409.0,38.0,2.8,15.5,112.0,30.99,21.63
2018,7,11,6,15,281.5,39.0,2.7,15.7,97.0,30.3,21.29
2018,7,11,6,30,154.0,40.0,2.6,15.9,82.0,29.36,20.55
2018,7,11,6,45,77.0,60.5,2.45,16.15,81.5,46.18,35.49
2018,7,11,7,0,0.0,81.0,2.3,16.4,81.0,61.54,48.94
2018,7,11,7,15,0.0,101.0,2.25,16.6,101.0,75.88,61.3
2018,7,11,7,30,0.0,121.0,2.2,16.8,121.0,90.02,73.33
2018,7,11,7,45,0.5,136.0,2.15,17.0,136.5,100.71,82.23
2018,7,11,8,0,1.0,151.0,2.1,17.2,152.0,111.32,90.96
2018,7,11,8,15,3.0,168.5,2.1,17.35,170.5,123.51,100.96
2018,7,11,8,30,5.0,186.0,2.1,17.5,189.0,135.57,110.78
2018,7,11,8,45,8.0,202.5,2.15,17.7,208.0,146.91,119.89
2018,7,11,9,0,11.0,219.0,2.2,17.9,227.0,158.13,128.84
2018,7,11,9,15,15.5,246.0,2.25,18.05,258.0,175.78,143.1
2018,7,11,9,30,20.0,273.0,2.3,18.2,289.0,193.09,156.95
2018,7,11,9,45,45.0,320.0,2.35,18.35,357.5,204.02,165.49
2018,7,11,10,0,70.0,367.0,2.4,18.5,426.0,237.85,181.87
2018,7,11,10,15,98.5,397.5,2.45,18.65,483.5,268.02,202.81
2018,7,11,10,30,127.0,428.0,2.5,18.8,541.0,288.28,216.76
2018,7,11,10,45,150.5,421.5,2.55,18.95,558.5,307.43,230.94
2018,7,11,11,0,174.0,415.0,2.6,19.1,576.0,328.65,247.29
2018,7,11,11,15,127.0,431.0,2.7,19.15,549.5,338.49,256.89
