Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,8,0,86.0,224.0,2.0,18.8,270.0,149.93,123.11
2018,7,21,8,15,81.0,243.0,2.0,19.0,289.5,161.14,131.97
2018,7,21,8,30,76.0,262.0,2.0,19.2,309.0,172.04,140.51
2018,7,21,8,45,72.5,281.5,2.0,19.35,329.0,182.91,148.99
2018,7,21,9,0,69.0,301.0,2.0,19.5,349.0,193.44,157.14
2018,7,21,9,15,82.0,325.0,2.05,19.65,385.5,206.27,167.15
2018,7,21,9,30,95.0,349.0,2.1,19.8,422.0,218.68,176.77
2018,7,21,9,45,112.0,370.0,2.15,19.9,460.0,213.43,172.1
2018,7,21,10,0,129.0,391.0,2.2,20.0,498.0,235.3,177.5
2018,7,21,10,15,131.5,405.5,2.25,20.1,518.0,258.51,193.11
2018,7,21,10,30,134.0,420.0,2.3,20.2,538.0,282.56,210.85
2018,7,21,10,45,106.5,379.5,2.35,20.3,474.5,270.74,203.29
2018,7,21,11,0,79.0,339.0,2.4,20.4,411.0,260.53,197.03
2018,7,21,11,15,95.0,350.0,2.5,20.4,438.0,275.88,209.07
2018,7,21,11,30,111.0,361.0,2.6,20.4,465.0,301.88,229.35
2018,7,21,11,45,119.5,414.0,2.65,20.45,527.0,354.19,269.26
2018,7,21,12,0,128.0,467.0,2.7,20.5,589.0,409.66,310.91
2018,7,21,12,15,192.0,441.5,2.75,20.45,624.5,446.46,339.28
2018,7,21,12,30,256.0,416.0,2.8,20.4,660.0,489.22,372.45
2018,7,21,12,45,291.0,398.5,2.85,20.4,674.0,523.56,399.11
2018,7,21,13,0,326.0,381.0,2.9,20.4,688.0,559.21,426.72
2018,7,21,13,15,278.0,384.5,2.9,20.35,643.5,549.64,419.83
2018,7,21,13,30,230.0,388.0,2.9,20.3,599.0,535.37,409.42
2018,7,21,13,45,346.5,325.0,2.95,20.2,634.5,611.22,468.69
2018,7,21,14,0,463.0,262.0,3.0,20.1,670.0,677.59,520.52
2018,7,21,14,15,647.0,187.0,3.0,20.05,737.0,802.19,613.8
2018,7,21,14,30,831.0,112.0,3.0,20.0,804.0,902.38,683.4
2018,7,21,14,45,824.0,109.0,3.0,19.9,771.0,916.28,693.4
2018,7,21,15,0,817.0,106.0,3.0,19.8,738.0,926.72,701.94
2018,7,21,15,15,777.5,113.0,3.0,19.8,689.5,925.99,702.77
2018,7,21,15,30,738.0,120.0,3.0,19.8,641.0,908.26,692.18
2018,7,21,15,45,725.5,115.0,3.0,19.5,599.5,900.46,689.44
2018,7,21,16,0,713.0,110.0,3.0,19.2,558.0,889.32,684.4
2018,7,21,16,15,724.0,99.0,3.0,19.0,523.5,891.83,688.76
2018,7,21,16,30,735.0,88.0,3.0,18.8,489.0,890.77,690.65
2018,7,21,16,45,713.0,83.5,3.05,18.65,441.5,861.03,672.55
2018,7,21,17,0,691.0,79.0,3.1,18.5,394.0,828.64,652.42
2018,7,21,17,15,658.5,75.5,3.1,18.25,346.0,790.62,627.62
2018,7,21,17,30,626.0,72.0,3.1,18.0,298.0,745.8,596.98
2018,7,21,17,45,582.5,66.0,3.1,17.8,250.5,685.65,553.48
2018,7,21,18,0,539.0,60.0,3.1,17.6,203.0,625.24,507.81
2018,7,21,18,15,473.0,52.5,3.05,17.45,158.5,542.65,442.19
2018,7,21,18,30,407.0,45.0,3.0,17.3,114.0,462.21,375.09
2018,7,21,18,45,298.5,35.5,2.9,17.15,77.0,346.77,275.45
2018,7,21,19,0,190.0,26.0,2.8,17.0,40.0,228.94,132.38
2018,7,21,19,15,108.0,15.5,2.75,16.95,22.0,94.23,0.0
2018,7,21,19,30,26.0,5.0,2.7,16.9,4.0,0.0,0.0
2018,7,21,19,45,13.0,2.5,2.6,16.85,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,22,4,45,16.0,2.5,2.0,16.5,2.0,0.0,0.0
2018,7,22,5,0,32.0,5.0,2.0,16.6,4.0,0.0,0.0
2018,7,22,5,15,128.5,14.5,2.0,16.75,21.0,11.41,0.0
2018,7,22,5,30,225.0,24.0,2.0,16.9,38.0,19.84,1.95
2018,7,22,5,45,331.5,32.5,2.05,17.05,74.0,26.72,16.61
2018,7,22,6,0,438.0,41.0,2.1,17.2,110.0,33.74,23.64
2018,7,22,6,15,305.5,49.5,2.1,17.3,106.0,37.56,27.41
2018,7,22,6,30,173.0,58.0,2.1,17.4,102.0,43.46,32.81
2018,7,22,6,45,106.5,92.0,2.15,17.55,121.0,66.92,53.5
2018,7,22,7,0,40.0,126.0,2.2,17.7,140.0,88.99,72.67
2018,7,22,7,15,54.0,151.5,2.2,17.85,173.5,105.29,86.56
2018,7,22,7,30,68.0,177.0,2.2,18.0,207.0,121.25,99.93
2018,7,22,7,45,114.0,195.5,2.25,18.15,253.5,129.55,106.6
2018,7,22,8,0,160.0,214.0,2.3,18.3,300.0,141.04,115.92
2018,7,22,8,15,178.0,235.5,2.35,18.45,339.5,153.15,125.66
2018,7,22,8,30,196.0,257.0,2.4,18.6,379.0,164.86,135.0
2018,7,22,8,45,176.5,286.0,2.4,18.8,402.0,178.67,145.96
2018,7,22,9,0,157.0,315.0,2.4,19.0,425.0,191.69,156.19
2018,7,22,9,15,143.0,334.5,2.5,19.05,439.0,199.96,162.59
2018,7,22,9,30,129.0,354.0,2.6,19.1,453.0,207.74,168.59
2018,7,22,9,45,129.5,373.5,2.65,19.2,476.5,215.51,174.54
2018,7,22,10,0,130.0,393.0,2.7,19.3,500.0,235.87,178.74
2018,7,22,10,15,125.5,406.0,2.8,19.3,512.5,257.58,193.61
2018,7,22,10,30,121.0,419.0,2.9,19.3,525.0,279.22,210.03
2018,7,22,10,45,149.5,414.0,3.0,19.35,548.5,299.85,225.14
2018,7,22,11,0,178.0,409.0,3.1,19.4,572.0,323.23,243.1
2018,7,22,11,15,186.5,418.0,3.2,19.4,591.0,350.3,264.82
2018,7,22,11,30,195.0,427.0,3.3,19.4,610.0,378.73,287.56
2018,7,22,11,45,309.5,397.5,3.35,19.35,691.0,428.3,325.66
2018,7,22,12,0,424.0,368.0,3.4,19.3,772.0,494.51,376.92
2018,7,22,12,15,588.5,278.0,3.5,19.3,839.0,558.04,427.3
2018,7,22,12,30,753.0,188.0,3.6,19.3,906.0,631.82,485.75
2018,7,22,12,45,821.5,145.5,3.7,19.3,923.5,679.99,524.58
2018,7,22,13,0,890.0,103.0,3.8,19.3,941.0,738.49,570.5
2018,7,22,13,15,887.0,102.0,3.85,19.3,926.0,776.83,599.01
2018,7,22,13,30,884.0,101.0,3.9,19.3,911.0,812.49,624.74
2018,7,22,13,45,880.0,100.0,3.95,19.25,890.5,844.46,647.97
2018,7,22,14,0,876.0,99.0,4.0,19.2,870.0,873.38,669.12
2018,7,22,14,15,870.5,98.0,4.05,19.15,843.0,897.8,687.2
2018,7,22,14,30,865.0,97.0,4.1,19.1,816.0,918.91,703.12
2018,7,22,14,45,857.5,94.5,4.15,19.05,782.5,933.15,714.42
2018,7,22,15,0,850.0,92.0,4.2,19.0,749.0,943.84,723.46
2018,7,22,15,15,839.0,90.5,4.2,19.0,710.5,948.63,728.19
2018,7,22,15,30,828.0,89.0,4.2,19.0,672.0,949.88,730.67
2018,7,22,15,45,814.5,86.5,4.2,18.9,629.5,943.96,728.6
2018,7,22,16,0,801.0,84.0,4.2,18.8,587.0,934.63,724.32
2018,7,22,16,15,783.5,81.5,4.2,18.65,541.0,930.59,724.06
2018,7,22,16,30,766.0,79.0,4.2,18.5,495.0,910.76,712.62
2018,7,22,16,45,742.5,76.0,4.2,18.4,447.0,881.18,694.07
2018,7,22,17,0,719.0,73.0,4.2,18.3,399.0,848.95,673.35
2018,7,22,17,15,687.0,69.0,4.15,18.15,350.0,804.54,643.08
2018,7,22,17,30,655.0,65.0,4.1,18.0,301.0,758.31,610.62
2018,7,22,17,45,610.0,60.5,4.1,17.8,253.0,703.81,570.9
2018,7,22,18,0,565.0,56.0,4.1,17.6,205.0,643.68,524.93
2018,7,22,18,15,499.0,49.5,4.05,17.45,160.0,561.93,459.38
2018,7,22,18,30,433.0,43.0,4.0,17.3,115.0,482.32,392.27
2018,7,22,18,45,333.5,34.5,3.9,17.15,79.0,374.99,297.67
2018,7,22,19,0,234.0,26.0,3.8,17.0,43.0,262.5,144.2
2018,7,22,19,15,135.5,16.0,3.7,16.95,24.0,115.5,0.0
2018,7,22,19,30,37.0,6.0,3.6,16.9,5.0,0.0,0.0
2018,7,22,19,45,18.5,3.0,3.5,16.9,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,16.85,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,5,15,73.5,8.5,2.85,15.65,13.0,6.69,0.0
2018,7,23,5,30,147.0,17.0,2.8,15.8,26.0,13.69,0.0
2018,7,23,5,45,238.0,25.5,2.75,15.9,55.5,20.55,11.46
2018,7,23,6,0,329.0,34.0,2.7,16.0,85.0,27.45,18.27
2018,7,23,6,15,229.5,28.5,2.65,16.2,70.5,22.2,13.98
2018,7,23,6,30,130.0,23.0,2.6,16.4,56.0,17.46,9.9
2018,7,23,6,45,65.0,36.5,2.55,16.6,53.0,27.37,18.74
2018,7,23,7,0,0.0,50.0,2.5,16.8,50.0,38.24,28.35
2018,7,23,7,15,0.0,63.0,2.5,17.0,63.0,48.29,37.1
2018,7,23,7,30,0.0,76.0,2.5,17.2,76.0,58.36,45.77
2018,7,23,7,45,0.0,87.0,2.5,17.4,87.0,66.77,52.89
2018,7,23,8,0,0.0,98.0,2.5,17.6,98.0,74.89,59.67
2018,7,23,8,15,0.0,117.5,2.5,17.8,117.5,88.9,71.46
2018,7,23,8,30,0.0,137.0,2.5,18.0,137.0,102.72,82.95
2018,7,23,8,45,1.0,155.0,2.5,18.2,155.5,115.35,93.33
2018,7,23,9,0,2.0,173.0,2.5,18.4,174.0,127.84,103.5
2018,7,23,9,15,10.5,210.5,2.55,18.6,218.5,153.05,124.21
2018,7,23,9,30,19.0,248.0,2.6,18.8,263.0,177.5,144.05
2018,7,23,9,45,41.0,299.0,2.65,19.0,332.5,193.1,156.44
2018,7,23,10,0,63.0,350.0,2.7,19.2,402.0,225.98,173.11
2018,7,23,10,15,71.5,373.0,2.8,19.35,434.0,248.59,188.96
2018,7,23,10,30,80.0,396.0,2.9,19.5,466.0,272.97,206.88
2018,7,23,10,45,67.5,391.0,2.95,19.65,451.0,278.22,211.41
2018,7,23,11,0,55.0,386.0,3.0,19.8,436.0,281.42,214.48
2018,7,23,11,15,49.5,389.5,3.1,19.85,435.0,290.59,221.94
2018,7,23,11,30,44.0,393.0,3.2,19.9,434.0,299.21,228.87
2018,7,23,11,45,50.5,409.5,3.3,19.95,457.0,321.86,246.28
2018,7,23,12,0,57.0,426.0,3.4,20.0,480.0,345.97,264.76
2018,7,23,12,15,64.0,433.5,3.55,19.9,494.5,365.33,279.88
2018,7,23,12,30,71.0,441.0,3.7,19.8,509.0,385.68,295.79
2018,7,23,12,45,73.5,440.5,3.85,19.75,510.0,397.66,305.36
2018,7,23,13,0,76.0,440.0,4.0,19.7,511.0,409.65,314.97
2018,7,23,13,15,63.5,418.5,4.15,19.6,477.5,392.5,302.5
2018,7,23,13,30,51.0,397.0,4.3,19.5,444.0,373.0,288.22
2018,7,23,13,45,188.5,338.5,4.45,19.4,505.0,474.58,369.95
2018,7,23,14,0,326.0,280.0,4.6,19.3,566.0,573.96,448.97
2018,7,23,14,15,603.0,189.0,4.7,19.2,697.5,764.01,596.39
2018,7,23,14,30,880.0,98.0,4.8,19.1,829.0,933.82,719.15
2018,7,23,14,45,872.5,96.5,4.9,19.0,795.5,949.56,731.27
2018,7,23,15,0,865.0,95.0,5.0,18.9,762.0,961.74,742.1
2018,7,23,15,15,821.0,102.0,5.0,18.9,708.5,943.51,730.66
2018,7,23,15,30,777.0,109.0,5.0,18.9,655.0,934.95,726.35
2018,7,23,15,45,731.0,112.5,5.1,18.6,600.0,903.21,707.02
2018,7,23,16,0,685.0,116.0,5.2,18.3,545.0,874.35,689.66
2018,7,23,16,15,465.5,152.5,5.2,18.15,433.5,685.0,551.24
2018,7,23,16,30,246.0,189.0,5.2,18.0,322.0,481.12,391.36
2018,7,23,16,45,174.5,182.5,5.2,17.8,272.5,380.68,312.22
2018,7,23,17,0,103.0,176.0,5.2,17.6,223.0,305.89,250.88
2018,7,23,17,15,108.5,140.5,5.1,17.4,184.5,270.12,223.42
2018,7,23,17,30,114.0,105.0,5.0,17.2,146.0,232.31,193.65
2018,7,23,17,45,81.5,76.5,4.9,17.0,103.5,165.8,137.69
2018,7,23,18,0,49.0,48.0,4.8,16.8,61.0,99.62,80.93
2018,7,23,18,15,37.5,41.5,4.65,16.65,50.0,82.4,65.53
2018,7,23,18,30,26.0,35.0,4.5,16.5,39.0,53.31,39.97
2018,7,23,18,45,29.0,27.0,4.35,16.3,30.0,61.45,45.09
2018,7,23,19,0,32.0,19.0,4.2,16.1,21.0,54.36,23.66
2018,7,23,19,15,30.5,12.0,4.1,16.05,12.5,32.6,0.0
2018,7,23,19,30,29.0,5.0,4.0,16.0,4.0,0.0,0.0
2018,7,23,19,45,14.5,2.5,3.95,16.0,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,5,15,0.5,7.0,3.45,16.15,7.0,5.51,0.0
2018,7,24,5,30,1.0,14.0,3.5,16.3,14.0,10.67,0.0
2018,7,24,5,45,11.0,31.0,3.55,16.4,32.5,23.47,13.74
2018,7,24,6,0,21.0,48.0,3.6,16.5,51.0,35.69,25.32
2018,7,24,6,15,29.5,62.0,3.6,16.65,68.5,45.9,34.75
2018,7,24,6,30,38.0,76.0,3.6,16.8,86.0,56.03,43.94
2018,7,24,6,45,61.0,82.0,3.65,16.9,101.5,60.01,47.55
2018,7,24,7,0,84.0,88.0,3.7,17.0,117.0,64.69,51.61
2018,7,24,7,15,95.5,124.0,3.65,17.15,162.0,87.63,71.54
2018,7,24,7,30,107.0,160.0,3.6,17.3,207.0,109.29,90.04
2018,7,24,7,45,67.0,151.0,3.55,17.45,181.5,107.69,88.28
2018,7,24,8,0,27.0,142.0,3.5,17.6,156.0,102.01,83.05
2018,7,24,8,15,14.5,151.0,3.55,17.75,158.5,112.0,91.28
2018,7,24,8,30,2.0,160.0,3.6,17.9,161.0,118.24,96.25
2018,7,24,8,45,3.0,172.5,3.65,18.05,174.5,127.06,103.37
2018,7,24,9,0,4.0,185.0,3.7,18.2,188.0,135.8,110.4
2018,7,24,9,15,5.0,191.5,3.75,18.3,195.5,140.54,114.05
2018,7,24,9,30,6.0,198.0,3.8,18.4,203.0,145.21,117.66
2018,7,24,9,45,7.5,210.0,3.85,18.5,216.0,153.43,124.23
2018,7,24,10,0,9.0,222.0,3.9,18.6,229.0,162.67,125.61
2018,7,24,10,15,12.0,246.5,3.95,18.7,256.5,181.1,139.68
2018,7,24,10,30,15.0,271.0,4.0,18.8,284.0,200.17,154.28
2018,7,24,10,45,18.5,298.5,4.05,18.85,315.0,222.05,171.12
2018,7,24,11,0,22.0,326.0,4.1,18.9,346.0,244.78,188.63
2018,7,24,11,15,29.0,353.0,4.15,18.95,380.0,259.92,200.18
2018,7,24,11,30,36.0,380.0,4.2,19.0,414.0,287.26,221.26
2018,7,24,11,45,40.5,394.0,4.25,19.05,432.5,306.54,236.16
2018,7,24,12,0,45.0,408.0,4.3,19.1,451.0,326.95,251.95
2018,7,24,12,15,44.5,408.5,4.3,19.15,451.0,335.75,258.82
2018,7,24,12,30,44.0,409.0,4.3,19.2,451.0,344.45,265.62
2018,7,24,12,45,50.5,414.0,4.35,19.2,462.0,361.29,278.82
2018,7,24,13,0,57.0,419.0,4.4,19.2,473.0,378.85,292.6
2018,7,24,13,15,60.0,416.5,4.4,19.2,472.5,388.15,300.02
2018,7,24,13,30,63.0,414.0,4.4,19.2,472.0,397.42,307.49
2018,7,24,13,45,205.5,357.5,4.4,19.25,539.0,506.07,393.77
2018,7,24,14,0,348.0,301.0,4.4,19.3,606.0,612.49,476.81
2018,7,24,14,15,617.0,198.5,4.4,19.25,718.5,785.97,610.26
2018,7,24,14,30,886.0,96.0,4.4,19.2,831.0,937.24,718.13
2018,7,24,14,45,879.0,94.5,4.45,19.15,798.0,953.56,730.11
2018,7,24,15,0,872.0,93.0,4.5,19.1,765.0,966.33,740.78
2018,7,24,15,15,861.0,91.5,4.5,19.1,725.5,971.58,745.84
2018,7,24,15,30,850.0,90.0,4.5,19.1,686.0,973.2,748.63
2018,7,24,15,45,836.5,87.5,4.55,18.95,642.5,967.56,747.4
2018,7,24,16,0,823.0,85.0,4.6,18.8,599.0,958.41,743.89
2018,7,24,16,15,805.0,82.5,4.6,18.65,552.0,954.01,743.46
2018,7,24,16,30,787.0,80.0,4.6,18.5,505.0,933.65,731.72
2018,7,24,16,45,763.5,76.5,4.6,18.35,455.5,903.29,712.8
2018,7,24,17,0,740.0,73.0,4.6,18.2,406.0,870.18,691.6
2018,7,24,17,15,708.0,69.5,4.6,18.0,356.5,826.14,661.95
2018,7,24,17,30,676.0,66.0,4.6,17.8,307.0,780.15,629.91
2018,7,24,17,45,608.5,63.0,4.6,17.6,253.5,706.36,575.33
2018,7,24,18,0,541.0,60.0,4.6,17.4,200.0,627.36,514.41
2018,7,24,18,15,455.5,50.5,4.55,17.2,150.5,524.35,431.45
2018,7,24,18,30,370.0,41.0,4.5,17.0,101.0,424.95,347.88
2018,7,24,18,45,309.0,33.0,4.45,16.85,71.5,352.9,279.82
2018,7,24,19,0,248.0,25.0,4.4,16.7,42.0,269.73,125.01
2018,7,24,19,15,143.5,15.0,4.35,16.6,23.0,120.74,0.0
2018,7,24,19,30,39.0,5.0,4.3,16.5,4.0,0.0,0.0
2018,7,24,19,45,19.5,2.5,4.25,16.4,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,16.25,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,25,5,15,89.0,9.5,3.45,15.6,14.5,7.47,0.0
2018,7,25,5,30,178.0,19.0,3.5,15.8,29.0,15.51,0.0
2018,7,25,5,45,305.0,28.5,3.5,15.95,66.5,23.36,13.57
2018,7,25,6,0,432.0,38.0,3.5,16.1,104.0,31.34,21.57
2018,7,25,6,15,307.0,35.0,3.45,16.3,90.5,27.74,18.83
2018,7,25,6,30,182.0,32.0,3.4,16.5,77.0,24.25,15.91
2018,7,25,6,45,91.0,50.0,3.4,16.7,72.5,37.08,27.34
2018,7,25,7,0,0.0,68.0,3.4,16.9,68.0,52.16,40.62
2018,7,25,7,15,0.0,83.5,3.4,17.05,83.5,63.52,50.48
2018,7,25,7,30,0.0,99.0,3.4,17.2,99.0,74.78,60.12
2018,7,25,7,45,0.0,100.5,3.45,17.35,100.5,76.29,61.18
2018,7,25,8,0,0.0,102.0,3.5,17.5,102.0,77.7,62.15
2018,7,25,8,15,0.5,121.0,3.5,17.7,121.5,91.32,73.61
2018,7,25,8,30,1.0,140.0,3.5,17.9,141.0,104.76,84.79
2018,7,25,8,45,3.5,168.5,3.5,18.05,171.0,124.41,101.15
2018,7,25,9,0,6.0,197.0,3.5,18.2,201.0,143.64,116.98
2018,7,25,9,15,10.0,222.0,3.5,18.3,229.5,160.29,130.55
2018,7,25,9,30,14.0,247.0,3.5,18.4,258.0,176.66,143.79
2018,7,25,9,45,21.5,281.5,3.55,18.55,299.0,198.56,161.48
2018,7,25,10,0,29.0,316.0,3.6,18.7,340.0,205.85,158.96
2018,7,25,10,15,29.5,327.0,3.65,18.75,352.0,218.38,168.04
2018,7,25,10,30,30.0,338.0,3.7,18.8,364.0,231.23,177.73
2018,7,25,10,45,31.0,349.5,3.8,18.85,377.0,244.87,188.23
2018,7,25,11,0,32.0,361.0,3.9,18.9,390.0,259.0,199.2
2018,7,25,11,15,41.0,383.5,4.0,18.9,421.5,283.53,218.07
2018,7,25,11,30,50.0,406.0,4.1,18.9,453.0,310.01,238.5
2018,7,25,11,45,61.0,424.5,4.2,18.85,482.0,336.78,259.24
2018,7,25,12,0,72.0,443.0,4.3,18.8,511.0,365.62,281.62
2018,7,25,12,15,76.0,445.5,4.4,18.75,517.5,380.88,293.73
2018,7,25,12,30,80.0,448.0,4.5,18.7,524.0,396.53,306.2
2018,7,25,12,45,83.0,447.0,4.6,18.7,525.5,409.12,316.3
2018,7,25,13,0,86.0,446.0,4.7,18.7,527.0,421.72,326.43
2018,7,25,13,15,85.5,437.5,4.8,18.65,517.0,425.33,329.81
2018,7,25,13,30,85.0,429.0,4.9,18.6,507.0,428.21,332.68
2018,7,25,13,45,211.5,356.5,5.0,18.55,543.5,510.24,399.29
2018,7,25,14,0,338.0,284.0,5.1,18.5,580.0,588.13,462.38
2018,7,25,14,15,583.0,200.0,5.15,18.4,691.0,756.49,594.22
2018,7,25,14,30,828.0,116.0,5.2,18.3,802.0,903.04,702.33
2018,7,25,14,45,680.0,152.5,5.25,18.2,700.0,843.62,660.36
2018,7,25,15,0,532.0,189.0,5.3,18.1,598.0,757.62,598.46
2018,7,25,15,15,284.0,232.0,5.3,18.1,449.0,534.83,427.26
2018,7,25,15,30,36.0,275.0,5.3,18.1,300.0,293.7,232.72
2018,7,25,15,45,106.0,248.0,5.3,17.75,315.5,365.05,293.5
2018,7,25,16,0,176.0,221.0,5.3,17.4,331.0,412.3,334.77
2018,7,25,16,15,98.0,200.0,5.3,17.25,260.5,313.72,254.82
2018,7,25,16,30,20.0,179.0,5.3,17.1,190.0,173.24,138.88
2018,7,25,16,45,51.5,139.0,5.3,16.95,163.0,182.32,148.71
2018,7,25,17,0,83.0,99.0,5.3,16.8,136.0,189.78,157.06
2018,7,25,17,15,102.5,90.5,5.25,16.65,130.5,200.62,167.45
2018,7,25,17,30,122.0,82.0,5.2,16.5,125.0,229.65,192.64
2018,7,25,17,45,61.0,45.0,5.15,16.3,66.5,106.66,87.77
2018,7,25,18,0,0.0,8.0,5.1,16.1,8.0,6.07,0.0
2018,7,25,18,15,0.0,6.5,5.0,15.95,6.5,4.92,0.0
2018,7,25,18,30,0.0,5.0,4.9,15.8,5.0,3.78,0.0
2018,7,25,18,45,5.0,4.5,4.8,15.65,5.0,8.58,1.46
2018,7,25,19,0,10.0,4.0,4.7,15.5,5.0,15.94,1.25
2018,7,25,19,15,10.0,3.0,4.55,15.45,3.5,9.95,0.0
2018,7,25,19,30,10.0,2.0,4.4,15.4,2.0,0.0,0.0
2018,7,25,19,45,5.0,1.0,4.25,15.35,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,5,15,67.0,8.5,3.65,15.5,12.0,6.69,0.0
2018,7,26,5,30,134.0,17.0,3.6,15.6,24.0,13.02,0.0
2018,7,26,5,45,247.0,27.5,3.55,15.75,58.0,22.3,12.59
2018,7,26,6,0,360.0,38.0,3.5,15.9,92.0,30.9,21.18
2018,7,26,6,15,265.0,29.0,3.45,16.1,77.0,22.9,14.57
2018,7,26,6,30,170.0,20.0,3.4,16.3,62.0,15.39,8.05
2018,7,26,6,45,85.0,28.5,3.35,16.5,49.5,20.6,12.72
2018,7,26,7,0,0.0,37.0,3.3,16.7,37.0,28.24,19.49
2018,7,26,7,15,0.0,49.5,3.2,16.8,49.5,37.87,27.94
2018,7,26,7,30,0.0,62.0,3.1,16.9,62.0,47.53,36.34
2018,7,26,7,45,0.0,69.0,3.0,17.05,69.0,52.96,40.93
2018,7,26,8,0,0.0,76.0,2.9,17.2,76.0,58.41,45.5
2018,7,26,8,15,0.0,90.0,2.85,17.3,90.0,69.3,54.75
2018,7,26,8,30,0.0,104.0,2.8,17.4,104.0,79.59,63.39
2018,7,26,8,45,0.0,115.5,2.75,17.55,115.5,87.96,70.31
2018,7,26,9,0,0.0,127.0,2.7,17.7,127.0,96.25,77.13
2018,7,26,9,15,1.0,141.0,2.7,17.8,142.0,106.25,85.36
2018,7,26,9,30,2.0,155.0,2.7,17.9,157.0,116.14,93.45
2018,7,26,9,45,5.5,185.0,2.75,18.0,189.5,136.82,110.54
2018,7,26,10,0,9.0,215.0,2.8,18.1,222.0,157.97,122.01
2018,7,26,10,15,10.0,226.5,2.85,18.1,235.0,167.49,129.15
2018,7,26,10,30,11.0,238.0,2.9,18.1,248.0,177.25,136.62
2018,7,26,10,45,11.0,238.5,3.0,18.15,248.5,179.48,138.25
2018,7,26,11,0,11.0,239.0,3.1,18.2,249.0,181.63,139.9
2018,7,26,11,15,11.5,245.5,3.25,18.15,256.0,188.19,145.1
2018,7,26,11,30,12.0,252.0,3.4,18.1,263.0,194.9,150.44
2018,7,26,11,45,13.0,263.5,3.5,18.1,275.5,205.65,158.9
2018,7,26,12,0,14.0,275.0,3.6,18.1,288.0,216.71,167.62
2018,7,26,12,15,15.0,282.0,3.75,18.05,296.0,224.7,173.99
2018,7,26,12,30,16.0,289.0,3.9,18.0,304.0,232.9,180.57
2018,7,26,12,45,39.0,342.5,4.05,17.95,379.0,297.41,231.22
2018,7,26,13,0,62.0,396.0,4.2,17.9,454.0,363.83,282.8
2018,7,26,13,15,50.5,370.0,4.3,17.8,417.0,341.99,266.27
2018,7,26,13,30,39.0,344.0,4.4,17.7,380.0,317.78,247.97
2018,7,26,13,45,171.5,284.0,4.5,17.65,435.0,410.76,324.36
2018,7,26,14,0,304.0,224.0,4.6,17.6,490.0,501.65,398.28
2018,7,26,14,15,588.5,166.5,4.6,17.5,660.5,727.91,574.42
2018,7,26,14,30,873.0,109.0,4.6,17.4,831.0,938.02,725.83
2018,7,26,14,45,865.5,106.5,4.65,17.35,797.0,953.03,736.65
2018,7,26,15,0,858.0,104.0,4.7,17.3,763.0,964.42,746.46
2018,7,26,15,15,846.0,102.0,4.7,17.3,723.0,968.29,750.64
2018,7,26,15,30,834.0,100.0,4.7,17.3,683.0,968.51,752.48
2018,7,26,15,45,821.0,96.5,4.65,17.1,639.0,962.43,750.23
2018,7,26,16,0,808.0,93.0,4.6,16.9,595.0,966.0,755.02
2018,7,26,16,15,735.0,101.5,4.6,16.8,530.0,906.3,714.73
2018,7,26,16,30,662.0,110.0,4.6,16.7,465.0,850.76,677.19
2018,7,26,16,45,624.5,106.5,4.6,16.6,415.0,807.6,648.08
2018,7,26,17,0,587.0,103.0,4.6,16.5,365.0,762.25,616.67
2018,7,26,17,15,577.0,92.5,4.6,16.3,323.5,733.52,597.4
2018,7,26,17,30,567.0,82.0,4.6,16.1,282.0,702.49,575.54
2018,7,26,17,45,535.5,73.0,4.6,15.95,237.5,650.86,536.49
2018,7,26,18,0,504.0,64.0,4.6,15.8,193.0,598.45,495.02
2018,7,26,18,15,440.5,55.0,4.55,15.65,149.5,516.85,427.79
2018,7,26,18,30,377.0,46.0,4.5,15.5,106.0,437.22,359.01
2018,7,26,18,45,293.0,35.5,4.4,15.4,72.0,341.79,270.33
2018,7,26,19,0,209.0,25.0,4.3,15.3,38.0,234.51,77.7
2018,7,26,19,15,120.0,15.0,4.2,15.25,21.0,102.85,0.0
2018,7,26,19,30,31.0,5.0,4.1,15.2,4.0,0.0,0.0
2018,7,26,19,45,15.5,2.5,4.05,15.15,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,14.75,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,14.75,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,27,5,15,64.5,8.0,4.8,15.0,11.5,6.29,0.0
2018,7,27,5,30,129.0,16.0,4.9,15.2,23.0,12.26,0.0
2018,7,27,5,45,217.0,25.5,4.95,15.35,51.5,20.55,11.04
2018,7,27,6,0,305.0,35.0,5.0,15.5,80.0,28.17,18.81
2018,7,27,6,15,214.0,28.0,4.95,15.65,65.5,21.74,13.56
2018,7,27,6,30,123.0,21.0,4.9,15.8,51.0,16.0,8.6
2018,7,27,6,45,61.5,31.5,4.9,15.95,46.5,23.81,15.6
2018,7,27,7,0,0.0,42.0,4.9,16.1,42.0,32.08,22.94
2018,7,27,7,15,0.0,54.5,4.8,16.25,54.5,41.72,31.41
2018,7,27,7,30,0.0,67.0,4.7,16.4,67.0,51.39,39.81
2018,7,27,7,45,0.0,74.0,4.65,16.5,74.0,56.83,44.41
2018,7,27,8,0,0.0,81.0,4.6,16.6,81.0,62.28,48.99
2018,7,27,8,15,0.0,95.0,4.6,16.7,95.0,72.94,58.05
2018,7,27,8,30,0.0,109.0,4.6,16.8,109.0,83.15,66.64
2018,7,27,8,45,0.0,121.5,4.65,16.9,121.5,92.19,74.18
2018,7,27,9,0,0.0,134.0,4.7,17.0,134.0,101.15,81.6
2018,7,27,9,15,0.5,140.5,4.7,17.1,141.0,105.88,85.38
2018,7,27,9,30,1.0,147.0,4.7,17.2,148.0,110.57,89.13
2018,7,27,9,45,3.0,165.5,4.75,17.3,168.0,123.53,99.86
2018,7,27,10,0,5.0,184.0,4.8,17.4,188.0,136.88,105.83
2018,7,27,10,15,6.5,194.5,4.8,17.4,200.0,145.33,112.29
2018,7,27,10,30,8.0,205.0,4.8,17.4,212.0,154.07,119.04
2018,7,27,10,45,9.0,212.0,4.8,17.45,220.0,160.53,124.03
2018,7,27,11,0,10.0,219.0,4.8,17.5,228.0,167.19,129.23
2018,7,27,11,15,10.5,229.5,4.85,17.55,239.0,176.38,136.49
2018,7,27,11,30,11.0,240.0,4.9,17.6,250.0,185.79,143.92
2018,7,27,11,45,13.5,265.0,4.95,17.6,277.5,206.96,160.66
2018,7,27,12,0,16.0,290.0,5.0,17.6,305.0,228.82,177.9
2018,7,27,12,15,17.0,300.5,5.05,17.6,316.5,239.71,186.52
2018,7,27,12,30,18.0,311.0,5.1,17.6,328.0,250.9,195.41
2018,7,27,12,45,21.0,327.5,5.15,17.6,347.0,268.4,209.27
2018,7,27,13,0,24.0,344.0,5.2,17.6,366.0,294.28,229.65
2018,7,27,13,15,25.5,346.5,5.2,17.55,370.0,303.27,236.9
2018,7,27,13,30,27.0,349.0,5.2,17.5,374.0,312.44,244.34
2018,7,27,13,45,174.5,299.5,5.2,17.5,452.5,427.45,338.24
2018,7,27,14,0,322.0,250.0,5.2,17.5,531.0,542.3,430.45
2018,7,27,14,15,614.0,175.0,5.15,17.45,689.5,759.65,600.19
2018,7,27,14,30,906.0,100.0,5.1,17.4,848.0,959.61,744.56
2018,7,27,14,45,898.5,99.0,5.1,17.35,814.0,976.7,756.73
2018,7,27,15,0,891.0,98.0,5.1,17.3,780.0,990.16,767.66
2018,7,27,15,15,880.0,95.5,5.1,17.3,739.5,994.84,772.46
2018,7,27,15,30,869.0,93.0,5.1,17.3,699.0,995.74,774.83
2018,7,27,15,45,854.0,91.0,5.05,17.05,654.0,989.5,772.7
2018,7,27,16,0,839.0,89.0,5.0,16.8,609.0,979.67,768.21
2018,7,27,16,15,820.0,87.0,5.0,16.65,561.0,975.28,767.83
2018,7,27,16,30,801.0,85.0,5.0,16.5,513.0,954.57,755.76
2018,7,27,16,45,776.0,81.5,4.95,16.35,462.5,922.64,735.17
2018,7,27,17,0,751.0,78.0,4.9,16.2,412.0,887.86,712.21
2018,7,27,17,15,715.5,74.0,4.95,16.0,360.0,839.43,679.29
2018,7,27,17,30,680.0,70.0,5.0,15.8,308.0,795.98,649.03
2018,7,27,17,45,606.0,64.5,5.0,15.6,251.0,706.35,581.45
2018,7,27,18,0,532.0,59.0,5.0,15.4,194.0,617.73,511.94
2018,7,27,18,15,450.0,51.5,5.05,15.3,147.5,520.92,432.53
2018,7,27,18,30,368.0,44.0,5.1,15.2,101.0,427.12,351.93
2018,7,27,18,45,251.5,32.0,5.1,15.05,64.5,303.89,240.3
2018,7,27,19,0,135.0,20.0,5.1,14.9,28.0,167.76,38.85
2018,7,27,19,15,67.5,10.0,5.1,14.85,14.0,59.06,0.0
2018,7,27,19,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,14.75,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.05,14.65,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.95,14.6,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,14.55,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,28,5,15,0.0,2.0,4.25,14.4,2.0,1.57,0.0
2018,7,28,5,30,0.0,4.0,4.3,14.6,4.0,3.02,0.0
2018,7,28,5,45,0.0,8.0,4.3,14.8,8.0,6.06,0.0
2018,7,28,6,0,0.0,12.0,4.3,15.0,12.0,9.1,2.26
2018,7,28,6,15,0.0,17.0,4.15,15.1,17.0,12.91,5.78
2018,7,28,6,30,0.0,22.0,4.0,15.2,22.0,16.73,9.29
2018,7,28,6,45,0.0,38.0,3.85,15.35,38.0,29.0,20.29
2018,7,28,7,0,0.0,54.0,3.7,15.5,54.0,41.33,31.25
2018,7,28,7,15,0.0,68.5,3.55,15.6,68.5,52.54,41.1
2018,7,28,7,30,0.0,83.0,3.4,15.7,83.0,63.54,50.64
2018,7,28,7,45,0.0,91.5,3.25,15.8,91.5,69.91,56.02
2018,7,28,8,0,0.0,100.0,3.1,15.9,100.0,76.25,61.31
2018,7,28,8,15,0.0,114.5,3.05,16.0,114.5,86.75,70.17
2018,7,28,8,30,0.0,129.0,3.0,16.1,129.0,97.15,78.86
2018,7,28,8,45,1.0,147.5,2.95,16.25,148.0,110.2,89.74
2018,7,28,9,0,2.0,166.0,2.9,16.4,167.0,123.08,100.38
2018,7,28,9,15,4.0,179.0,2.9,16.55,182.0,132.19,107.75
2018,7,28,9,30,6.0,192.0,2.9,16.7,197.0,141.2,115.02
2018,7,28,9,45,9.0,219.0,2.9,16.85,226.5,159.24,129.81
2018,7,28,10,0,12.0,246.0,2.9,17.0,256.0,178.18,138.55
2018,7,28,10,15,15.5,271.5,2.95,17.15,284.5,197.52,153.18
2018,7,28,10,30,19.0,297.0,3.0,17.3,313.0,217.63,168.47
2018,7,28,10,45,19.5,306.5,3.1,17.45,323.5,227.32,175.83
2018,7,28,11,0,20.0,316.0,3.2,17.6,334.0,237.19,183.42
2018,7,28,11,15,52.5,332.0,3.25,17.7,380.5,254.69,196.28
2018,7,28,11,30,85.0,348.0,3.3,17.8,427.0,281.8,217.1
2018,7,28,11,45,117.5,357.5,3.4,17.85,468.0,315.22,243.2
2018,7,28,12,0,150.0,367.0,3.5,17.9,509.0,352.62,272.54
2018,7,28,12,15,123.5,377.5,3.6,17.95,494.5,360.36,278.99
2018,7,28,12,30,97.0,388.0,3.7,18.0,480.0,365.78,283.4
2018,7,28,12,45,72.0,396.0,3.85,18.05,464.0,361.7,280.37
2018,7,28,13,0,47.0,404.0,4.0,18.1,448.0,359.49,278.56
2018,7,28,13,15,42.0,388.0,4.05,18.05,427.0,350.58,272.1
2018,7,28,13,30,37.0,372.0,4.1,18.0,406.0,340.32,264.58
2018,7,28,13,45,165.0,322.0,4.2,18.0,467.0,425.91,334.53
2018,7,28,14,0,293.0,272.0,4.3,18.0,528.0,518.99,409.27
2018,7,28,14,15,558.5,208.5,4.35,17.95,676.0,742.3,581.11
2018,7,28,14,30,824.0,145.0,4.4,17.9,824.0,941.6,725.39
2018,7,28,14,45,823.5,138.0,4.45,17.8,792.0,958.97,737.97
2018,7,28,15,0,823.0,131.0,4.5,17.7,760.0,972.78,749.57
2018,7,28,15,15,810.0,128.5,4.5,17.7,720.0,975.47,752.9
2018,7,28,15,30,797.0,126.0,4.5,17.7,680.0,974.4,753.86
2018,7,28,15,45,758.5,126.0,4.45,17.5,625.5,946.46,736.23
2018,7,28,16,0,720.0,126.0,4.4,17.3,571.0,922.86,721.84
2018,7,28,16,15,649.5,130.0,4.4,17.15,507.0,860.68,679.81
2018,7,28,16,30,579.0,134.0,4.4,17.0,443.0,795.27,634.79
2018,7,28,16,45,409.0,148.0,4.4,16.85,355.5,627.64,510.18
2018,7,28,17,0,239.0,162.0,4.4,16.7,268.0,449.32,369.72
2018,7,28,17,15,250.5,143.5,4.4,16.5,242.0,439.45,364.53
2018,7,28,17,30,262.0,125.0,4.4,16.3,216.0,427.76,356.86
2018,7,28,17,45,301.5,102.0,4.4,16.1,190.0,433.97,363.83
2018,7,28,18,0,341.0,79.0,4.4,15.9,164.0,459.62,384.45
2018,7,28,18,15,321.0,66.0,4.4,15.7,131.5,418.7,348.81
2018,7,28,18,30,301.0,53.0,4.4,15.5,99.0,378.37,311.3
2018,7,28,18,45,201.5,37.5,4.35,15.35,63.5,268.97,210.04
2018,7,28,19,0,102.0,22.0,4.3,15.2,28.0,145.03,15.86
2018,7,28,19,15,51.0,11.0,4.3,15.1,14.0,47.32,0.0
2018,7,28,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,5,15,18.0,6.5,3.75,14.7,7.5,5.11,0.0
2018,7,29,5,30,36.0,13.0,3.8,14.8,15.0,10.03,0.0
2018,7,29,5,45,36.0,24.5,3.8,14.85,28.0,18.89,9.42
2018,7,29,6,0,36.0,36.0,3.8,14.9,41.0,27.45,18.18
2018,7,29,6,15,20.5,55.0,3.75,15.05,58.0,41.09,30.65
2018,7,29,6,30,5.0,74.0,3.7,15.2,75.0,54.7,43.01
2018,7,29,6,45,8.5,93.5,3.7,15.35,96.0,68.55,55.39
2018,7,29,7,0,12.0,113.0,3.7,15.5,117.0,82.31,67.49
2018,7,29,7,15,25.5,138.0,3.65,15.55,148.5,96.75,80.01
2018,7,29,7,30,39.0,163.0,3.6,15.6,180.0,112.59,93.56
2018,7,29,7,45,49.5,187.0,3.55,15.7,211.0,127.49,106.1
2018,7,29,8,0,60.0,211.0,3.5,15.8,242.0,142.07,118.21
2018,7,29,8,15,77.0,236.0,3.45,15.85,280.0,156.99,130.5
2018,7,29,8,30,94.0,261.0,3.4,15.9,318.0,171.56,142.39
2018,7,29,8,45,76.5,275.0,3.35,15.9,324.0,179.42,148.56
2018,7,29,9,0,59.0,289.0,3.3,15.9,330.0,186.95,154.47
2018,7,29,9,15,68.0,313.0,3.3,15.95,362.5,199.83,164.8
2018,7,29,9,30,77.0,337.0,3.3,16.0,395.0,212.28,174.72
2018,7,29,9,45,84.5,357.5,3.25,16.0,424.0,222.66,182.92
2018,7,29,10,0,92.0,378.0,3.2,16.0,453.0,239.85,185.93
2018,7,29,10,15,96.0,393.0,3.25,16.05,474.0,260.3,199.85
2018,7,29,10,30,100.0,408.0,3.3,16.1,495.0,281.62,215.7
2018,7,29,10,45,92.5,417.5,3.3,16.1,499.5,298.04,228.89
2018,7,29,11,0,85.0,427.0,3.3,16.1,504.0,313.79,241.76
2018,7,29,11,15,82.0,430.5,3.35,16.1,506.0,326.94,252.52
2018,7,29,11,30,79.0,434.0,3.4,16.1,508.0,339.74,262.96
2018,7,29,11,45,65.5,425.0,3.45,16.1,486.5,338.94,262.97
2018,7,29,12,0,52.0,416.0,3.5,16.1,465.0,336.01,261.17
2018,7,29,12,15,70.5,429.5,3.6,16.15,496.0,365.9,284.54
2018,7,29,12,30,89.0,443.0,3.7,16.2,527.0,398.28,309.76
2018,7,29,12,45,76.5,413.0,3.75,16.2,485.0,378.05,294.67
2018,7,29,13,0,64.0,383.0,3.8,16.2,443.0,354.75,277.21
2018,7,29,13,15,65.5,398.5,3.85,16.25,459.0,377.38,294.95
2018,7,29,13,30,67.0,414.0,3.9,16.3,475.0,400.86,313.17
2018,7,29,13,45,51.5,367.5,3.95,16.3,413.5,355.5,278.56
2018,7,29,14,0,36.0,321.0,4.0,16.3,352.0,306.87,241.15
2018,7,29,14,15,37.5,326.5,4.05,16.35,358.0,318.93,251.06
2018,7,29,14,30,39.0,332.0,4.1,16.4,364.0,331.53,261.27
2018,7,29,14,45,34.5,309.5,4.15,16.45,337.0,311.22,245.8
2018,7,29,15,0,30.0,287.0,4.2,16.5,310.0,289.85,229.49
2018,7,29,15,15,63.0,274.0,4.2,16.5,319.0,314.61,251.04
2018,7,29,15,30,96.0,261.0,4.2,16.5,328.0,363.3,291.14
2018,7,29,15,45,148.5,254.0,4.35,16.4,349.5,415.77,335.19
2018,7,29,16,0,201.0,247.0,4.5,16.3,371.0,468.67,379.51
2018,7,29,16,15,213.5,204.5,4.6,16.15,326.5,462.62,376.98
2018,7,29,16,30,226.0,162.0,4.7,16.0,282.0,428.46,352.9
2018,7,29,16,45,379.5,136.5,4.8,15.85,314.0,583.35,480.82
2018,7,29,17,0,533.0,111.0,4.9,15.7,346.0,717.81,587.68
2018,7,29,17,15,460.5,107.5,4.9,15.5,292.0,625.28,517.17
2018,7,29,17,30,388.0,104.0,4.9,15.3,238.0,546.44,456.45
2018,7,29,17,45,328.0,87.5,4.9,15.1,188.0,462.83,389.57
2018,7,29,18,0,268.0,71.0,4.9,14.9,138.0,380.11,320.83
2018,7,29,18,15,225.0,61.5,4.8,14.8,108.5,325.59,273.03
2018,7,29,18,30,182.0,52.0,4.7,14.7,79.0,253.22,209.15
2018,7,29,18,45,116.0,35.5,4.55,14.55,50.5,174.08,134.36
2018,7,29,19,0,50.0,19.0,4.4,14.4,22.0,81.64,0.0
2018,7,29,19,15,25.0,9.5,4.3,14.4,11.0,26.42,0.0
2018,7,29,19,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,5,15,67.0,9.5,3.95,14.45,12.5,7.47,0.0
2018,7,30,5,30,134.0,19.0,4.0,14.6,25.0,14.44,0.0
2018,7,30,5,45,236.5,31.5,4.1,14.75,58.5,24.03,13.28
2018,7,30,6,0,339.0,44.0,4.2,14.9,92.0,35.84,25.4
2018,7,30,6,15,240.5,37.0,4.15,15.05,78.0,28.27,19.34
2018,7,30,6,30,142.0,30.0,4.1,15.2,64.0,22.47,14.39
2018,7,30,6,45,71.0,44.5,4.05,15.35,61.5,33.07,23.91
2018,7,30,7,0,0.0,59.0,4.0,15.5,59.0,45.19,34.68
2018,7,30,7,15,0.0,76.5,3.85,15.65,76.5,58.51,46.37
2018,7,30,7,30,0.0,94.0,3.7,15.8,94.0,71.22,57.38
2018,7,30,7,45,0.0,112.5,3.6,15.95,112.5,84.47,68.71
2018,7,30,8,0,0.0,131.0,3.5,16.1,131.0,97.56,79.78
2018,7,30,8,15,1.0,149.0,3.4,16.2,149.5,110.2,90.35
2018,7,30,8,30,2.0,167.0,3.3,16.3,168.0,122.7,100.72
2018,7,30,8,45,4.5,182.0,3.25,16.45,185.0,133.17,109.25
2018,7,30,9,0,7.0,197.0,3.2,16.6,202.0,143.54,117.64
2018,7,30,9,15,10.0,217.5,3.2,16.7,225.0,157.32,128.88
2018,7,30,9,30,13.0,238.0,3.2,16.8,248.0,170.9,139.88
2018,7,30,9,45,17.0,263.5,3.2,16.85,277.0,187.37,153.25
2018,7,30,10,0,21.0,289.0,3.2,16.9,306.0,205.39,160.01
2018,7,30,10,15,24.0,309.5,3.3,17.0,329.5,207.48,160.8
2018,7,30,10,30,27.0,330.0,3.4,17.1,353.0,225.56,174.57
2018,7,30,10,45,27.0,335.5,3.45,17.15,359.0,235.14,181.94
2018,7,30,11,0,27.0,341.0,3.5,17.2,365.0,244.83,189.52
2018,7,30,11,15,24.5,337.5,3.55,17.2,359.5,248.0,192.16
2018,7,30,11,30,22.0,334.0,3.6,17.2,354.0,257.17,199.47
2018,7,30,11,45,36.5,368.0,3.65,17.25,402.0,286.65,222.28
2018,7,30,12,0,51.0,402.0,3.7,17.3,450.0,325.64,252.4
2018,7,30,12,15,52.5,405.5,3.75,17.3,455.0,338.02,262.12
2018,7,30,12,30,54.0,409.0,3.8,17.3,460.0,350.64,272.09
2018,7,30,12,45,46.0,398.0,3.85,17.3,441.0,345.69,268.51
2018,7,30,13,0,38.0,387.0,3.9,17.3,422.0,339.27,263.78
2018,7,30,13,15,37.5,378.5,3.95,17.3,413.0,339.27,264.13
2018,7,30,13,30,37.0,370.0,4.0,17.3,404.0,338.7,264.05
2018,7,30,13,45,176.0,322.0,4.05,17.3,476.0,435.2,342.66
2018,7,30,14,0,315.0,274.0,4.1,17.3,548.0,558.72,439.93
2018,7,30,14,15,363.5,272.0,4.15,17.25,578.0,619.03,486.42
2018,7,30,14,30,412.0,270.0,4.2,17.2,608.0,680.5,533.74
2018,7,30,14,45,500.5,231.5,4.2,17.15,624.5,743.9,583.66
2018,7,30,15,0,589.0,193.0,4.2,17.1,641.0,817.53,640.36
2018,7,30,15,15,700.5,152.5,4.2,17.1,657.5,900.49,700.95
2018,7,30,15,30,812.0,112.0,4.2,17.1,674.0,973.59,753.57
2018,7,30,15,45,788.5,112.0,4.25,16.85,628.0,961.08,747.12
2018,7,30,16,0,765.0,112.0,4.3,16.6,582.0,944.88,738.71
2018,7,30,16,15,734.0,111.5,4.35,16.45,532.5,924.21,727.13
2018,7,30,16,30,703.0,111.0,4.4,16.3,483.0,894.03,708.61
2018,7,30,16,45,662.5,109.0,4.45,16.1,431.0,849.44,679.4
2018,7,30,17,0,622.0,107.0,4.5,15.9,379.0,802.41,647.75
2018,7,30,17,15,575.5,101.5,4.5,15.7,328.5,743.09,605.57
2018,7,30,17,30,529.0,96.0,4.5,15.5,278.0,682.26,560.9
2018,7,30,17,45,462.5,88.5,4.55,15.25,228.0,592.5,491.99
2018,7,30,18,0,396.0,81.0,4.6,15.0,178.0,514.01,429.25
2018,7,30,18,15,324.0,67.0,4.55,14.9,134.0,423.56,353.47
2018,7,30,18,30,252.0,53.0,4.5,14.8,90.0,336.76,277.15
2018,7,30,18,45,165.5,36.0,4.45,14.7,56.5,237.75,182.72
2018,7,30,19,0,79.0,19.0,4.4,14.6,23.0,104.75,0.0
2018,7,30,19,15,39.5,9.5,4.4,14.55,11.5,37.39,0.0
2018,7,30,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
