Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,31,5,15,36.5,7.5,3.6,14.2,9.0,5.9,0.0
2018,7,31,5,30,73.0,15.0,3.6,14.4,18.0,11.8,0.0
2018,7,31,5,45,140.0,27.0,3.6,14.55,43.0,20.41,10.2
2018,7,31,6,0,207.0,39.0,3.6,14.7,68.0,29.4,19.81
2018,7,31,6,15,148.0,36.0,3.5,14.9,61.0,26.83,18.07
2018,7,31,6,30,89.0,33.0,3.4,15.1,54.0,25.26,16.89
2018,7,31,6,45,137.5,53.5,3.3,15.25,95.0,40.06,30.16
2018,7,31,7,0,186.0,74.0,3.2,15.4,136.0,54.41,42.88
2018,7,31,7,15,186.0,84.5,3.15,15.5,155.5,61.17,48.76
2018,7,31,7,30,186.0,95.0,3.1,15.6,175.0,67.69,54.32
2018,7,31,7,45,93.0,104.5,3.05,15.7,144.5,76.06,61.44
2018,7,31,8,0,0.0,114.0,3.0,15.8,114.0,85.97,69.82
2018,7,31,8,15,0.0,120.5,2.95,15.95,120.5,90.87,73.77
2018,7,31,8,30,0.0,127.0,2.9,16.1,127.0,95.72,77.66
2018,7,31,8,45,0.0,138.5,2.8,16.2,138.5,103.97,84.45
2018,7,31,9,0,0.0,150.0,2.7,16.3,150.0,112.16,91.15
2018,7,31,9,15,1.5,162.5,2.7,16.45,163.5,120.99,98.35
2018,7,31,9,30,3.0,175.0,2.7,16.6,177.0,129.74,105.44
2018,7,31,9,45,5.0,188.0,2.7,16.7,192.0,138.75,112.75
2018,7,31,10,0,7.0,201.0,2.7,16.8,207.0,148.33,115.02
2018,7,31,10,15,9.0,219.5,2.75,16.9,227.5,162.46,125.85
2018,7,31,10,30,11.0,238.0,2.8,17.0,248.0,177.03,137.06
2018,7,31,10,45,10.5,232.5,2.85,17.05,242.0,175.04,135.35
2018,7,31,11,0,10.0,227.0,2.9,17.1,236.0,172.74,133.5
2018,7,31,11,15,11.0,239.5,3.0,17.15,249.5,183.6,142.05
2018,7,31,11,30,12.0,252.0,3.1,17.2,263.0,194.77,150.83
2018,7,31,11,45,14.0,271.5,3.2,17.25,284.5,211.83,164.23
2018,7,31,12,0,16.0,291.0,3.3,17.3,306.0,229.46,178.04
2018,7,31,12,15,17.5,304.0,3.45,17.3,320.5,242.53,188.35
2018,7,31,12,30,19.0,317.0,3.6,17.3,335.0,256.03,199.01
2018,7,31,12,45,17.5,304.0,3.75,17.25,320.5,247.78,192.78
2018,7,31,13,0,16.0,291.0,3.9,17.2,306.0,238.99,186.16
2018,7,31,13,15,15.5,283.0,4.0,17.15,297.5,234.46,182.87
2018,7,31,13,30,15.0,275.0,4.1,17.1,289.0,229.67,179.36
2018,7,31,13,45,153.0,253.5,4.2,17.05,386.5,367.37,291.48
2018,7,31,14,0,291.0,232.0,4.3,17.0,484.0,498.02,395.64
2018,7,31,14,15,563.0,179.0,4.4,16.95,647.0,717.27,566.4
2018,7,31,14,30,835.0,126.0,4.5,16.9,810.0,918.73,713.24
2018,7,31,14,45,830.0,121.5,4.55,16.8,776.5,933.92,724.42
2018,7,31,15,0,825.0,117.0,4.6,16.7,743.0,959.19,744.21
2018,7,31,15,15,812.5,114.5,4.6,16.7,703.5,962.17,747.69
2018,7,31,15,30,800.0,112.0,4.6,16.7,664.0,961.45,748.89
2018,7,31,15,45,787.5,108.0,4.7,16.45,621.0,955.33,748.0
2018,7,31,16,0,775.0,104.0,4.8,16.2,578.0,945.65,744.69
2018,7,31,16,15,755.5,100.0,4.75,16.05,531.0,925.36,732.38
2018,7,31,16,30,736.0,96.0,4.7,15.9,484.0,901.8,717.73
2018,7,31,16,45,708.0,92.0,4.7,15.75,434.0,873.25,699.64
2018,7,31,17,0,680.0,88.0,4.7,15.6,384.0,836.04,674.8
2018,7,31,17,15,643.5,82.0,4.65,15.4,333.5,785.48,639.1
2018,7,31,17,30,607.0,76.0,4.6,15.2,283.0,733.37,601.14
2018,7,31,17,45,557.0,69.5,4.6,15.05,234.5,666.6,550.33
2018,7,31,18,0,507.0,63.0,4.6,14.9,186.0,599.69,497.05
2018,7,31,18,15,434.0,54.0,4.55,14.8,141.5,509.37,422.01
2018,7,31,18,30,361.0,45.0,4.5,14.7,97.0,421.36,345.23
2018,7,31,18,45,253.0,33.0,4.45,14.55,62.5,305.44,233.65
2018,7,31,19,0,145.0,21.0,4.4,14.4,28.0,174.54,0.0
2018,7,31,19,15,72.5,10.5,4.35,14.4,14.0,63.14,0.0
2018,7,31,19,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,5,15,52.0,7.5,3.6,14.25,9.5,5.9,0.0
2018,8,1,5,30,104.0,15.0,3.6,14.4,19.0,11.8,0.0
2018,8,1,5,45,186.0,25.5,3.6,14.6,45.5,19.49,9.21
2018,8,1,6,0,268.0,36.0,3.6,14.8,72.0,28.91,19.34
2018,8,1,6,15,254.5,40.0,3.5,15.0,86.0,30.48,21.26
2018,8,1,6,30,241.0,44.0,3.4,15.2,100.0,33.16,23.89
2018,8,1,6,45,120.5,57.5,3.3,15.35,85.5,42.57,32.37
2018,8,1,7,0,0.0,71.0,3.2,15.5,71.0,54.13,42.61
2018,8,1,7,15,0.0,79.5,3.1,15.65,79.5,60.58,48.21
2018,8,1,7,30,0.0,88.0,3.0,15.8,88.0,67.0,53.68
2018,8,1,7,45,0.0,95.5,2.85,16.0,95.5,72.67,58.41
2018,8,1,8,0,0.0,103.0,2.7,16.2,103.0,78.3,63.05
2018,8,1,8,15,0.0,112.5,2.75,16.35,112.5,85.3,68.85
2018,8,1,8,30,0.0,122.0,2.8,16.5,122.0,92.24,74.55
2018,8,1,8,45,0.5,140.0,2.8,16.65,140.5,105.0,85.2
2018,8,1,9,0,1.0,158.0,2.8,16.8,159.0,117.61,95.62
2018,8,1,9,15,4.0,182.5,2.95,16.9,185.5,134.44,109.56
2018,8,1,9,30,7.0,207.0,3.1,17.0,212.0,150.96,123.15
2018,8,1,9,45,9.5,227.0,3.2,17.1,234.5,164.31,133.99
2018,8,1,10,0,12.0,247.0,3.3,17.2,257.0,178.54,138.88
2018,8,1,10,15,16.0,273.5,3.45,17.3,287.0,198.56,154.08
2018,8,1,10,30,20.0,300.0,3.6,17.4,317.0,219.43,170.01
2018,8,1,10,45,19.5,302.5,3.75,17.45,319.5,224.41,173.81
2018,8,1,11,0,19.0,305.0,3.9,17.5,322.0,229.24,177.6
2018,8,1,11,15,18.0,302.5,4.0,17.55,319.0,230.32,178.5
2018,8,1,11,30,17.0,300.0,4.1,17.6,316.0,231.09,179.17
2018,8,1,11,45,17.5,306.5,4.2,17.6,323.0,238.8,185.3
2018,8,1,12,0,18.0,313.0,4.3,17.6,330.0,246.66,191.56
2018,8,1,12,15,18.0,314.0,4.35,17.65,331.0,250.28,194.46
2018,8,1,12,30,18.0,315.0,4.4,17.7,332.0,253.86,197.36
2018,8,1,12,45,17.5,308.5,4.45,17.7,325.0,251.26,195.49
2018,8,1,13,0,17.0,302.0,4.5,17.7,318.0,248.38,193.42
2018,8,1,13,15,18.0,306.5,4.55,17.7,323.0,255.21,198.99
2018,8,1,13,30,19.0,311.0,4.6,17.7,328.0,262.23,204.72
2018,8,1,13,45,168.5,275.5,4.65,17.7,421.5,400.66,317.05
2018,8,1,14,0,318.0,240.0,4.7,17.7,515.0,529.33,419.55
2018,8,1,14,15,609.0,167.5,4.7,17.65,672.5,747.18,588.98
2018,8,1,14,30,900.0,95.0,4.7,17.6,830.0,948.15,733.42
2018,8,1,14,45,892.5,92.5,4.7,17.5,795.0,963.44,744.3
2018,8,1,15,0,885.0,90.0,4.7,17.4,760.0,975.01,754.01
2018,8,1,15,15,874.0,88.0,4.7,17.4,720.0,979.97,758.99
2018,8,1,15,30,863.0,86.0,4.7,17.4,680.0,981.19,761.58
2018,8,1,15,45,848.0,84.5,4.75,17.15,635.5,975.32,760.52
2018,8,1,16,0,833.0,83.0,4.8,16.9,591.0,965.92,757.13
2018,8,1,16,15,813.0,80.5,4.85,16.7,542.5,946.77,746.7
2018,8,1,16,30,793.0,78.0,4.9,16.5,494.0,936.94,743.02
2018,8,1,16,45,766.0,75.5,4.9,16.35,443.5,904.29,722.07
2018,8,1,17,0,739.0,73.0,4.9,16.2,393.0,868.9,698.83
2018,8,1,17,15,701.0,69.5,4.95,15.95,341.5,818.82,664.47
2018,8,1,17,30,663.0,66.0,5.0,15.7,290.0,773.47,632.48
2018,8,1,17,45,608.0,61.0,5.0,15.45,239.5,703.09,579.24
2018,8,1,18,0,553.0,56.0,5.0,15.2,189.0,632.88,523.61
2018,8,1,18,15,472.5,49.0,5.0,15.0,143.5,537.64,444.85
2018,8,1,18,30,392.0,42.0,5.0,14.8,98.0,445.07,364.13
2018,8,1,18,45,268.0,31.0,4.95,14.6,62.5,316.2,239.0
2018,8,1,19,0,144.0,20.0,4.9,14.4,27.0,170.81,0.0
2018,8,1,19,15,72.0,10.0,4.9,14.35,13.5,62.34,0.0
2018,8,1,19,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.85,14.1,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,13.95,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,2,5,15,63.0,8.5,4.2,13.75,11.0,0.0,0.0
2018,8,2,5,30,126.0,17.0,4.3,13.9,22.0,13.38,0.0
2018,8,2,5,45,212.5,25.5,4.4,14.1,48.0,20.73,9.83
2018,8,2,6,0,299.0,34.0,4.5,14.3,74.0,27.49,18.11
2018,8,2,6,15,273.5,33.0,4.45,14.45,81.5,26.08,17.4
2018,8,2,6,30,248.0,32.0,4.4,14.6,89.0,24.79,16.49
2018,8,2,6,45,124.0,37.0,4.4,14.75,65.5,26.94,18.49
2018,8,2,7,0,0.0,42.0,4.4,14.9,42.0,32.08,23.08
2018,8,2,7,15,0.0,55.5,4.4,15.1,55.5,42.49,32.27
2018,8,2,7,30,0.0,69.0,4.4,15.3,69.0,52.93,41.39
2018,8,2,7,45,0.0,79.0,4.4,15.5,79.0,60.7,48.04
2018,8,2,8,0,0.0,89.0,4.4,15.7,89.0,68.36,54.53
2018,8,2,8,15,0.0,99.5,4.45,15.8,99.5,76.11,61.06
2018,8,2,8,30,0.0,110.0,4.5,15.9,110.0,83.8,67.49
2018,8,2,8,45,0.0,123.0,4.55,16.05,123.0,93.19,75.34
2018,8,2,9,0,0.0,136.0,4.6,16.2,136.0,102.49,83.05
2018,8,2,9,15,1.5,152.5,4.65,16.35,153.5,114.15,92.74
2018,8,2,9,30,3.0,169.0,4.7,16.5,171.0,125.67,102.24
2018,8,2,9,45,6.5,197.0,4.7,16.6,202.0,144.74,118.09
2018,8,2,10,0,10.0,225.0,4.7,16.7,233.0,164.23,128.05
2018,8,2,10,15,13.0,251.5,4.75,16.75,262.5,183.97,143.27
2018,8,2,10,30,16.0,278.0,4.8,16.8,292.0,204.38,159.09
2018,8,2,10,45,18.5,297.5,4.8,16.9,314.0,220.8,171.77
2018,8,2,11,0,21.0,317.0,4.8,17.0,336.0,237.86,185.01
2018,8,2,11,15,28.0,347.5,4.85,17.0,373.0,255.51,198.72
2018,8,2,11,30,35.0,378.0,4.9,17.0,410.0,285.03,221.79
2018,8,2,11,45,44.5,397.0,4.9,17.0,438.5,310.02,241.29
2018,8,2,12,0,54.0,416.0,4.9,17.0,467.0,336.93,262.32
2018,8,2,12,15,92.0,433.5,4.9,17.05,520.0,381.07,296.75
2018,8,2,12,30,130.0,451.0,4.9,17.1,573.0,433.0,337.14
2018,8,2,12,45,294.0,399.5,4.95,17.1,672.5,525.23,410.31
2018,8,2,13,0,458.0,348.0,5.0,17.1,772.0,634.67,495.87
2018,8,2,13,15,623.5,264.5,5.0,17.1,832.0,724.89,566.89
2018,8,2,13,30,789.0,181.0,5.0,17.1,892.0,813.96,636.77
2018,8,2,13,45,860.5,137.5,5.0,17.1,896.0,858.98,670.24
2018,8,2,14,0,932.0,94.0,5.0,17.1,900.0,915.25,711.02
2018,8,2,14,15,925.5,93.5,4.95,17.05,871.0,941.22,729.82
2018,8,2,14,30,919.0,93.0,4.9,17.0,842.0,963.63,746.34
2018,8,2,14,45,911.5,91.0,4.9,17.0,807.0,979.87,758.88
2018,8,2,15,0,904.0,89.0,4.9,17.0,772.0,992.35,768.99
2018,8,2,15,15,892.5,88.0,4.9,17.0,731.5,998.25,774.68
2018,8,2,15,30,881.0,87.0,4.9,17.0,691.0,1000.4,777.96
2018,8,2,15,45,864.5,85.5,4.9,16.85,645.0,993.21,775.3
2018,8,2,16,0,848.0,84.0,4.9,16.7,599.0,982.4,770.27
2018,8,2,16,15,826.5,82.0,4.95,16.55,549.5,975.1,768.27
2018,8,2,16,30,805.0,80.0,5.0,16.4,500.0,951.76,754.72
2018,8,2,16,45,777.5,77.5,5.05,16.25,449.0,918.52,733.84
2018,8,2,17,0,750.0,75.0,5.1,16.1,398.0,882.46,710.46
2018,8,2,17,15,710.0,71.5,5.15,15.85,345.5,830.17,674.41
2018,8,2,17,30,670.0,68.0,5.2,15.6,293.0,783.17,641.1
2018,8,2,17,45,609.0,64.0,5.25,15.4,241.5,708.32,584.35
2018,8,2,18,0,548.0,60.0,5.3,15.2,190.0,633.58,524.96
2018,8,2,18,15,461.5,52.5,5.25,15.05,143.5,531.96,440.5
2018,8,2,18,30,375.0,45.0,5.2,14.9,97.0,432.71,353.83
2018,8,2,18,45,249.5,32.5,5.1,14.7,61.0,303.48,225.64
2018,8,2,19,0,124.0,20.0,5.0,14.5,25.0,153.91,0.0
2018,8,2,19,15,62.0,10.0,4.85,14.5,12.5,54.74,0.0
2018,8,2,19,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,3,5,15,15.0,5.0,3.8,13.85,5.5,0.0,0.0
2018,8,3,5,30,30.0,10.0,3.9,14.1,11.0,7.87,0.0
2018,8,3,5,45,73.5,27.0,4.0,14.35,35.0,20.29,9.09
2018,8,3,6,0,117.0,44.0,4.1,14.6,59.0,32.58,22.42
2018,8,3,6,15,120.0,52.0,4.0,14.75,73.5,38.49,28.28
2018,8,3,6,30,123.0,60.0,3.9,14.9,88.0,44.17,33.66
2018,8,3,6,45,61.5,64.5,3.75,15.05,78.5,48.4,37.58
2018,8,3,7,0,0.0,69.0,3.6,15.2,69.0,52.68,41.38
2018,8,3,7,15,0.0,83.0,3.45,15.35,83.0,62.98,50.4
2018,8,3,7,30,0.0,97.0,3.3,15.5,97.0,73.2,59.21
2018,8,3,7,45,0.0,111.0,3.15,15.65,111.0,83.35,67.85
2018,8,3,8,0,0.0,125.0,3.0,15.8,125.0,93.42,76.31
2018,8,3,8,15,2.0,151.0,2.9,16.0,152.0,111.43,91.51
2018,8,3,8,30,4.0,177.0,2.8,16.2,179.0,129.1,106.24
2018,8,3,8,45,9.0,202.0,2.7,16.4,207.5,145.93,120.07
2018,8,3,9,0,14.0,227.0,2.6,16.6,236.0,162.49,133.54
2018,8,3,9,15,18.0,249.0,2.65,16.85,261.5,176.93,145.13
2018,8,3,9,30,22.0,271.0,2.7,17.1,287.0,191.17,156.47
2018,8,3,9,45,41.5,310.0,2.7,17.3,342.5,198.53,162.09
2018,8,3,10,0,61.0,349.0,2.7,17.5,398.0,222.78,172.37
2018,8,3,10,15,78.0,376.5,2.65,17.75,442.0,248.6,190.11
2018,8,3,10,30,95.0,404.0,2.6,18.0,486.0,277.41,210.79
2018,8,3,10,45,106.0,419.5,2.6,18.2,513.0,301.33,228.61
2018,8,3,11,0,117.0,435.0,2.6,18.4,540.0,316.29,240.0
2018,8,3,11,15,116.0,443.0,2.7,18.55,548.5,336.97,256.47
2018,8,3,11,30,115.0,451.0,2.8,18.7,557.0,357.91,273.05
2018,8,3,11,45,111.0,454.0,2.85,18.85,557.0,374.57,286.24
2018,8,3,12,0,107.0,457.0,2.9,19.0,557.0,393.1,300.65
2018,8,3,12,15,90.0,446.5,3.05,19.0,530.5,389.3,298.48
2018,8,3,12,30,73.0,436.0,3.2,19.0,504.0,382.93,294.21
2018,8,3,12,45,71.5,431.0,3.4,19.05,497.5,388.82,299.24
2018,8,3,13,0,70.0,426.0,3.6,19.1,491.0,394.11,303.75
2018,8,3,13,15,126.5,426.0,3.75,19.0,541.0,458.3,353.88
2018,8,3,13,30,183.0,426.0,3.9,18.9,591.0,518.11,400.43
2018,8,3,13,45,341.0,365.5,4.1,18.8,663.0,627.53,486.21
2018,8,3,14,0,499.0,305.0,4.3,18.7,735.0,748.09,578.65
2018,8,3,14,15,621.5,242.5,4.4,18.6,760.0,830.66,642.27
2018,8,3,14,30,744.0,180.0,4.5,18.5,785.0,909.42,701.7
2018,8,3,14,45,736.0,175.0,4.65,18.4,751.5,921.08,711.96
2018,8,3,15,0,728.0,170.0,4.8,18.3,718.0,929.16,720.34
2018,8,3,15,15,713.0,165.5,4.8,18.3,678.0,927.28,720.48
2018,8,3,15,30,698.0,161.0,4.8,18.3,638.0,921.75,718.24
2018,8,3,15,45,689.0,152.5,4.95,18.05,597.0,914.27,716.53
2018,8,3,16,0,680.0,144.0,5.1,17.8,556.0,903.35,712.4
2018,8,3,16,15,667.0,134.5,5.1,17.6,510.5,883.84,700.95
2018,8,3,16,30,654.0,125.0,5.1,17.4,465.0,861.14,687.13
2018,8,3,16,45,635.0,115.5,5.1,17.25,417.5,829.34,666.28
2018,8,3,17,0,616.0,106.0,5.1,17.1,370.0,794.87,643.04
2018,8,3,17,15,578.5,98.0,5.15,16.9,320.0,741.48,605.11
2018,8,3,17,30,541.0,90.0,5.2,16.7,270.0,686.53,564.69
2018,8,3,17,45,492.0,80.0,5.2,16.5,222.0,617.21,511.04
2018,8,3,18,0,443.0,70.0,5.2,16.3,174.0,547.74,454.87
2018,8,3,18,15,365.5,58.5,5.1,16.1,130.0,448.66,371.88
2018,8,3,18,30,288.0,47.0,5.0,15.9,86.0,359.89,293.7
2018,8,3,18,45,191.0,32.0,4.9,15.75,53.5,254.96,184.27
2018,8,3,19,0,94.0,17.0,4.8,15.6,21.0,87.76,0.0
2018,8,3,19,15,47.0,8.5,4.65,15.6,10.5,6.69,0.0
2018,8,3,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,4,5,15,23.5,6.0,2.8,14.3,7.0,0.0,0.0
2018,8,4,5,30,47.0,12.0,2.9,14.5,14.0,9.44,0.0
2018,8,4,5,45,106.5,29.5,3.05,14.7,41.0,22.06,9.85
2018,8,4,6,0,166.0,47.0,3.2,14.9,68.0,34.78,24.22
2018,8,4,6,15,169.5,57.0,3.1,15.05,87.0,42.14,31.43
2018,8,4,6,30,173.0,67.0,3.0,15.2,106.0,49.25,38.11
2018,8,4,6,45,88.5,83.5,2.95,15.35,103.5,60.93,48.63
2018,8,4,7,0,4.0,100.0,2.9,15.5,101.0,73.57,59.8
2018,8,4,7,15,6.5,120.0,2.9,15.7,122.5,87.63,72.0
2018,8,4,7,30,9.0,140.0,2.9,15.9,144.0,101.57,83.9
2018,8,4,7,45,7.0,150.5,2.9,16.15,154.0,109.37,90.3
2018,8,4,8,0,5.0,161.0,2.9,16.4,164.0,117.07,96.53
2018,8,4,8,15,8.0,178.5,2.95,16.65,183.5,129.22,106.51
2018,8,4,8,30,11.0,196.0,3.0,16.9,203.0,141.26,116.29
2018,8,4,8,45,17.5,223.0,3.1,17.15,234.5,159.1,130.89
2018,8,4,9,0,24.0,250.0,3.2,17.4,266.0,176.65,145.1
2018,8,4,9,15,30.0,273.5,3.25,17.65,295.0,178.83,146.4
2018,8,4,9,30,36.0,297.0,3.3,17.9,324.0,191.47,156.42
2018,8,4,9,45,42.5,320.0,3.4,18.2,353.5,203.46,165.82
2018,8,4,10,0,49.0,343.0,3.5,18.5,383.0,218.92,169.26
2018,8,4,10,15,62.0,368.0,3.6,18.6,420.0,242.19,185.61
2018,8,4,10,30,75.0,393.0,3.7,18.7,457.0,267.87,204.38
2018,8,4,10,45,98.5,414.0,3.85,18.85,500.5,296.33,225.38
2018,8,4,11,0,122.0,435.0,4.0,19.0,544.0,317.62,241.37
2018,8,4,11,15,125.0,443.5,4.15,19.0,557.0,340.33,259.59
2018,8,4,11,30,128.0,452.0,4.3,19.0,570.0,363.78,278.42
2018,8,4,11,45,124.0,455.0,4.45,18.95,570.0,381.23,292.77
2018,8,4,12,0,120.0,458.0,4.6,18.9,570.0,398.32,306.71
2018,8,4,12,15,201.0,433.5,4.75,18.85,621.5,444.49,343.2
2018,8,4,12,30,282.0,409.0,4.9,18.8,673.0,499.12,386.5
2018,8,4,12,45,479.0,325.5,5.05,18.7,769.5,598.54,465.33
2018,8,4,13,0,676.0,242.0,5.2,18.6,866.0,707.18,550.79
2018,8,4,13,15,804.5,172.5,5.3,18.55,903.5,779.28,608.16
2018,8,4,13,30,933.0,103.0,5.4,18.5,941.0,849.95,662.05
2018,8,4,13,45,928.5,102.5,5.5,18.45,919.0,884.39,687.75
2018,8,4,14,0,924.0,102.0,5.6,18.4,897.0,915.59,711.4
2018,8,4,14,15,917.0,101.0,5.7,18.3,867.5,940.68,730.96
2018,8,4,14,30,910.0,100.0,5.8,18.2,838.0,962.17,748.15
2018,8,4,14,45,900.5,98.5,5.85,18.15,802.0,977.1,760.41
2018,8,4,15,0,891.0,97.0,5.9,18.1,766.0,988.23,770.18
2018,8,4,15,15,879.0,95.0,5.9,18.1,725.0,992.57,774.85
2018,8,4,15,30,867.0,93.0,5.9,18.1,684.0,993.11,777.04
2018,8,4,15,45,849.0,91.5,5.9,17.9,637.5,984.46,773.43
2018,8,4,16,0,831.0,90.0,5.9,17.7,591.0,985.21,776.79
2018,8,4,16,15,804.5,89.5,5.85,17.55,541.0,962.09,762.46
2018,8,4,16,30,778.0,89.0,5.8,17.4,491.0,935.59,745.73
2018,8,4,16,45,742.0,87.0,5.8,17.25,438.5,894.41,718.25
2018,8,4,17,0,706.0,85.0,5.8,17.1,386.0,857.72,693.64
2018,8,4,17,15,663.5,80.5,5.7,16.85,333.5,802.9,654.32
2018,8,4,17,30,621.0,76.0,5.6,16.6,281.0,746.6,612.66
2018,8,4,17,45,560.5,70.0,5.5,16.4,230.5,670.11,553.4
2018,8,4,18,0,500.0,64.0,5.4,16.2,180.0,593.68,491.64
2018,8,4,18,15,423.0,54.0,5.25,15.95,135.0,498.52,411.83
2018,8,4,18,30,346.0,44.0,5.1,15.7,90.0,405.85,329.93
2018,8,4,18,45,238.0,31.0,4.9,15.45,56.5,291.28,205.9
2018,8,4,19,0,130.0,18.0,4.7,15.2,23.0,116.95,0.0
2018,8,4,19,15,65.0,9.0,4.65,15.15,11.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,5,15,42.0,6.5,3.95,14.2,8.0,0.0,0.0
2018,8,5,5,30,84.0,13.0,4.1,14.4,16.0,10.23,0.0
2018,8,5,5,45,171.0,23.5,4.2,14.65,41.0,17.95,6.46
2018,8,5,6,0,258.0,34.0,4.3,14.9,66.0,27.37,17.8
2018,8,5,6,15,250.0,33.0,4.25,15.1,76.0,25.95,17.19
2018,8,5,6,30,242.0,32.0,4.2,15.3,86.0,24.78,16.4
2018,8,5,6,45,121.0,38.0,4.1,15.45,65.0,27.62,19.03
2018,8,5,7,0,0.0,44.0,4.0,15.6,44.0,33.62,24.38
2018,8,5,7,15,0.0,59.0,3.85,15.75,59.0,45.19,34.6
2018,8,5,7,30,0.0,74.0,3.7,15.9,74.0,56.81,44.73
2018,8,5,7,45,0.0,88.0,3.6,16.05,88.0,67.32,53.76
2018,8,5,8,0,0.0,102.0,3.5,16.2,102.0,77.54,62.44
2018,8,5,8,15,0.0,121.0,3.4,16.35,121.0,91.13,73.95
2018,8,5,8,30,0.0,140.0,3.3,16.5,140.0,104.54,85.18
2018,8,5,8,45,1.5,158.0,3.25,16.65,159.0,117.15,95.63
2018,8,5,9,0,3.0,176.0,3.2,16.8,178.0,129.6,105.86
2018,8,5,9,15,6.0,197.0,3.2,16.9,201.5,143.91,117.61
2018,8,5,9,30,9.0,218.0,3.2,17.0,225.0,158.0,129.1
2018,8,5,9,45,11.0,234.5,3.2,17.15,243.0,169.01,137.93
2018,8,5,10,0,13.0,251.0,3.2,17.3,261.0,180.84,140.7
2018,8,5,10,15,16.0,274.0,3.25,17.4,287.0,198.57,154.05
2018,8,5,10,30,19.0,297.0,3.3,17.5,313.0,217.0,168.05
2018,8,5,10,45,23.0,319.5,3.35,17.6,339.5,236.09,182.62
2018,8,5,11,0,27.0,342.0,3.4,17.7,366.0,245.05,189.36
2018,8,5,11,15,29.0,354.0,3.45,17.75,380.5,259.87,200.89
2018,8,5,11,30,31.0,366.0,3.5,17.8,395.0,275.4,212.97
2018,8,5,11,45,31.5,369.5,3.55,17.85,399.0,285.19,220.65
2018,8,5,12,0,32.0,373.0,3.6,17.9,403.0,295.15,228.47
2018,8,5,12,15,35.5,382.0,3.65,18.0,415.0,311.05,240.81
2018,8,5,12,30,39.0,391.0,3.7,18.1,427.0,327.7,253.7
2018,8,5,12,45,40.0,389.0,3.75,18.15,426.0,334.75,259.31
2018,8,5,13,0,41.0,387.0,3.8,18.2,425.0,341.68,264.88
2018,8,5,13,15,54.0,396.0,3.85,18.2,445.0,366.88,284.72
2018,8,5,13,30,67.0,405.0,3.9,18.2,465.0,393.59,305.68
2018,8,5,13,45,226.0,357.0,4.0,18.25,552.5,523.47,408.38
2018,8,5,14,0,385.0,309.0,4.1,18.3,640.0,652.15,507.85
2018,8,5,14,15,639.5,208.5,4.15,18.25,736.0,815.25,632.86
2018,8,5,14,30,894.0,108.0,4.2,18.2,832.0,955.27,732.95
2018,8,5,14,45,886.5,106.0,4.3,18.15,797.0,971.49,745.11
2018,8,5,15,0,879.0,104.0,4.4,18.1,762.0,984.0,755.93
2018,8,5,15,15,866.5,101.5,4.4,18.1,720.5,987.33,759.76
2018,8,5,15,30,854.0,99.0,4.4,18.1,679.0,986.84,761.19
2018,8,5,15,45,840.0,96.0,4.45,17.9,634.0,993.71,769.02
2018,8,5,16,0,826.0,93.0,4.5,17.7,589.0,983.76,765.21
2018,8,5,16,15,804.5,90.0,4.5,17.55,539.5,962.58,753.04
2018,8,5,16,30,783.0,87.0,4.5,17.4,490.0,937.99,738.46
2018,8,5,16,45,752.0,84.0,4.45,17.25,438.0,900.61,714.05
2018,8,5,17,0,721.0,81.0,4.4,17.1,386.0,860.44,687.21
2018,8,5,17,15,675.5,77.5,4.35,16.85,333.0,810.44,652.6
2018,8,5,17,30,630.0,74.0,4.3,16.6,280.0,752.47,610.77
2018,8,5,17,45,561.5,68.5,4.25,16.35,228.0,668.93,547.49
2018,8,5,18,0,493.0,63.0,4.2,16.1,176.0,585.79,481.63
2018,8,5,18,15,405.0,53.5,4.15,15.85,130.5,481.54,395.7
2018,8,5,18,30,317.0,44.0,4.1,15.6,85.0,380.77,307.98
2018,8,5,18,45,204.0,30.0,4.05,15.3,52.0,259.57,176.64
2018,8,5,19,0,91.0,16.0,4.0,15.0,19.0,84.48,0.0
2018,8,5,19,15,45.5,8.0,4.0,14.9,9.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,6,5,15,16.0,4.5,3.05,13.55,5.0,0.0,0.0
2018,8,6,5,30,32.0,9.0,3.1,13.7,10.0,7.08,0.0
2018,8,6,5,45,64.0,22.5,3.15,13.9,29.0,17.06,5.33
2018,8,6,6,0,96.0,36.0,3.2,14.1,48.0,27.01,17.51
2018,8,6,6,15,106.5,48.0,3.05,14.25,67.0,35.65,25.78
2018,8,6,6,30,117.0,60.0,2.9,14.4,86.0,44.08,33.62
2018,8,6,6,45,58.5,72.0,2.7,14.55,85.0,53.22,41.93
2018,8,6,7,0,0.0,84.0,2.5,14.7,84.0,62.89,50.54
2018,8,6,7,15,0.5,106.0,2.35,14.9,106.0,78.4,64.12
2018,8,6,7,30,1.0,128.0,2.2,15.1,128.0,93.71,77.3
2018,8,6,7,45,7.5,151.5,2.05,15.3,155.0,109.9,91.04
2018,8,6,8,0,14.0,175.0,1.9,15.5,182.0,125.91,104.41
2018,8,6,8,15,23.0,200.5,1.9,15.85,213.5,143.02,118.49
2018,8,6,8,30,32.0,226.0,1.9,16.2,245.0,151.51,125.11
2018,8,6,8,45,45.0,254.5,1.95,16.5,283.5,167.81,138.3
2018,8,6,9,0,58.0,283.0,2.0,16.8,322.0,183.59,150.91
2018,8,6,9,15,76.5,310.0,2.05,17.15,365.0,198.29,162.48
2018,8,6,9,30,95.0,337.0,2.1,17.5,408.0,212.52,173.58
2018,8,6,9,45,103.5,357.0,2.2,17.85,437.5,222.78,181.4
2018,8,6,10,0,112.0,377.0,2.3,18.2,467.0,222.58,170.74
2018,8,6,10,15,127.0,395.0,2.4,18.5,500.5,248.01,187.14
2018,8,6,10,30,142.0,413.0,2.5,18.8,534.0,275.96,206.97
2018,8,6,10,45,146.5,424.5,2.6,19.15,552.5,300.67,225.71
2018,8,6,11,0,151.0,436.0,2.7,19.5,571.0,326.39,245.69
2018,8,6,11,15,146.0,444.5,2.85,19.7,577.0,348.07,263.18
2018,8,6,11,30,141.0,453.0,3.0,19.9,583.0,369.54,280.38
2018,8,6,11,45,134.5,456.0,3.15,20.1,580.5,386.65,294.12
2018,8,6,12,0,128.0,459.0,3.3,20.3,578.0,403.1,307.16
2018,8,6,12,15,119.0,456.0,3.4,20.35,567.0,413.25,315.43
2018,8,6,12,30,110.0,453.0,3.5,20.4,556.0,422.05,322.56
2018,8,6,12,45,131.0,453.0,3.65,20.45,574.5,451.95,345.76
2018,8,6,13,0,152.0,453.0,3.8,20.5,593.0,483.45,370.12
2018,8,6,13,15,169.0,445.5,3.95,20.4,598.5,507.08,388.89
2018,8,6,13,30,186.0,438.0,4.1,20.3,604.0,531.13,408.06
2018,8,6,13,45,286.5,380.5,4.2,20.25,629.5,595.52,459.11
2018,8,6,14,0,387.0,323.0,4.3,20.2,655.0,666.51,514.55
2018,8,6,14,15,606.5,230.0,4.35,20.05,729.5,805.55,621.36
2018,8,6,14,30,826.0,137.0,4.4,19.9,804.0,934.32,714.89
2018,8,6,14,45,827.5,129.0,4.45,19.7,772.0,952.43,728.75
2018,8,6,15,0,829.0,121.0,4.5,19.5,740.0,966.94,741.1
2018,8,6,15,15,815.5,118.5,4.5,19.5,699.5,969.14,744.11
2018,8,6,15,30,802.0,116.0,4.5,19.5,659.0,967.52,744.74
2018,8,6,15,45,791.0,111.0,4.5,18.9,615.5,961.84,744.46
2018,8,6,16,0,780.0,106.0,4.5,18.3,572.0,952.52,741.78
2018,8,6,16,15,754.5,103.5,4.45,18.0,523.0,927.83,726.97
2018,8,6,16,30,729.0,101.0,4.4,17.7,474.0,907.11,715.02
2018,8,6,16,45,687.0,99.0,4.4,17.35,421.0,860.92,684.89
2018,8,6,17,0,645.0,97.0,4.4,17.0,368.0,812.33,652.39
2018,8,6,17,15,589.5,93.0,4.3,16.65,315.0,745.79,604.77
2018,8,6,17,30,534.0,89.0,4.2,16.3,262.0,677.91,554.66
2018,8,6,17,45,451.5,82.5,4.15,15.95,210.5,574.23,474.67
2018,8,6,18,0,369.0,76.0,4.1,15.6,159.0,483.14,401.41
2018,8,6,18,15,292.5,61.0,4.05,15.4,116.0,388.37,321.56
2018,8,6,18,30,216.0,46.0,4.0,15.2,73.0,297.84,240.83
2018,8,6,18,45,134.5,29.5,3.95,14.95,44.0,199.57,128.82
2018,8,6,19,0,53.0,13.0,3.9,14.7,15.0,52.06,0.0
2018,8,6,19,15,26.5,6.5,3.9,14.65,7.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,5,15,28.5,6.5,3.05,13.5,7.0,0.0,0.0
2018,8,7,5,30,57.0,13.0,3.1,13.7,14.0,10.23,0.0
2018,8,7,5,45,123.5,27.5,3.2,13.9,39.5,20.68,6.82
2018,8,7,6,0,190.0,42.0,3.3,14.1,65.0,31.41,21.19
2018,8,7,6,15,220.0,57.5,3.2,14.25,96.5,42.44,31.71
2018,8,7,6,30,250.0,73.0,3.1,14.4,128.0,53.15,41.64
2018,8,7,6,45,198.0,97.0,3.05,14.5,147.5,68.94,55.88
2018,8,7,7,0,146.0,121.0,3.0,14.6,167.0,84.94,70.06
2018,8,7,7,15,108.5,140.5,2.95,14.8,178.0,96.75,80.29
2018,8,7,7,30,71.0,160.0,2.9,15.0,189.0,110.85,92.33
2018,8,7,7,45,54.5,177.0,2.85,15.15,201.0,121.55,101.25
2018,8,7,8,0,38.0,194.0,2.8,15.3,213.0,131.95,109.8
2018,8,7,8,15,34.5,209.0,2.75,15.5,227.5,141.28,117.32
2018,8,7,8,30,31.0,224.0,2.7,15.7,242.0,150.37,124.57
2018,8,7,8,45,26.5,232.0,2.7,15.9,248.5,155.44,128.39
2018,8,7,9,0,22.0,240.0,2.7,16.1,255.0,170.44,140.56
2018,8,7,9,15,21.0,251.0,2.75,16.15,266.0,178.05,146.53
2018,8,7,9,30,20.0,262.0,2.8,16.2,277.0,185.53,152.41
2018,8,7,9,45,19.0,269.5,2.9,16.25,284.0,190.79,156.46
2018,8,7,10,0,18.0,277.0,3.0,16.3,291.0,197.07,154.01
2018,8,7,10,15,23.0,300.0,3.1,16.3,319.0,215.49,167.76
2018,8,7,10,30,28.0,323.0,3.2,16.3,347.0,220.96,171.46
2018,8,7,10,45,30.5,339.5,3.3,16.3,366.0,237.65,184.41
2018,8,7,11,0,33.0,356.0,3.4,16.3,385.0,255.23,198.15
2018,8,7,11,15,28.0,344.5,3.5,16.3,369.5,253.39,196.99
2018,8,7,11,30,23.0,333.0,3.6,16.3,354.0,256.52,199.72
2018,8,7,11,45,20.5,323.5,3.7,16.3,342.5,252.23,196.54
2018,8,7,12,0,18.0,314.0,3.8,16.3,331.0,247.25,192.82
2018,8,7,12,15,20.0,325.0,3.8,16.35,343.5,259.54,202.51
2018,8,7,12,30,22.0,336.0,3.8,16.4,356.0,272.27,212.53
2018,8,7,12,45,27.0,349.5,3.8,16.45,374.0,295.04,230.39
2018,8,7,13,0,32.0,363.0,3.8,16.5,392.0,315.83,246.68
2018,8,7,13,15,32.5,359.5,3.8,16.55,388.5,320.02,250.1
2018,8,7,13,30,33.0,356.0,3.8,16.6,385.0,324.0,253.43
2018,8,7,13,45,137.0,330.0,3.8,16.65,447.5,410.01,323.12
2018,8,7,14,0,241.0,304.0,3.8,16.7,510.0,504.18,397.84
2018,8,7,14,15,449.0,267.0,3.85,16.65,634.5,691.77,542.83
2018,8,7,14,30,657.0,230.0,3.9,16.6,759.0,876.98,680.64
2018,8,7,14,45,653.5,220.5,3.95,16.6,727.0,887.6,688.76
2018,8,7,15,0,650.0,211.0,4.0,16.6,695.0,894.79,695.85
2018,8,7,15,15,633.5,205.0,4.0,16.6,655.0,889.11,693.34
2018,8,7,15,30,617.0,199.0,4.0,16.6,615.0,879.75,688.34
2018,8,7,15,45,607.5,187.5,4.0,16.45,573.5,868.48,682.51
2018,8,7,16,0,598.0,176.0,4.0,16.3,532.0,853.84,674.33
2018,8,7,16,15,582.0,164.5,4.0,16.1,486.5,819.73,652.1
2018,8,7,16,30,566.0,153.0,4.0,15.9,441.0,792.68,634.94
2018,8,7,16,45,542.0,141.5,4.0,15.75,393.5,755.03,609.41
2018,8,7,17,0,518.0,130.0,4.0,15.6,346.0,715.29,581.82
2018,8,7,17,15,478.5,118.0,3.95,15.45,296.5,657.9,539.72
2018,8,7,17,30,439.0,106.0,3.9,15.3,247.0,599.75,495.72
2018,8,7,17,45,390.5,92.0,3.85,15.1,200.5,530.15,440.97
2018,8,7,18,0,342.0,78.0,3.8,14.9,154.0,461.37,384.51
2018,8,7,18,15,268.0,61.0,3.75,14.75,111.0,366.87,303.96
2018,8,7,18,30,194.0,44.0,3.7,14.6,68.0,276.07,222.73
2018,8,7,18,45,119.0,27.5,3.65,14.45,40.0,181.19,109.65
2018,8,7,19,0,44.0,11.0,3.6,14.3,12.0,43.35,0.0
2018,8,7,19,15,22.0,5.5,3.6,14.25,6.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.5,2.75,14.15,7.5,0.0,0.0
2018,8,8,5,30,70.0,13.0,2.8,14.4,15.0,10.23,0.0
2018,8,8,5,45,157.0,27.5,2.8,14.6,43.0,20.77,5.83
2018,8,8,6,0,244.0,42.0,2.8,14.8,71.0,31.68,21.27
2018,8,8,6,15,246.5,54.0,2.65,15.0,95.5,40.2,29.62
2018,8,8,6,30,249.0,66.0,2.5,15.2,120.0,48.38,37.28
2018,8,8,6,45,140.0,90.5,2.35,15.35,122.5,65.59,52.73
2018,8,8,7,0,31.0,115.0,2.2,15.5,125.0,81.3,66.61
2018,8,8,7,15,35.5,135.0,2.15,15.65,148.0,94.5,78.03
2018,8,8,7,30,40.0,155.0,2.1,15.8,171.0,107.46,89.06
2018,8,8,7,45,68.0,182.0,2.05,15.95,214.0,124.44,103.37
2018,8,8,8,0,96.0,209.0,2.0,16.1,257.0,141.08,117.18
2018,8,8,8,15,125.5,234.0,1.95,16.3,304.0,150.58,124.73
2018,8,8,8,30,155.0,259.0,1.9,16.5,351.0,164.31,135.79
2018,8,8,8,45,166.5,281.0,1.85,16.65,386.5,175.71,144.81
2018,8,8,9,0,178.0,303.0,1.8,16.8,422.0,186.67,153.4
2018,8,8,9,15,183.0,322.5,1.8,16.95,451.5,195.86,160.5
2018,8,8,9,30,188.0,342.0,1.8,17.1,481.0,204.63,167.24
2018,8,8,9,45,239.0,343.5,1.8,17.25,529.0,191.72,156.17
2018,8,8,10,0,290.0,345.0,1.8,17.4,577.0,201.62,152.05
2018,8,8,10,15,352.0,341.5,1.85,17.5,633.5,232.87,167.35
2018,8,8,10,30,414.0,338.0,1.9,17.6,690.0,259.91,183.5
2018,8,8,10,45,409.5,346.0,1.9,17.75,702.0,297.41,213.6
2018,8,8,11,0,405.0,354.0,1.9,17.9,714.0,334.89,244.85
2018,8,8,11,15,408.0,345.5,1.95,17.95,713.5,365.34,271.0
2018,8,8,11,30,411.0,337.0,2.0,18.0,713.0,395.65,296.98
2018,8,8,11,45,490.0,303.0,2.05,18.1,755.0,444.38,335.72
2018,8,8,12,0,569.0,269.0,2.1,18.2,797.0,495.85,376.71
2018,8,8,12,15,686.5,226.5,2.2,18.2,864.0,573.13,436.8
2018,8,8,12,30,804.0,184.0,2.3,18.2,931.0,654.88,499.65
2018,8,8,12,45,663.0,241.5,2.4,18.25,854.0,656.28,501.58
2018,8,8,13,0,522.0,299.0,2.5,18.3,777.0,641.17,490.99
2018,8,8,13,15,410.0,336.0,2.55,18.3,707.5,619.75,475.38
2018,8,8,13,30,298.0,373.0,2.6,18.3,638.0,577.24,443.82
2018,8,8,13,45,347.5,342.5,2.7,18.25,644.0,612.35,472.41
2018,8,8,14,0,397.0,312.0,2.8,18.2,650.0,665.41,513.17
2018,8,8,14,15,581.0,241.5,2.95,18.1,717.5,792.87,610.15
2018,8,8,14,30,765.0,171.0,3.1,18.0,785.0,910.64,696.29
2018,8,8,14,45,754.5,167.0,3.2,17.9,750.0,929.86,710.72
2018,8,8,15,0,744.0,163.0,3.3,17.8,715.0,936.81,717.71
2018,8,8,15,15,728.5,159.0,3.3,17.8,674.5,935.15,718.04
2018,8,8,15,30,713.0,155.0,3.3,17.8,634.0,929.77,716.03
2018,8,8,15,45,692.5,150.5,3.5,17.5,589.0,915.15,709.86
2018,8,8,16,0,672.0,146.0,3.7,17.2,544.0,897.0,701.16
2018,8,8,16,15,646.0,140.0,3.7,17.0,496.0,868.18,683.32
2018,8,8,16,30,620.0,134.0,3.7,16.8,448.0,836.23,663.08
2018,8,8,16,45,586.0,126.5,3.75,16.65,398.0,791.64,633.31
2018,8,8,17,0,552.0,119.0,3.8,16.5,348.0,744.58,601.03
2018,8,8,17,15,510.0,109.0,3.85,16.3,298.0,676.95,552.17
2018,8,8,17,30,468.0,99.0,3.9,16.1,248.0,618.3,508.59
2018,8,8,17,45,412.0,86.5,3.9,15.95,200.0,542.84,449.54
2018,8,8,18,0,356.0,74.0,3.9,15.8,152.0,468.6,388.91
2018,8,8,18,15,284.5,58.0,3.85,15.6,110.0,377.23,311.46
2018,8,8,18,30,213.0,42.0,3.8,15.4,68.0,289.56,232.36
2018,8,8,18,45,136.5,27.0,3.75,15.25,41.0,193.23,107.23
2018,8,8,19,0,60.0,12.0,3.7,15.1,14.0,56.7,0.0
2018,8,8,19,15,30.0,6.0,3.6,15.0,7.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,9,5,15,22.5,4.5,2.15,13.7,5.0,0.0,0.0
2018,8,9,5,30,45.0,9.0,2.2,13.9,10.0,7.08,0.0
2018,8,9,5,45,106.0,24.5,2.25,14.15,34.5,18.45,3.48
2018,8,9,6,0,167.0,40.0,2.3,14.4,59.0,29.87,19.7
2018,8,9,6,15,205.5,57.5,2.25,14.6,93.0,42.54,31.7
2018,8,9,6,30,244.0,75.0,2.2,14.8,127.0,54.92,43.1
2018,8,9,6,45,249.0,94.5,2.1,15.05,160.5,67.92,54.84
2018,8,9,7,0,254.0,114.0,2.0,15.3,194.0,80.49,65.93
2018,8,9,7,15,265.0,134.0,1.95,15.55,230.5,92.99,76.74
2018,8,9,7,30,276.0,154.0,1.9,15.8,267.0,105.04,86.95
2018,8,9,7,45,258.0,179.0,1.85,16.05,295.5,118.87,98.52
2018,8,9,8,0,240.0,204.0,1.8,16.3,324.0,131.96,109.28
2018,8,9,8,15,260.0,224.0,1.8,16.55,366.5,142.57,117.81
2018,8,9,8,30,280.0,244.0,1.8,16.8,409.0,152.73,125.89
2018,8,9,8,45,286.0,264.0,1.8,17.05,444.0,162.07,133.2
2018,8,9,9,0,292.0,284.0,1.8,17.3,479.0,170.9,140.05
2018,8,9,9,15,315.5,297.5,1.8,17.55,520.0,176.65,144.32
2018,8,9,9,30,339.0,311.0,1.8,17.8,561.0,182.12,148.35
2018,8,9,9,45,333.0,331.0,1.8,18.05,586.5,189.3,153.79
2018,8,9,10,0,327.0,351.0,1.8,18.3,612.0,205.84,154.51
2018,8,9,10,15,334.5,362.5,1.85,18.55,638.5,240.55,173.36
2018,8,9,10,30,342.0,374.0,1.9,18.8,665.0,276.74,198.64
2018,8,9,10,45,338.0,381.5,1.9,19.0,675.5,309.62,224.53
2018,8,9,11,0,334.0,389.0,1.9,19.2,686.0,342.39,251.36
2018,8,9,11,15,256.5,419.5,1.95,19.4,650.0,362.71,270.75
2018,8,9,11,30,179.0,450.0,2.0,19.6,614.0,382.96,288.68
2018,8,9,11,45,198.5,452.0,2.1,19.75,635.0,413.65,312.49
2018,8,9,12,0,218.0,454.0,2.2,19.9,656.0,446.35,337.73
2018,8,9,12,15,295.5,425.5,2.3,20.0,699.5,492.41,373.16
2018,8,9,12,30,373.0,397.0,2.4,20.1,743.0,546.69,414.73
2018,8,9,12,45,423.5,372.5,2.5,20.2,762.0,596.25,452.5
2018,8,9,13,0,474.0,348.0,2.6,20.3,781.0,645.66,490.05
2018,8,9,13,15,442.5,352.0,2.7,20.25,751.0,657.35,499.47
2018,8,9,13,30,411.0,356.0,2.8,20.2,721.0,665.0,506.02
2018,8,9,13,45,419.0,336.0,2.9,20.2,700.0,681.27,519.55
2018,8,9,14,0,427.0,316.0,3.0,20.2,679.0,695.19,531.37
2018,8,9,14,15,590.0,248.0,3.05,20.15,731.0,806.74,615.46
2018,8,9,14,30,753.0,180.0,3.1,20.1,783.0,917.25,695.25
2018,8,9,14,45,741.5,176.5,3.15,20.0,748.0,927.41,703.08
2018,8,9,15,0,730.0,173.0,3.2,19.9,713.0,933.85,709.4
2018,8,9,15,15,714.0,169.0,3.2,19.9,672.5,931.62,709.35
2018,8,9,15,30,698.0,165.0,3.2,19.9,632.0,925.65,706.96
2018,8,9,15,45,680.0,158.0,3.25,19.75,587.0,910.73,699.28
2018,8,9,16,0,662.0,151.0,3.3,19.6,542.0,892.27,689.23
2018,8,9,16,15,639.5,143.5,3.3,19.4,494.5,865.31,672.96
2018,8,9,16,30,617.0,136.0,3.3,19.2,447.0,835.2,654.34
2018,8,9,16,45,586.5,127.0,3.3,19.0,397.0,792.45,626.24
2018,8,9,17,0,556.0,118.0,3.3,18.8,347.0,747.21,595.72
2018,8,9,17,15,515.5,107.5,3.25,18.45,297.0,680.32,548.12
2018,8,9,17,30,475.0,97.0,3.2,18.1,247.0,622.32,505.7
2018,8,9,17,45,423.5,84.5,3.2,17.7,199.5,550.93,451.12
2018,8,9,18,0,372.0,72.0,3.2,17.3,152.0,480.54,394.64
2018,8,9,18,15,298.0,57.0,3.25,17.05,110.0,388.06,317.43
2018,8,9,18,30,224.0,42.0,3.3,16.8,68.0,299.83,237.93
2018,8,9,18,45,144.5,27.5,3.3,16.5,41.0,199.37,96.91
2018,8,9,19,0,65.0,13.0,3.3,16.2,14.0,61.36,0.0
2018,8,9,19,15,32.5,6.5,3.25,16.05,7.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,5,15,54.5,6.5,2.1,14.6,7.5,0.0,0.0
