Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,5,30,109.0,13.0,2.2,14.8,15.0,10.23,0.0
2018,8,10,5,45,231.5,24.0,2.25,15.05,45.0,19.83,2.71
2018,8,10,6,0,354.0,35.0,2.3,15.3,75.0,28.88,18.68
2018,8,10,6,15,334.0,45.0,2.3,15.45,98.5,36.2,26.02
2018,8,10,6,30,314.0,55.0,2.3,15.6,122.0,41.44,31.07
2018,8,10,6,45,175.0,84.0,2.25,15.75,123.0,60.49,48.13
2018,8,10,7,0,36.0,113.0,2.2,15.9,124.0,80.06,65.41
2018,8,10,7,15,56.0,137.0,2.25,16.2,158.0,95.77,79.0
2018,8,10,7,30,76.0,161.0,2.3,16.5,192.0,111.23,92.12
2018,8,10,7,45,86.0,183.5,2.35,16.75,223.0,125.43,103.96
2018,8,10,8,0,96.0,206.0,2.4,17.0,254.0,139.35,115.4
2018,8,10,8,15,86.0,226.5,2.4,17.3,273.0,151.48,125.16
2018,8,10,8,30,76.0,247.0,2.4,17.6,292.0,163.27,134.52
2018,8,10,8,45,72.5,265.5,2.45,17.85,311.0,173.88,142.86
2018,8,10,9,0,69.0,284.0,2.5,18.1,330.0,184.18,150.88
2018,8,10,9,15,85.5,309.5,2.55,18.25,370.0,198.11,161.93
2018,8,10,9,30,102.0,335.0,2.6,18.4,410.0,211.61,172.56
2018,8,10,9,45,144.0,355.5,2.65,18.55,467.0,208.86,169.84
2018,8,10,10,0,186.0,376.0,2.7,18.7,524.0,224.75,171.7
2018,8,10,10,15,241.0,381.0,2.75,18.8,580.5,238.39,175.55
2018,8,10,10,30,296.0,386.0,2.8,18.9,637.0,274.45,199.46
2018,8,10,10,45,316.5,390.5,2.85,19.0,665.5,309.08,225.86
2018,8,10,11,0,337.0,395.0,2.9,19.1,694.0,346.35,255.55
2018,8,10,11,15,323.5,403.0,2.95,19.2,694.0,376.37,281.09
2018,8,10,11,30,310.0,411.0,3.0,19.3,694.0,405.18,305.37
2018,8,10,11,45,339.5,400.0,3.1,19.35,712.0,440.41,333.79
2018,8,10,12,0,369.0,389.0,3.2,19.4,730.0,477.86,363.82
2018,8,10,12,15,381.5,378.0,3.3,19.4,731.0,508.27,388.55
2018,8,10,12,30,394.0,367.0,3.4,19.4,732.0,540.57,414.43
2018,8,10,12,45,313.5,394.0,3.5,19.4,683.0,533.99,410.17
2018,8,10,13,0,233.0,421.0,3.6,19.4,634.0,523.9,402.63
2018,8,10,13,15,230.5,415.0,3.75,19.3,622.5,539.08,415.2
2018,8,10,13,30,228.0,409.0,3.9,19.2,611.0,539.93,417.2
2018,8,10,13,45,317.0,362.0,4.05,19.15,635.0,604.66,468.49
2018,8,10,14,0,406.0,315.0,4.2,19.1,659.0,676.01,524.07
2018,8,10,14,15,616.5,221.0,4.3,18.95,723.0,805.99,624.7
2018,8,10,14,30,827.0,127.0,4.4,18.8,787.0,924.24,711.31
2018,8,10,14,45,818.0,124.5,4.55,18.7,752.5,937.94,722.78
2018,8,10,15,0,809.0,122.0,4.7,18.6,718.0,947.94,732.6
2018,8,10,15,15,795.5,119.0,4.7,18.6,677.5,949.24,735.05
2018,8,10,15,30,782.0,116.0,4.7,18.6,637.0,946.78,735.07
2018,8,10,15,45,743.5,118.0,4.75,18.3,585.5,921.0,719.93
2018,8,10,16,0,705.0,120.0,4.8,18.0,534.0,899.36,707.8
2018,8,10,16,15,667.0,117.5,4.75,17.8,482.0,862.5,683.53
2018,8,10,16,30,629.0,115.0,4.7,17.6,430.0,822.65,656.86
2018,8,10,16,45,623.5,104.0,4.65,17.45,387.5,802.47,644.29
2018,8,10,17,0,618.0,93.0,4.6,17.3,345.0,779.37,629.13
2018,8,10,17,15,594.0,84.0,4.5,17.1,299.0,737.92,599.38
2018,8,10,17,30,570.0,75.0,4.4,16.9,253.0,694.6,567.17
2018,8,10,17,45,510.5,67.5,4.3,16.7,204.5,618.14,507.62
2018,8,10,18,0,451.0,60.0,4.2,16.5,156.0,541.98,445.67
2018,8,10,18,15,365.5,49.5,3.95,16.35,113.5,440.24,359.98
2018,8,10,18,30,280.0,39.0,3.7,16.2,71.0,343.11,271.77
2018,8,10,18,45,179.5,26.5,3.5,16.1,43.0,224.67,90.44
2018,8,10,19,0,79.0,14.0,3.3,16.0,15.0,73.09,0.0
2018,8,10,19,15,39.5,7.0,3.15,15.95,7.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,11,5,15,24.0,4.5,2.75,15.55,5.0,0.0,0.0
2018,8,11,5,30,48.0,9.0,2.9,15.7,10.0,7.08,0.0
2018,8,11,5,45,144.0,24.5,3.0,15.9,38.5,18.54,0.52
2018,8,11,6,0,240.0,40.0,3.1,16.1,67.0,30.21,19.59
2018,8,11,6,15,292.5,53.5,3.1,16.25,103.0,40.16,29.32
2018,8,11,6,30,345.0,67.0,3.1,16.4,139.0,49.95,38.41
2018,8,11,6,45,331.5,85.5,3.1,16.55,170.5,62.17,49.43
2018,8,11,7,0,318.0,104.0,3.1,16.7,202.0,73.78,59.7
2018,8,11,7,15,359.0,118.5,3.15,16.95,248.5,83.05,67.7
2018,8,11,7,30,400.0,133.0,3.2,17.2,295.0,92.03,75.28
2018,8,11,7,45,418.5,148.0,3.25,17.45,338.0,100.6,82.39
2018,8,11,8,0,437.0,163.0,3.3,17.7,381.0,108.77,89.05
2018,8,11,8,15,451.5,179.5,3.35,17.9,424.5,117.31,95.99
2018,8,11,8,30,466.0,196.0,3.4,18.1,468.0,125.39,102.47
2018,8,11,8,45,568.5,179.5,3.5,18.3,538.0,117.09,95.04
2018,8,11,9,0,671.0,163.0,3.6,18.5,608.0,107.03,86.19
2018,8,11,9,15,716.0,156.0,3.65,18.6,658.0,101.98,81.67
2018,8,11,9,30,761.0,149.0,3.7,18.7,708.0,106.1,84.93
2018,8,11,9,45,765.5,155.0,3.7,18.85,741.0,107.66,86.01
2018,8,11,10,0,770.0,161.0,3.7,19.0,774.0,123.72,84.35
2018,8,11,10,15,779.0,164.0,3.75,19.1,803.5,176.87,107.61
2018,8,11,10,30,788.0,167.0,3.8,19.2,833.0,231.4,145.41
2018,8,11,10,45,795.5,167.5,3.9,19.3,855.5,285.29,189.43
2018,8,11,11,0,803.0,168.0,4.0,19.4,878.0,339.93,236.85
2018,8,11,11,15,808.0,169.0,4.05,19.45,894.0,394.58,285.05
2018,8,11,11,30,813.0,170.0,4.1,19.5,910.0,449.3,332.85
2018,8,11,11,45,816.5,169.5,4.15,19.55,918.0,502.18,378.35
2018,8,11,12,0,820.0,169.0,4.2,19.6,926.0,554.45,422.28
2018,8,11,12,15,819.5,169.0,4.3,19.6,925.5,603.98,463.3
2018,8,11,12,30,819.0,169.0,4.4,19.6,925.0,652.02,502.35
2018,8,11,12,45,817.5,168.0,4.45,19.6,917.5,696.86,538.08
2018,8,11,13,0,816.0,167.0,4.5,19.6,910.0,739.57,571.58
2018,8,11,13,15,812.5,166.0,4.55,19.55,895.0,778.41,601.85
2018,8,11,13,30,809.0,165.0,4.6,19.5,880.0,814.52,629.78
2018,8,11,13,45,803.5,163.0,4.65,19.45,858.0,845.15,652.8
2018,8,11,14,0,798.0,161.0,4.7,19.4,836.0,872.55,673.27
2018,8,11,14,15,789.0,158.5,4.7,19.35,806.5,892.99,688.6
2018,8,11,14,30,780.0,156.0,4.7,19.3,777.0,909.81,701.54
2018,8,11,14,45,768.0,153.0,4.7,19.2,741.0,919.64,709.86
2018,8,11,15,0,756.0,150.0,4.7,19.1,705.0,925.67,715.73
2018,8,11,15,15,741.0,146.0,4.7,19.1,664.5,932.5,722.08
2018,8,11,15,30,726.0,142.0,4.7,19.1,624.0,927.54,720.28
2018,8,11,15,45,707.0,138.0,4.6,18.85,580.0,914.96,713.23
2018,8,11,16,0,688.0,134.0,4.5,18.6,536.0,898.89,703.82
2018,8,11,16,15,663.0,128.5,4.45,18.45,488.0,871.61,686.49
2018,8,11,16,30,638.0,123.0,4.4,18.3,440.0,841.23,666.82
2018,8,11,16,45,604.5,116.0,4.35,18.15,390.0,797.65,637.16
2018,8,11,17,0,571.0,109.0,4.3,18.0,340.0,751.64,605.12
2018,8,11,17,15,527.0,100.5,4.25,17.8,290.5,691.51,561.56
2018,8,11,17,30,483.0,92.0,4.2,17.6,241.0,623.01,510.1
2018,8,11,17,45,423.5,81.0,4.15,17.35,193.5,546.0,449.87
2018,8,11,18,0,364.0,70.0,4.1,17.1,146.0,470.56,388.16
2018,8,11,18,15,285.5,55.5,4.1,16.95,105.0,375.36,307.42
2018,8,11,18,30,207.0,41.0,4.1,16.8,64.0,285.15,223.92
2018,8,11,18,45,123.0,25.0,4.1,16.6,37.0,173.69,48.21
2018,8,11,19,0,39.0,9.0,4.1,16.4,10.0,37.69,0.0
2018,8,11,19,15,19.5,4.5,4.1,16.35,5.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,12,5,15,14.5,4.0,2.85,15.4,4.0,0.0,0.0
2018,8,12,5,30,29.0,8.0,2.9,15.6,8.0,6.29,0.0
2018,8,12,5,45,97.5,24.0,2.9,15.8,33.0,17.97,0.0
2018,8,12,6,0,166.0,40.0,2.9,16.0,58.0,29.86,19.18
2018,8,12,6,15,224.0,56.0,2.8,16.15,94.5,41.44,30.41
2018,8,12,6,30,282.0,72.0,2.7,16.3,131.0,52.81,40.91
2018,8,12,6,45,307.0,88.0,2.6,16.5,168.5,63.59,50.68
2018,8,12,7,0,332.0,104.0,2.5,16.7,206.0,73.99,59.88
2018,8,12,7,15,332.0,123.0,2.5,16.85,241.0,85.54,69.9
2018,8,12,7,30,332.0,142.0,2.5,17.0,276.0,99.01,81.39
2018,8,12,7,45,394.5,152.5,2.45,17.2,332.5,102.93,84.45
2018,8,12,8,0,457.0,163.0,2.4,17.4,389.0,109.25,89.53
2018,8,12,8,15,503.5,168.0,2.4,17.55,441.0,111.91,91.44
2018,8,12,8,30,550.0,173.0,2.4,17.7,493.0,114.55,93.33
2018,8,12,8,45,456.5,217.0,2.45,17.9,497.0,134.94,110.25
2018,8,12,9,0,363.0,261.0,2.5,18.1,501.0,161.72,132.29
2018,8,12,9,15,307.5,294.5,2.55,18.25,507.0,175.22,143.07
2018,8,12,9,30,252.0,328.0,2.6,18.4,513.0,187.57,152.86
2018,8,12,9,45,224.5,351.5,2.65,18.55,522.0,209.81,170.72
2018,8,12,10,0,197.0,375.0,2.7,18.7,531.0,224.07,171.38
2018,8,12,10,15,169.5,390.5,2.8,18.75,528.5,248.94,186.63
2018,8,12,10,30,142.0,406.0,2.9,18.8,526.0,271.06,203.59
2018,8,12,10,45,140.0,417.5,3.0,18.9,538.5,294.33,221.71
2018,8,12,11,0,138.0,429.0,3.1,19.0,551.0,317.82,240.46
2018,8,12,11,15,126.0,434.5,3.15,19.05,547.5,334.65,254.51
2018,8,12,11,30,114.0,440.0,3.2,19.1,544.0,350.28,267.44
2018,8,12,11,45,116.0,444.0,3.3,19.1,550.5,370.26,283.39
2018,8,12,12,0,118.0,448.0,3.4,19.1,557.0,390.58,299.5
2018,8,12,12,15,103.0,438.0,3.55,19.05,533.0,390.51,300.25
2018,8,12,12,30,88.0,428.0,3.7,19.0,509.0,386.42,297.83
2018,8,12,12,45,68.0,405.5,3.8,18.95,468.0,366.85,283.42
2018,8,12,13,0,48.0,383.0,3.9,18.9,427.0,343.92,266.21
2018,8,12,13,15,38.5,362.5,4.05,18.8,397.5,327.51,254.09
2018,8,12,13,30,29.0,342.0,4.2,18.7,368.0,309.19,240.34
2018,8,12,13,45,157.5,300.5,4.35,18.6,434.0,401.02,315.6
2018,8,12,14,0,286.0,259.0,4.5,18.5,500.0,501.02,396.13
2018,8,12,14,15,541.5,199.5,4.65,18.4,636.0,717.75,564.53
2018,8,12,14,30,797.0,140.0,4.8,18.3,772.0,909.48,706.0
2018,8,12,14,45,667.0,165.5,4.9,18.15,678.0,844.38,660.39
2018,8,12,15,0,537.0,191.0,5.0,18.0,584.0,764.35,603.57
2018,8,12,15,15,522.5,179.5,5.0,18.0,544.0,752.78,597.06
2018,8,12,15,30,508.0,168.0,5.0,18.0,504.0,737.88,587.75
2018,8,12,15,45,614.0,142.0,5.1,17.7,519.5,825.35,655.9
2018,8,12,16,0,720.0,116.0,5.2,17.4,535.0,909.24,720.19
2018,8,12,16,15,699.5,110.5,5.2,17.2,488.0,886.37,705.72
2018,8,12,16,30,679.0,105.0,5.2,17.0,441.0,860.39,689.47
2018,8,12,16,45,652.0,98.5,5.2,16.8,392.0,823.7,664.95
2018,8,12,17,0,625.0,92.0,5.2,16.6,343.0,784.54,638.02
2018,8,12,17,15,583.5,85.0,5.15,16.45,293.0,728.32,596.78
2018,8,12,17,30,542.0,78.0,5.1,16.3,243.0,670.75,553.06
2018,8,12,17,45,485.5,69.0,5.0,16.1,195.5,595.67,493.47
2018,8,12,18,0,429.0,60.0,4.9,15.9,148.0,520.88,431.39
2018,8,12,18,15,342.5,49.0,4.75,15.8,106.5,415.41,341.28
2018,8,12,18,30,256.0,38.0,4.6,15.7,65.0,322.39,253.15
2018,8,12,18,45,153.5,23.5,4.45,15.6,37.5,194.27,24.08
2018,8,12,19,0,51.0,9.0,4.3,15.5,10.0,47.06,0.0
2018,8,12,19,15,25.5,4.5,4.15,15.5,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,5,15,15.0,3.5,2.95,14.9,3.5,0.0,0.0
2018,8,13,5,30,30.0,7.0,3.1,15.1,7.0,5.51,0.0
2018,8,13,5,45,96.5,20.0,3.2,15.3,28.5,15.13,0.0
2018,8,13,6,0,163.0,33.0,3.3,15.5,50.0,24.85,14.94
2018,8,13,6,15,168.0,40.0,3.3,15.65,66.0,29.86,20.37
2018,8,13,6,30,173.0,47.0,3.3,15.8,82.0,34.67,25.02
2018,8,13,6,45,86.5,54.5,3.3,15.95,72.0,41.74,31.49
2018,8,13,7,0,0.0,62.0,3.3,16.1,62.0,47.52,36.66
2018,8,13,7,15,0.0,71.0,3.2,16.2,71.0,54.35,42.66
2018,8,13,7,30,0.0,80.0,3.1,16.3,80.0,61.14,48.51
2018,8,13,7,45,0.0,90.5,3.05,16.45,90.5,68.95,55.16
2018,8,13,8,0,0.0,101.0,3.0,16.6,101.0,76.7,61.69
2018,8,13,8,15,0.0,120.5,3.0,16.7,120.5,90.63,73.5
2018,8,13,8,30,0.0,140.0,3.0,16.8,140.0,104.36,85.02
2018,8,13,8,45,4.0,170.5,3.0,16.95,173.0,125.26,102.52
2018,8,13,9,0,8.0,201.0,3.0,17.1,206.0,145.67,119.41
2018,8,13,9,15,14.5,231.5,3.0,17.2,241.5,165.69,135.84
2018,8,13,9,30,21.0,262.0,3.0,17.3,277.0,185.28,151.75
2018,8,13,9,45,26.0,284.5,3.05,17.4,304.5,184.97,151.1
2018,8,13,10,0,31.0,307.0,3.1,17.5,332.0,198.44,154.4
2018,8,13,10,15,34.5,327.0,3.15,17.5,355.5,216.38,167.37
2018,8,13,10,30,38.0,347.0,3.2,17.5,379.0,235.39,181.64
2018,8,13,10,45,38.0,353.5,3.25,17.55,386.0,247.0,190.56
2018,8,13,11,0,38.0,360.0,3.3,17.6,393.0,258.72,199.74
2018,8,13,11,15,29.5,342.0,3.35,17.65,368.0,252.13,194.99
2018,8,13,11,30,21.0,324.0,3.4,17.7,343.0,249.18,193.01
2018,8,13,11,45,19.5,316.0,3.45,17.7,334.0,246.22,190.86
2018,8,13,12,0,18.0,308.0,3.5,17.7,325.0,242.75,188.3
2018,8,13,12,15,17.0,301.5,3.6,17.7,317.5,240.2,186.47
2018,8,13,12,30,16.0,295.0,3.7,17.7,310.0,237.3,184.37
2018,8,13,12,45,16.5,296.5,3.8,17.7,311.5,241.28,187.66
2018,8,13,13,0,17.0,298.0,3.9,17.7,313.0,245.31,191.0
2018,8,13,13,15,16.5,289.5,4.0,17.7,304.0,240.6,187.53
2018,8,13,13,30,16.0,281.0,4.1,17.7,295.0,235.6,183.86
2018,8,13,13,45,146.0,255.5,4.2,17.65,378.5,350.97,278.36
2018,8,13,14,0,276.0,230.0,4.3,17.6,462.0,483.66,384.09
2018,8,13,14,15,467.5,197.5,4.4,17.55,574.0,649.1,513.63
2018,8,13,14,30,659.0,165.0,4.5,17.5,686.0,813.83,638.09
2018,8,13,14,45,619.5,161.5,4.55,17.4,633.5,794.71,624.83
2018,8,13,15,0,580.0,158.0,4.6,17.3,581.0,771.1,609.41
2018,8,13,15,15,598.5,150.5,4.6,17.3,565.0,796.28,629.41
2018,8,13,15,30,617.0,143.0,4.6,17.3,549.0,819.1,647.51
2018,8,13,15,45,633.5,136.0,4.65,17.1,527.0,837.89,663.67
2018,8,13,16,0,650.0,129.0,4.7,16.9,505.0,853.89,678.03
2018,8,13,16,15,630.5,123.0,4.75,16.75,461.0,831.5,664.25
2018,8,13,16,30,611.0,117.0,4.8,16.6,417.0,806.15,648.35
2018,8,13,16,45,544.5,113.5,4.8,16.45,358.5,733.66,596.24
2018,8,13,17,0,478.0,110.0,4.8,16.3,300.0,648.7,533.28
2018,8,13,17,15,452.5,100.0,4.8,16.1,259.5,607.88,503.27
2018,8,13,17,30,427.0,90.0,4.8,15.9,219.0,566.13,471.1
2018,8,13,17,45,375.5,78.0,4.8,15.75,175.0,496.5,414.81
2018,8,13,18,0,324.0,66.0,4.8,15.6,131.0,428.18,357.19
2018,8,13,18,15,249.5,51.5,4.7,15.45,93.0,337.7,278.21
2018,8,13,18,30,175.0,37.0,4.6,15.3,55.0,252.2,195.67
2018,8,13,18,45,102.0,22.5,4.55,15.2,31.5,148.57,0.0
2018,8,13,19,0,29.0,8.0,4.5,15.1,8.0,29.0,0.0
2018,8,13,19,15,14.5,4.0,4.4,15.05,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,14,5,15,0.0,1.0,3.9,15.65,1.0,0.0,0.0
2018,8,14,5,30,0.0,2.0,3.9,15.8,2.0,1.57,0.0
2018,8,14,5,45,0.0,9.0,3.9,15.9,9.0,6.83,0.0
2018,8,14,6,0,0.0,16.0,3.9,16.0,16.0,12.17,4.34
2018,8,14,6,15,0.0,27.0,3.95,16.1,27.0,20.58,12.25
2018,8,14,6,30,0.0,38.0,4.0,16.2,38.0,29.03,19.99
2018,8,14,6,45,0.0,46.5,4.0,16.3,46.5,35.56,25.95
2018,8,14,7,0,0.0,55.0,4.0,16.4,55.0,42.11,31.82
2018,8,14,7,15,0.0,64.0,3.95,16.45,64.0,49.06,37.94
2018,8,14,7,30,0.0,73.0,3.9,16.5,73.0,56.03,43.98
2018,8,14,7,45,0.0,84.5,3.9,16.6,84.5,64.69,51.42
2018,8,14,8,0,0.0,96.0,3.9,16.7,96.0,73.18,58.61
2018,8,14,8,15,0.0,101.5,3.85,16.8,101.5,77.38,62.03
2018,8,14,8,30,0.0,107.0,3.8,16.9,107.0,81.54,65.39
2018,8,14,8,45,0.0,122.0,3.8,16.95,122.0,92.35,74.46
2018,8,14,9,0,0.0,137.0,3.8,17.0,137.0,103.03,83.36
2018,8,14,9,15,0.5,147.5,3.8,17.1,148.0,110.54,89.48
2018,8,14,9,30,1.0,158.0,3.8,17.2,159.0,117.98,95.53
2018,8,14,9,45,3.0,171.0,3.8,17.25,173.5,127.09,103.0
2018,8,14,10,0,5.0,184.0,3.8,17.3,188.0,136.33,105.59
2018,8,14,10,15,7.5,205.0,3.85,17.35,211.0,152.0,117.72
2018,8,14,10,30,10.0,226.0,3.9,17.4,234.0,168.18,130.27
2018,8,14,10,45,11.0,238.5,3.9,17.5,248.0,178.78,138.45
2018,8,14,11,0,12.0,251.0,3.9,17.6,262.0,189.69,146.92
2018,8,14,11,15,12.5,257.0,4.0,17.6,268.5,196.16,152.02
2018,8,14,11,30,13.0,263.0,4.1,17.6,275.0,202.76,157.25
2018,8,14,11,45,13.5,266.5,4.15,17.6,279.0,207.68,161.17
2018,8,14,12,0,14.0,270.0,4.2,17.6,283.0,212.68,165.19
2018,8,14,12,15,17.0,293.0,4.3,17.65,308.5,233.83,181.87
2018,8,14,12,30,20.0,316.0,4.4,17.7,334.0,255.79,199.16
2018,8,14,12,45,20.5,316.5,4.45,17.7,335.0,259.5,202.2
2018,8,14,13,0,21.0,317.0,4.5,17.7,336.0,263.22,205.32
2018,8,14,13,15,18.5,300.5,4.6,17.7,317.0,250.99,195.97
2018,8,14,13,30,16.0,284.0,4.7,17.7,298.0,238.09,186.08
2018,8,14,13,45,146.5,256.0,4.75,17.7,379.0,351.88,279.6
2018,8,14,14,0,277.0,228.0,4.8,17.7,460.0,482.66,384.27
2018,8,14,14,15,469.5,196.5,4.8,17.65,573.5,649.91,515.61
2018,8,14,14,30,662.0,165.0,4.8,17.6,687.0,816.51,641.58
2018,8,14,14,45,622.0,165.0,4.85,17.6,637.5,800.76,630.54
2018,8,14,15,0,582.0,165.0,4.9,17.6,588.0,780.62,617.36
2018,8,14,15,15,601.0,156.0,4.9,17.6,570.5,804.83,636.67
2018,8,14,15,30,620.0,147.0,4.9,17.6,553.0,826.57,654.07
2018,8,14,15,45,608.5,144.0,4.85,17.45,518.5,821.78,652.28
2018,8,14,16,0,597.0,141.0,4.8,17.3,484.0,813.92,648.5
2018,8,14,16,15,557.0,136.0,4.8,17.15,433.5,771.78,619.58
2018,8,14,16,30,517.0,131.0,4.8,17.0,383.0,714.81,579.15
2018,8,14,16,45,507.0,120.5,4.8,16.9,344.5,692.24,564.25
2018,8,14,17,0,497.0,110.0,4.8,16.8,306.0,667.57,547.16
2018,8,14,17,15,469.0,99.0,4.8,16.6,262.5,622.65,513.85
2018,8,14,17,30,441.0,88.0,4.8,16.4,219.0,576.75,478.53
2018,8,14,17,45,389.0,75.5,4.8,16.25,174.5,505.56,421.11
2018,8,14,18,0,337.0,63.0,4.8,16.1,130.0,435.61,362.19
2018,8,14,18,15,260.0,49.5,4.75,16.0,92.0,344.13,282.56
2018,8,14,18,30,183.0,36.0,4.7,15.9,54.0,258.21,197.54
2018,8,14,18,45,106.5,21.5,4.65,15.75,30.5,148.83,0.0
2018,8,14,19,0,30.0,7.0,4.6,15.6,7.0,28.97,0.0
2018,8,14,19,15,15.0,3.5,4.55,15.6,3.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,15,5,15,17.5,3.5,3.25,15.95,3.5,0.0,0.0
2018,8,15,5,30,35.0,7.0,3.3,16.1,7.0,5.51,0.0
2018,8,15,5,45,111.0,19.0,3.3,16.2,28.5,14.42,0.0
2018,8,15,6,0,187.0,31.0,3.3,16.3,50.0,23.51,13.48
2018,8,15,6,15,192.0,41.0,3.3,16.4,70.0,30.72,20.99
2018,8,15,6,30,197.0,51.0,3.3,16.5,90.0,37.67,27.54
2018,8,15,6,45,98.5,66.0,3.3,16.6,85.5,49.47,38.21
2018,8,15,7,0,0.0,81.0,3.3,16.7,81.0,60.52,48.04
2018,8,15,7,15,2.0,91.5,3.25,16.8,92.5,68.44,54.95
2018,8,15,7,30,4.0,102.0,3.2,16.9,104.0,76.31,61.69
2018,8,15,7,45,2.0,106.5,3.1,17.05,107.5,80.0,64.68
2018,8,15,8,0,0.0,111.0,3.0,17.2,111.0,83.59,67.53
2018,8,15,8,15,0.0,122.0,3.0,17.3,122.0,91.61,74.19
2018,8,15,8,30,0.0,133.0,3.0,17.4,133.0,99.57,80.74
2018,8,15,8,45,0.0,132.5,2.95,17.55,132.5,99.62,80.46
2018,8,15,9,0,0.0,132.0,2.9,17.7,132.0,99.56,80.13
2018,8,15,9,15,4.0,167.0,2.9,17.8,170.0,123.85,100.47
2018,8,15,9,30,8.0,202.0,2.9,17.9,208.0,147.42,119.95
2018,8,15,9,45,10.5,222.5,2.9,18.0,230.5,161.11,131.03
2018,8,15,10,0,13.0,243.0,2.9,18.1,253.0,175.05,135.88
2018,8,15,10,15,19.5,275.0,3.0,18.15,291.0,198.77,153.78
2018,8,15,10,30,26.0,307.0,3.1,18.2,329.0,210.81,162.52
2018,8,15,10,45,31.5,334.0,3.2,18.25,361.0,234.05,180.32
2018,8,15,11,0,37.0,361.0,3.3,18.3,393.0,258.91,199.46
2018,8,15,11,15,37.0,366.5,3.4,18.35,399.0,270.18,208.3
2018,8,15,11,30,37.0,372.0,3.5,18.4,405.0,281.59,217.31
2018,8,15,11,45,43.5,386.5,3.6,18.4,426.0,302.28,233.43
2018,8,15,12,0,50.0,401.0,3.7,18.4,447.0,324.36,250.62
2018,8,15,12,15,57.0,409.5,3.8,18.45,462.0,343.71,265.71
2018,8,15,12,30,64.0,418.0,3.9,18.5,477.0,364.14,281.65
2018,8,15,12,45,69.5,418.0,4.0,18.5,481.5,377.92,292.63
2018,8,15,13,0,75.0,418.0,4.1,18.5,486.0,392.08,303.94
2018,8,15,13,15,120.5,419.5,4.15,18.5,526.0,449.57,348.84
2018,8,15,13,30,166.0,421.0,4.2,18.5,566.0,501.49,389.28
2018,8,15,13,45,366.0,335.0,4.25,18.5,644.0,621.33,484.25
2018,8,15,14,0,566.0,249.0,4.3,18.5,722.0,759.53,590.36
2018,8,15,14,15,711.0,177.5,4.3,18.45,750.0,848.28,657.71
2018,8,15,14,30,856.0,106.0,4.3,18.4,778.0,915.9,706.16
2018,8,15,14,45,846.5,104.0,4.35,18.35,743.0,929.25,716.69
2018,8,15,15,0,837.0,102.0,4.4,18.3,708.0,938.92,725.38
2018,8,15,15,15,823.5,100.0,4.4,18.3,667.0,941.02,728.4
2018,8,15,15,30,810.0,98.0,4.4,18.3,626.0,952.4,738.2
2018,8,15,15,45,794.0,95.0,4.4,18.15,581.5,943.6,734.34
2018,8,15,16,0,778.0,92.0,4.4,18.0,537.0,931.2,728.17
2018,8,15,16,15,755.5,88.5,4.4,17.85,488.5,908.1,714.41
2018,8,15,16,30,733.0,85.0,4.4,17.7,440.0,881.75,698.24
2018,8,15,16,45,702.0,81.0,4.35,17.6,390.0,843.2,672.36
2018,8,15,17,0,671.0,77.0,4.3,17.5,340.0,808.94,649.14
2018,8,15,17,15,629.0,71.5,4.3,17.35,289.5,753.67,609.72
2018,8,15,17,30,587.0,66.0,4.3,17.2,239.0,697.17,567.79
2018,8,15,17,45,525.5,59.0,4.25,17.0,190.5,619.47,507.08
2018,8,15,18,0,464.0,52.0,4.2,16.8,142.0,542.41,443.75
2018,8,15,18,15,370.0,42.5,4.2,16.7,100.5,434.8,352.41
2018,8,15,18,30,276.0,33.0,4.2,16.6,59.0,331.35,248.92
2018,8,15,18,45,164.5,20.5,4.15,16.45,33.5,192.81,0.0
2018,8,15,19,0,53.0,8.0,4.1,16.3,8.0,47.68,0.0
2018,8,15,19,15,26.5,4.0,4.05,16.25,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.7,15.85,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,16,5,15,20.0,3.5,2.6,15.5,3.5,0.0,0.0
2018,8,16,5,30,40.0,7.0,2.7,15.7,7.0,5.51,0.0
2018,8,16,5,45,123.5,18.5,2.8,15.9,28.5,14.07,0.0
2018,8,16,6,0,207.0,30.0,2.9,16.1,50.0,22.87,12.8
2018,8,16,6,15,209.0,36.5,2.85,16.2,67.5,27.65,18.32
2018,8,16,6,30,211.0,43.0,2.8,16.3,85.0,32.23,22.77
2018,8,16,6,45,106.0,66.0,2.75,16.45,87.0,49.52,38.27
2018,8,16,7,0,1.0,89.0,2.7,16.6,89.0,65.76,52.67
2018,8,16,7,15,0.5,107.0,2.65,16.75,107.0,78.55,63.84
2018,8,16,7,30,0.0,125.0,2.6,16.9,125.0,91.25,74.73
2018,8,16,7,45,6.0,146.0,2.5,17.05,149.0,105.85,87.09
2018,8,16,8,0,12.0,167.0,2.4,17.2,173.0,120.33,99.17
2018,8,16,8,15,17.0,188.5,2.4,17.35,198.0,134.96,111.24
2018,8,16,8,30,22.0,210.0,2.4,17.5,223.0,149.43,123.05
2018,8,16,8,45,34.0,237.0,2.35,17.65,258.5,157.91,129.7
2018,8,16,9,0,46.0,264.0,2.3,17.8,294.0,173.2,142.01
2018,8,16,9,15,79.5,295.5,2.25,17.9,351.5,190.84,156.18
2018,8,16,9,30,113.0,327.0,2.2,18.0,409.0,195.74,159.74
2018,8,16,9,45,221.5,328.5,2.15,18.15,499.0,199.67,162.51
2018,8,16,10,0,330.0,330.0,2.1,18.3,589.0,193.11,146.66
2018,8,16,10,15,488.0,276.0,2.1,18.45,675.5,198.84,136.3
2018,8,16,10,30,646.0,222.0,2.1,18.6,762.0,228.51,149.02
2018,8,16,10,45,770.0,165.0,2.05,18.75,826.0,274.62,181.32
2018,8,16,11,0,894.0,108.0,2.0,18.9,890.0,330.35,225.11
2018,8,16,11,15,820.0,151.0,2.15,19.0,877.5,384.37,275.06
2018,8,16,11,30,746.0,194.0,2.3,19.1,865.0,435.81,321.28
2018,8,16,11,45,825.5,152.0,2.4,19.2,900.5,492.09,367.97
2018,8,16,12,0,905.0,110.0,2.5,19.3,936.0,552.18,417.33
2018,8,16,12,15,904.5,110.0,2.65,19.3,935.5,603.18,459.55
2018,8,16,12,30,904.0,110.0,2.8,19.3,935.0,652.46,499.52
2018,8,16,12,45,901.0,110.5,2.95,19.35,926.5,698.56,536.19
2018,8,16,13,0,898.0,111.0,3.1,19.4,918.0,742.31,570.46
2018,8,16,13,15,894.5,110.5,3.2,19.3,902.5,782.28,601.26
2018,8,16,13,30,891.0,110.0,3.3,19.2,887.0,819.43,628.4
2018,8,16,13,45,886.5,109.0,3.4,19.05,865.0,852.32,652.71
2018,8,16,14,0,882.0,108.0,3.5,18.9,843.0,882.01,674.91
2018,8,16,14,15,875.0,106.5,3.55,18.8,813.5,905.64,692.6
2018,8,16,14,30,868.0,105.0,3.6,18.7,784.0,925.73,708.02
2018,8,16,14,45,859.0,102.0,3.65,18.55,748.0,938.73,718.87
2018,8,16,15,0,850.0,99.0,3.7,18.4,712.0,947.96,727.35
2018,8,16,15,15,836.5,97.0,3.7,18.4,670.5,950.16,730.44
2018,8,16,15,30,823.0,95.0,3.7,18.4,629.0,961.41,740.07
2018,8,16,15,45,806.0,92.5,3.8,18.1,584.0,952.26,737.08
2018,8,16,16,0,789.0,90.0,3.9,17.8,539.0,939.47,731.75
2018,8,16,16,15,766.0,87.0,3.9,17.65,490.0,916.47,718.2
2018,8,16,16,30,743.0,84.0,3.9,17.5,441.0,890.18,702.22
2018,8,16,16,45,712.0,80.0,3.9,17.35,390.5,851.53,676.96
2018,8,16,17,0,681.0,76.0,3.9,17.2,340.0,817.08,654.19
2018,8,16,17,15,637.0,71.0,3.9,17.0,289.0,760.42,614.0
2018,8,16,17,30,593.0,66.0,3.9,16.8,238.0,702.55,571.24
2018,8,16,17,45,528.5,59.0,3.9,16.65,189.0,621.9,508.42
2018,8,16,18,0,464.0,52.0,3.9,16.5,140.0,541.96,442.83
2018,8,16,18,15,369.0,42.0,3.75,16.4,98.5,432.89,349.85
2018,8,16,18,30,274.0,32.0,3.6,16.3,57.0,328.33,241.27
2018,8,16,18,45,163.0,19.5,3.5,16.2,32.0,147.99,0.0
2018,8,16,19,0,52.0,7.0,3.4,16.1,7.0,5.51,0.0
2018,8,16,19,15,26.0,3.5,3.35,16.05,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,17,5,15,26.5,4.0,1.85,15.15,4.0,0.0,0.0
2018,8,17,5,30,53.0,8.0,1.9,15.4,8.0,6.29,0.0
2018,8,17,5,45,163.5,20.5,1.95,15.6,33.5,15.6,0.0
2018,8,17,6,0,274.0,33.0,2.0,15.8,59.0,27.15,16.04
2018,8,17,6,15,277.5,36.5,1.95,16.0,77.0,29.23,19.69
2018,8,17,6,30,281.0,40.0,1.9,16.2,95.0,31.38,22.04
2018,8,17,6,45,140.5,50.0,1.8,16.35,77.5,37.65,27.81
2018,8,17,7,0,0.0,60.0,1.7,16.5,60.0,45.98,35.26
2018,8,17,7,15,0.0,75.0,1.6,16.7,75.0,57.06,44.99
2018,8,17,7,30,0.0,90.0,1.5,16.9,90.0,68.02,54.45
2018,8,17,7,45,0.0,102.5,1.4,17.05,102.5,77.18,62.21
2018,8,17,8,0,0.0,115.0,1.3,17.2,115.0,86.27,69.82
2018,8,17,8,15,3.5,144.5,1.3,17.4,146.5,106.72,87.05
2018,8,17,8,30,7.0,174.0,1.3,17.6,178.0,126.71,103.63
2018,8,17,8,45,19.0,211.5,1.3,17.8,223.5,151.42,123.95
2018,8,17,9,0,31.0,249.0,1.3,18.0,269.0,164.98,134.73
2018,8,17,9,15,56.5,284.0,1.35,18.2,323.5,184.45,150.34
2018,8,17,9,30,82.0,319.0,1.4,18.4,378.0,203.11,165.13
2018,8,17,9,45,140.5,343.0,1.45,18.6,450.5,203.48,164.93
2018,8,17,10,0,199.0,367.0,1.5,18.8,523.0,218.79,167.45
2018,8,17,10,15,347.5,329.5,1.65,18.9,614.5,222.63,159.46
2018,8,17,10,30,496.0,292.0,1.8,19.0,706.0,245.86,168.4
2018,8,17,10,45,694.0,201.5,1.9,19.15,797.5,272.83,182.43
2018,8,17,11,0,892.0,111.0,2.0,19.3,889.0,330.89,225.17
2018,8,17,11,15,912.0,102.0,2.1,19.35,909.5,387.18,274.58
2018,8,17,11,30,932.0,93.0,2.2,19.4,930.0,444.38,324.48
2018,8,17,11,45,934.5,93.5,2.3,19.45,938.5,500.98,373.18
2018,8,17,12,0,937.0,94.0,2.4,19.5,947.0,556.57,419.83
2018,8,17,12,15,936.5,94.0,2.55,19.5,946.5,608.84,463.08
2018,8,17,12,30,936.0,94.0,2.7,19.5,946.0,659.31,503.94
2018,8,17,12,45,916.0,104.5,2.85,19.5,932.0,703.38,539.03
2018,8,17,13,0,896.0,115.0,3.0,19.5,918.0,743.87,570.79
2018,8,17,13,15,836.5,143.5,3.1,19.45,883.0,765.65,587.91
2018,8,17,13,30,777.0,172.0,3.2,19.4,848.0,794.0,608.87
2018,8,17,13,45,768.5,170.5,3.3,19.4,824.0,821.59,630.05
2018,8,17,14,0,760.0,169.0,3.4,19.4,800.0,845.82,648.14
2018,8,17,14,15,833.5,129.0,3.45,19.3,798.0,902.57,688.95
2018,8,17,14,30,907.0,89.0,3.5,19.2,796.0,944.73,719.3
2018,8,17,14,45,897.5,88.0,3.55,19.15,760.0,959.79,731.07
2018,8,17,15,0,888.0,87.0,3.6,19.1,724.0,971.06,740.66
2018,8,17,15,15,875.5,85.5,3.6,19.1,682.5,975.03,744.97
2018,8,17,15,30,863.0,84.0,3.6,19.1,641.0,975.2,746.92
2018,8,17,15,45,847.0,81.5,3.55,18.9,595.0,966.92,743.44
2018,8,17,16,0,831.0,79.0,3.5,18.7,549.0,954.99,737.63
2018,8,17,16,15,809.5,77.0,3.45,18.5,500.0,947.07,734.69
2018,8,17,16,30,788.0,75.0,3.4,18.3,451.0,923.45,720.68
2018,8,17,16,45,757.5,72.0,3.3,18.15,399.5,886.33,696.44
2018,8,17,17,0,727.0,69.0,3.2,18.0,348.0,846.48,669.73
2018,8,17,17,15,666.5,66.5,3.1,17.8,293.0,782.29,624.37
2018,8,17,17,30,606.0,64.0,3.0,17.6,238.0,711.79,572.55
2018,8,17,17,45,524.5,57.0,2.85,17.4,185.5,615.02,497.99
2018,8,17,18,0,443.0,50.0,2.7,17.2,133.0,519.9,421.18
2018,8,17,18,15,355.5,41.0,2.6,17.1,94.0,419.43,335.74
2018,8,17,18,30,268.0,32.0,2.5,17.0,55.0,322.05,228.47
2018,8,17,18,45,141.5,18.5,2.4,16.85,30.0,129.52,0.0
2018,8,17,19,0,15.0,5.0,2.3,16.7,5.0,0.0,0.0
2018,8,17,19,15,7.5,2.5,2.25,16.7,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,18,5,15,27.0,4.0,1.7,15.15,4.0,0.0,0.0
2018,8,18,5,30,54.0,8.0,1.7,15.4,8.0,6.29,0.0
2018,8,18,5,45,158.0,21.0,1.75,15.65,33.0,15.94,0.0
2018,8,18,6,0,262.0,34.0,1.8,15.9,58.0,25.93,14.8
2018,8,18,6,15,292.0,45.0,1.7,16.15,88.0,34.15,23.88
2018,8,18,6,30,322.0,56.0,1.6,16.4,118.0,42.18,31.47
2018,8,18,6,45,193.5,82.5,1.5,16.65,123.0,59.56,47.05
2018,8,18,7,0,65.0,109.0,1.4,16.9,128.0,77.43,62.82
2018,8,18,7,15,55.0,128.0,1.4,17.15,146.5,90.0,73.68
2018,8,18,7,30,45.0,147.0,1.4,17.4,165.0,102.3,84.09
2018,8,18,7,45,42.0,166.0,1.35,17.65,184.5,114.46,94.18
2018,8,18,8,0,39.0,185.0,1.3,17.9,204.0,126.34,103.88
2018,8,18,8,15,43.5,207.0,1.35,18.15,230.0,139.72,114.74
2018,8,18,8,30,48.0,229.0,1.4,18.4,256.0,152.79,125.21
2018,8,18,8,45,51.0,250.0,1.45,18.65,281.0,164.97,134.85
2018,8,18,9,0,54.0,271.0,1.5,18.9,306.0,176.83,144.14
2018,8,18,9,15,61.0,293.5,1.55,19.1,335.5,189.21,153.82
2018,8,18,9,30,68.0,316.0,1.6,19.3,365.0,201.2,163.15
2018,8,18,9,45,68.5,332.5,1.7,19.5,384.0,209.81,169.71
2018,8,18,10,0,69.0,349.0,1.8,19.7,403.0,219.63,177.26
2018,8,18,10,15,73.5,365.0,1.9,19.85,424.5,239.04,181.5
2018,8,18,10,30,78.0,381.0,2.0,20.0,446.0,259.44,196.07
2018,8,18,10,45,72.0,385.0,2.1,20.15,446.0,271.94,205.74
2018,8,18,11,0,66.0,389.0,2.2,20.3,446.0,283.57,215.04
2018,8,18,11,15,52.0,380.5,2.3,20.3,426.0,283.97,216.16
2018,8,18,11,30,38.0,372.0,2.4,20.3,406.0,281.98,215.3
2018,8,18,11,45,42.5,382.5,2.5,20.3,421.0,299.15,228.63
2018,8,18,12,0,47.0,393.0,2.6,20.3,436.0,317.28,242.65
2018,8,18,12,15,53.5,401.5,2.75,20.25,450.0,336.02,257.26
2018,8,18,12,30,60.0,410.0,2.9,20.2,464.0,355.8,272.69
2018,8,18,12,45,62.5,409.0,3.0,20.1,465.0,366.42,281.23
2018,8,18,13,0,65.0,408.0,3.1,20.0,466.0,377.1,289.88
2018,8,18,13,15,70.5,404.0,3.2,19.9,466.0,387.55,298.48
2018,8,18,13,30,76.0,400.0,3.3,19.8,466.0,398.14,307.26
2018,8,18,13,45,208.5,350.0,3.35,19.7,524.0,504.11,390.84
2018,8,18,14,0,341.0,300.0,3.4,19.6,582.0,588.2,457.26
2018,8,18,14,15,588.5,217.5,3.45,19.5,683.0,776.77,600.09
2018,8,18,14,30,836.0,135.0,3.5,19.4,784.0,939.13,716.06
2018,8,18,14,45,822.0,134.0,3.5,19.3,747.0,950.0,723.77
2018,8,18,15,0,808.0,133.0,3.5,19.2,710.0,956.91,730.19
2018,8,18,15,15,792.5,129.5,3.5,19.2,667.5,955.73,730.99
2018,8,18,15,30,777.0,126.0,3.5,19.2,625.0,950.62,729.29
2018,8,18,15,45,754.5,123.5,3.45,18.9,578.5,943.73,727.05
2018,8,18,16,0,732.0,121.0,3.4,18.6,532.0,925.92,717.28
2018,8,18,16,15,701.5,117.0,3.35,18.45,481.5,894.72,697.72
2018,8,18,16,30,671.0,113.0,3.3,18.3,431.0,860.32,675.75
2018,8,18,16,45,631.0,107.5,3.25,18.1,379.0,811.66,643.15
2018,8,18,17,0,591.0,102.0,3.2,17.9,327.0,760.55,607.96
2018,8,18,17,15,541.5,94.0,3.15,17.7,276.0,695.21,560.88
2018,8,18,17,30,492.0,86.0,3.1,17.5,225.0,622.62,506.37
2018,8,18,17,45,423.0,74.0,3.0,17.3,176.0,535.48,437.83
2018,8,18,18,0,354.0,62.0,2.9,17.1,127.0,450.55,367.83
2018,8,18,18,15,265.5,47.0,2.85,16.9,87.0,347.08,279.14
2018,8,18,18,30,177.0,32.0,2.8,16.7,47.0,246.81,168.33
2018,8,18,18,45,100.5,18.5,2.75,16.5,26.0,96.08,0.0
2018,8,18,19,0,24.0,5.0,2.7,16.3,5.0,0.0,0.0
2018,8,18,19,15,12.0,2.5,2.65,16.2,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.0,2.4,14.75,1.0,0.0,0.0
2018,8,19,5,30,0.0,2.0,2.5,15.0,2.0,1.57,0.0
2018,8,19,5,45,0.0,8.0,2.6,15.25,8.0,6.29,0.0
2018,8,19,6,0,0.0,14.0,2.7,15.5,14.0,10.64,2.62
2018,8,19,6,15,0.0,24.5,2.65,15.7,24.5,18.67,10.51
2018,8,19,6,30,0.0,35.0,2.6,15.9,35.0,26.72,17.92
2018,8,19,6,45,0.0,46.5,2.55,16.1,46.5,35.57,25.96
2018,8,19,7,0,0.0,58.0,2.5,16.3,58.0,44.44,33.9
2018,8,19,7,15,0.0,64.5,2.45,16.4,64.5,49.45,38.32
2018,8,19,7,30,0.0,71.0,2.4,16.5,71.0,54.48,42.66
2018,8,19,7,45,0.0,78.5,2.35,16.65,78.5,60.3,47.6
2018,8,19,8,0,0.0,86.0,2.3,16.8,86.0,66.0,52.38
2018,8,19,8,15,0.0,98.0,2.3,16.9,98.0,74.83,59.83
2018,8,19,8,30,0.0,110.0,2.3,17.0,110.0,83.59,67.16
2018,8,19,8,45,0.0,123.0,2.3,17.15,123.0,92.97,74.94
2018,8,19,9,0,0.0,136.0,2.3,17.3,136.0,102.27,82.6
2018,8,19,9,15,1.0,147.5,2.35,17.4,148.0,110.48,89.31
2018,8,19,9,30,2.0,159.0,2.4,17.5,160.0,118.62,95.93
2018,8,19,9,45,4.0,175.0,2.45,17.65,178.0,129.75,105.01
2018,8,19,10,0,6.0,191.0,2.5,17.8,196.0,140.88,114.05
2018,8,19,10,15,7.5,207.0,2.55,17.85,213.0,153.15,118.31
2018,8,19,10,30,9.0,223.0,2.6,17.9,230.0,165.79,128.02
2018,8,19,10,45,10.0,229.0,2.65,18.0,237.5,171.88,132.6
2018,8,19,11,0,11.0,235.0,2.7,18.1,245.0,178.13,137.39
2018,8,19,11,15,9.5,222.5,2.7,18.15,231.0,170.54,131.4
2018,8,19,11,30,8.0,210.0,2.7,18.2,217.0,162.37,124.98
2018,8,19,11,45,9.0,220.5,2.75,18.25,228.5,171.85,132.48
2018,8,19,12,0,10.0,231.0,2.8,18.3,240.0,181.61,140.16
2018,8,19,12,15,11.5,246.0,2.85,18.3,256.5,195.32,150.99
2018,8,19,12,30,13.0,261.0,2.9,18.3,273.0,209.46,162.15
2018,8,19,12,45,14.5,273.5,2.95,18.3,286.5,222.12,172.16
2018,8,19,13,0,16.0,286.0,3.0,18.3,300.0,235.21,182.53
2018,8,19,13,15,17.0,288.5,3.1,18.25,303.5,240.33,186.77
2018,8,19,13,30,18.0,291.0,3.2,18.2,307.0,245.61,191.2
2018,8,19,13,45,163.0,249.5,3.25,18.15,384.5,373.49,294.97
2018,8,19,14,0,308.0,208.0,3.3,18.1,462.0,490.25,388.03
2018,8,19,14,15,597.0,162.0,3.4,17.95,631.5,729.37,571.77
2018,8,19,14,30,886.0,116.0,3.5,17.8,801.0,952.72,730.37
2018,8,19,14,45,626.0,141.5,3.6,17.65,614.0,778.0,607.38
2018,8,19,15,0,366.0,167.0,3.7,17.5,427.0,560.1,446.66
2018,8,19,15,15,220.0,169.5,3.7,17.5,323.0,405.22,326.88
2018,8,19,15,30,74.0,172.0,3.7,17.5,219.0,248.49,199.74
2018,8,19,15,45,40.0,167.5,3.8,17.2,192.5,193.07,154.95
2018,8,19,16,0,6.0,163.0,3.9,16.9,166.0,141.45,112.0
2018,8,19,16,15,21.0,162.0,3.95,16.75,172.0,158.39,127.18
2018,8,19,16,30,36.0,161.0,4.0,16.6,178.0,194.31,157.87
2018,8,19,16,45,80.0,151.0,4.0,16.4,183.0,232.42,191.73
2018,8,19,17,0,124.0,141.0,4.0,16.2,188.0,291.45,242.25
2018,8,19,17,15,155.0,122.5,4.0,16.0,172.0,302.82,253.27
2018,8,19,17,30,186.0,104.0,4.0,15.8,156.0,333.05,278.88
2018,8,19,17,45,143.5,84.0,3.95,15.6,119.0,248.17,207.5
2018,8,19,18,0,101.0,64.0,3.9,15.4,82.0,184.66,152.14
2018,8,19,18,15,68.5,45.0,3.85,15.35,55.5,132.44,105.07
2018,8,19,18,30,36.0,26.0,3.8,15.3,29.0,76.01,45.92
2018,8,19,18,45,24.5,14.5,3.7,15.2,16.0,31.25,0.0
2018,8,19,19,0,13.0,3.0,3.6,15.1,3.0,0.0,0.0
2018,8,19,19,15,6.5,1.5,3.55,15.1,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
