Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,2,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.5,2.7,15.1,0.5,0.0,0.0
2018,8,20,5,30,0.0,1.0,2.8,15.3,1.0,0.0,0.0
2018,8,20,5,45,0.0,3.5,2.9,15.5,3.5,2.75,0.0
2018,8,20,6,0,0.0,6.0,3.0,15.7,6.0,4.54,0.0
2018,8,20,6,15,0.0,10.0,2.95,15.85,10.0,7.58,0.89
2018,8,20,6,30,0.0,14.0,2.9,16.0,14.0,10.62,3.72
2018,8,20,6,45,0.0,19.0,2.9,16.1,19.0,14.44,7.2
2018,8,20,7,0,0.0,24.0,2.9,16.2,24.0,18.27,10.66
2018,8,20,7,15,0.0,27.0,2.8,16.35,27.0,20.57,12.7
2018,8,20,7,30,0.0,30.0,2.7,16.5,30.0,22.88,14.72
2018,8,20,7,45,0.0,36.5,2.65,16.65,36.5,27.88,19.08
2018,8,20,8,0,0.0,43.0,2.6,16.8,43.0,32.9,23.4
2018,8,20,8,15,0.0,50.5,2.55,16.95,50.5,38.7,28.37
2018,8,20,8,30,0.0,58.0,2.5,17.1,58.0,44.52,33.32
2018,8,20,8,45,0.0,65.5,2.5,17.25,65.5,50.35,38.24
2018,8,20,9,0,0.0,73.0,2.5,17.4,73.0,56.2,43.13
2018,8,20,9,15,0.0,87.0,2.5,17.45,87.0,67.1,52.37
2018,8,20,9,30,0.0,101.0,2.5,17.5,101.0,77.71,61.28
2018,8,20,9,45,1.0,125.5,2.55,17.6,126.5,95.42,76.16
2018,8,20,10,0,2.0,150.0,2.6,17.7,152.0,112.8,90.63
2018,8,20,10,15,5.0,181.5,2.65,17.7,186.0,135.58,104.52
2018,8,20,10,30,8.0,213.0,2.7,17.7,220.0,158.82,122.69
2018,8,20,10,45,7.5,203.5,2.75,17.75,210.0,153.63,118.41
2018,8,20,11,0,7.0,194.0,2.8,17.8,200.0,148.03,113.91
2018,8,20,11,15,4.5,173.5,2.9,17.75,177.5,133.39,102.34
2018,8,20,11,30,2.0,153.0,3.0,17.7,155.0,117.95,90.06
2018,8,20,11,45,4.0,167.0,3.05,17.7,170.5,129.82,99.54
2018,8,20,12,0,6.0,181.0,3.1,17.7,186.0,142.06,109.31
2018,8,20,12,15,7.5,199.5,3.15,17.65,206.0,157.83,121.91
2018,8,20,12,30,9.0,218.0,3.2,17.6,226.0,174.03,134.82
2018,8,20,12,45,10.5,232.5,3.3,17.55,242.0,187.57,145.66
2018,8,20,13,0,12.0,247.0,3.4,17.5,258.0,201.54,156.85
2018,8,20,13,15,13.5,261.0,3.45,17.45,273.0,215.58,168.11
2018,8,20,13,30,15.0,275.0,3.5,17.4,288.0,230.14,179.79
2018,8,20,13,45,156.5,241.5,3.55,17.35,370.5,360.72,286.3
2018,8,20,14,0,298.0,208.0,3.6,17.3,453.0,481.63,383.08
2018,8,20,14,15,543.5,167.0,3.65,17.2,593.5,686.43,542.16
2018,8,20,14,30,789.0,126.0,3.7,17.1,734.0,885.65,686.99
2018,8,20,14,45,746.5,124.0,3.7,17.05,677.5,867.08,673.69
2018,8,20,15,0,704.0,122.0,3.7,17.0,621.0,843.58,658.57
2018,8,20,15,15,558.5,134.5,3.7,17.0,515.5,737.29,583.1
2018,8,20,15,30,413.0,147.0,3.7,17.0,410.0,604.89,485.66
2018,8,20,15,45,375.0,146.0,3.8,16.75,371.0,574.03,464.29
2018,8,20,16,0,337.0,145.0,3.9,16.5,332.0,541.14,440.38
2018,8,20,16,15,184.5,157.0,3.95,16.35,258.0,379.56,311.43
2018,8,20,16,30,32.0,169.0,4.0,16.2,184.0,200.62,162.68
2018,8,20,16,45,87.5,156.0,4.0,16.05,190.0,247.01,204.22
2018,8,20,17,0,143.0,143.0,4.0,15.9,196.0,313.74,261.35
2018,8,20,17,15,156.5,122.5,4.0,15.7,172.5,304.98,255.3
2018,8,20,17,30,170.0,102.0,4.0,15.5,149.0,315.24,264.11
2018,8,20,17,45,134.0,82.5,4.0,15.3,114.5,237.69,198.71
2018,8,20,18,0,98.0,63.0,4.0,15.1,80.0,181.32,149.28
2018,8,20,18,15,71.0,42.0,3.95,15.0,52.0,129.48,102.51
2018,8,20,18,30,44.0,21.0,3.9,14.9,24.0,70.75,39.18
2018,8,20,18,45,34.0,12.0,3.85,14.8,13.0,36.93,0.0
2018,8,20,19,0,24.0,3.0,3.8,14.7,2.0,0.0,0.0
2018,8,20,19,15,12.0,1.5,3.75,14.75,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,21,5,15,0.0,1.0,2.8,15.3,1.0,0.0,0.0
2018,8,21,5,30,0.0,2.0,2.8,15.4,2.0,0.0,0.0
2018,8,21,5,45,0.0,8.5,2.85,15.45,8.5,6.69,0.0
2018,8,21,6,0,0.0,15.0,2.9,15.5,15.0,11.41,2.85
2018,8,21,6,15,0.0,26.5,2.85,15.6,26.5,20.21,11.79
2018,8,21,6,30,0.0,38.0,2.8,15.7,38.0,29.04,19.95
2018,8,21,6,45,0.0,47.0,2.7,15.8,47.0,35.96,26.32
2018,8,21,7,0,0.0,56.0,2.6,15.9,56.0,42.89,32.58
2018,8,21,7,15,0.0,59.0,2.5,16.05,59.0,45.19,34.61
2018,8,21,7,30,0.0,62.0,2.4,16.2,62.0,47.51,36.57
2018,8,21,7,45,0.0,73.0,2.3,16.35,73.0,56.03,43.93
2018,8,21,8,0,0.0,84.0,2.2,16.5,84.0,64.54,51.19
2018,8,21,8,15,0.0,97.5,2.2,16.7,97.5,74.45,59.57
2018,8,21,8,30,0.0,111.0,2.2,16.9,111.0,84.26,67.78
2018,8,21,8,45,2.0,139.5,2.15,17.05,141.0,104.34,84.72
2018,8,21,9,0,4.0,168.0,2.1,17.2,171.0,123.94,101.04
2018,8,21,9,15,7.5,195.5,2.1,17.35,201.0,142.5,116.32
2018,8,21,9,30,11.0,223.0,2.1,17.5,231.0,160.68,131.14
2018,8,21,9,45,13.0,239.5,2.15,17.7,249.5,171.66,139.85
2018,8,21,10,0,15.0,256.0,2.2,17.9,268.0,182.72,148.6
2018,8,21,10,15,21.0,284.0,2.25,17.95,301.0,203.98,157.81
2018,8,21,10,30,27.0,312.0,2.3,18.0,334.0,213.36,164.39
2018,8,21,10,45,35.0,337.5,2.35,18.1,367.0,236.47,181.87
2018,8,21,11,0,43.0,363.0,2.4,18.2,400.0,261.48,200.92
2018,8,21,11,15,35.5,351.0,2.45,18.25,382.0,259.75,199.94
2018,8,21,11,30,28.0,339.0,2.5,18.3,364.0,256.23,197.56
2018,8,21,11,45,28.0,344.5,2.55,18.35,369.5,266.59,205.72
2018,8,21,12,0,28.0,350.0,2.6,18.4,375.0,277.15,213.97
2018,8,21,12,15,28.5,351.0,2.65,18.35,376.5,284.88,220.14
2018,8,21,12,30,29.0,352.0,2.7,18.3,378.0,292.64,226.35
2018,8,21,12,45,28.5,346.5,2.75,18.3,372.0,294.61,228.1
2018,8,21,13,0,28.0,341.0,2.8,18.3,366.0,296.19,229.58
2018,8,21,13,15,24.5,324.0,2.8,18.3,345.5,285.42,221.5
2018,8,21,13,30,21.0,307.0,2.8,18.3,325.0,261.29,203.09
2018,8,21,13,45,93.0,295.5,2.85,18.25,372.0,343.61,269.27
2018,8,21,14,0,165.0,284.0,2.9,18.2,419.0,404.23,318.12
2018,8,21,14,15,347.0,273.5,2.9,18.15,544.0,606.5,473.92
2018,8,21,14,30,529.0,263.0,2.9,18.1,669.0,782.23,604.1
2018,8,21,14,45,509.5,260.5,2.9,18.0,636.0,781.64,603.66
2018,8,21,15,0,490.0,258.0,2.9,17.9,603.0,777.83,602.36
2018,8,21,15,15,432.5,246.5,2.9,17.9,537.5,724.23,564.73
2018,8,21,15,30,375.0,235.0,2.9,17.9,472.0,642.08,506.4
2018,8,21,15,45,367.0,224.5,2.95,17.7,442.0,631.9,501.53
2018,8,21,16,0,359.0,214.0,3.0,17.5,412.0,619.97,494.85
2018,8,21,16,15,315.5,203.5,2.95,17.4,365.5,570.66,458.54
2018,8,21,16,30,272.0,193.0,2.9,17.3,319.0,520.37,420.98
2018,8,21,16,45,184.5,166.5,2.9,17.2,247.5,380.77,312.1
2018,8,21,17,0,97.0,140.0,2.9,17.1,176.0,264.59,217.57
2018,8,21,17,15,120.0,121.0,2.9,17.0,158.5,267.89,222.04
2018,8,21,17,30,143.0,102.0,2.9,16.9,141.0,269.62,224.3
2018,8,21,17,45,109.5,81.5,2.9,16.75,107.5,214.17,177.02
2018,8,21,18,0,76.0,61.0,2.9,16.6,74.0,158.8,128.82
2018,8,21,18,15,55.0,41.0,2.9,16.6,48.5,114.91,89.06
2018,8,21,18,30,34.0,21.0,2.9,16.6,23.0,62.8,29.37
2018,8,21,18,45,19.5,11.5,2.9,16.6,12.5,24.78,0.0
2018,8,21,19,0,5.0,2.0,2.9,16.6,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.9,16.6,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.25,16.1,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,1.3,16.2,1.0,0.0,0.0
2018,8,22,5,45,0.0,4.5,1.35,16.3,4.5,3.54,0.0
2018,8,22,6,0,0.0,8.0,1.4,16.4,8.0,6.06,0.0
2018,8,22,6,15,0.0,15.0,1.4,16.5,15.0,11.39,4.14
2018,8,22,6,30,0.0,22.0,1.4,16.6,22.0,16.73,9.08
2018,8,22,6,45,0.0,30.5,1.4,16.7,30.5,23.24,15.0
2018,8,22,7,0,0.0,39.0,1.4,16.8,39.0,29.77,20.87
2018,8,22,7,15,0.0,42.0,1.4,16.9,42.0,32.08,22.91
2018,8,22,7,30,0.0,45.0,1.4,17.0,45.0,34.4,24.9
2018,8,22,7,45,0.0,48.0,1.4,17.1,48.0,36.72,26.86
2018,8,22,8,0,0.0,51.0,1.4,17.2,51.0,39.06,28.79
2018,8,22,8,15,0.0,56.5,1.45,17.3,56.5,43.32,32.4
2018,8,22,8,30,0.0,62.0,1.5,17.4,62.0,47.6,35.98
2018,8,22,8,45,0.0,70.5,1.5,17.55,70.5,54.21,41.55
2018,8,22,9,0,0.0,79.0,1.5,17.7,79.0,60.84,47.1
2018,8,22,9,15,0.0,88.5,1.6,17.8,88.5,68.26,53.3
2018,8,22,9,30,0.0,98.0,1.7,17.9,98.0,75.52,59.32
2018,8,22,9,45,0.0,110.0,1.75,18.05,110.0,84.27,66.57
2018,8,22,10,0,0.0,122.0,1.8,18.2,122.0,92.95,73.72
2018,8,22,10,15,2.0,148.5,1.85,18.3,150.0,112.28,85.7
2018,8,22,10,30,4.0,175.0,1.9,18.4,178.0,131.88,101.06
2018,8,22,10,45,6.0,192.5,2.0,18.5,197.5,145.54,111.66
2018,8,22,11,0,8.0,210.0,2.1,18.6,217.0,159.65,122.62
2018,8,22,11,15,8.0,204.5,2.15,18.7,211.5,157.06,120.49
2018,8,22,11,30,8.0,199.0,2.2,18.8,206.0,154.3,118.29
2018,8,22,11,45,11.5,236.0,2.3,18.85,246.0,184.36,141.92
2018,8,22,12,0,15.0,273.0,2.4,18.9,286.0,215.33,166.05
2018,8,22,12,15,19.5,301.0,2.5,18.9,318.5,241.2,186.19
2018,8,22,12,30,24.0,329.0,2.6,18.9,351.0,271.97,210.06
2018,8,22,12,45,47.5,361.5,2.65,18.9,404.0,319.2,246.69
2018,8,22,13,0,71.0,394.0,2.7,18.9,457.0,370.33,286.03
2018,8,22,13,15,130.0,401.0,2.8,18.85,513.5,442.2,341.65
2018,8,22,13,30,189.0,408.0,2.9,18.8,570.0,509.47,393.44
2018,8,22,13,45,334.0,350.5,3.0,18.8,627.0,609.41,471.15
2018,8,22,14,0,479.0,293.0,3.1,18.8,684.0,719.31,554.69
2018,8,22,14,15,643.5,217.5,3.15,18.7,722.0,825.45,635.05
2018,8,22,14,30,808.0,142.0,3.2,18.6,760.0,919.12,702.56
2018,8,22,14,45,800.0,138.0,3.25,18.5,725.0,931.93,712.54
2018,8,22,15,0,792.0,134.0,3.3,18.4,690.0,940.98,720.79
2018,8,22,15,15,776.0,130.5,3.3,18.4,647.5,938.94,720.98
2018,8,22,15,30,760.0,127.0,3.3,18.4,605.0,940.66,724.05
2018,8,22,15,45,739.5,123.0,3.35,18.05,559.0,926.43,717.42
2018,8,22,16,0,719.0,119.0,3.4,17.7,513.0,908.6,708.4
2018,8,22,16,15,691.5,114.0,3.4,17.5,463.5,879.07,690.28
2018,8,22,16,30,664.0,109.0,3.4,17.3,414.0,846.38,669.68
2018,8,22,16,45,625.5,103.0,3.4,17.1,362.5,798.61,637.55
2018,8,22,17,0,587.0,97.0,3.4,16.9,311.0,748.43,602.73
2018,8,22,17,15,534.5,88.5,3.4,16.7,259.5,679.7,552.48
2018,8,22,17,30,482.0,80.0,3.4,16.5,208.0,609.81,499.14
2018,8,22,17,45,407.5,69.0,3.35,16.3,160.5,513.5,422.14
2018,8,22,18,0,333.0,58.0,3.3,16.1,113.0,426.21,348.78
2018,8,22,18,15,215.5,42.0,3.2,16.0,72.5,297.41,236.0
2018,8,22,18,30,98.0,26.0,3.1,15.9,32.0,144.1,60.74
2018,8,22,18,45,56.5,15.0,3.05,15.8,17.5,57.31,0.0
2018,8,22,19,0,15.0,4.0,3.0,15.7,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.95,15.7,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.7,16.1,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.8,16.2,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.5,2.9,16.35,10.5,8.26,0.0
2018,8,23,6,0,0.0,19.0,3.0,16.5,19.0,14.49,4.46
2018,8,23,6,15,0.0,37.0,2.95,16.6,37.0,27.81,18.13
2018,8,23,6,30,0.0,55.0,2.9,16.7,55.0,40.82,30.1
2018,8,23,6,45,5.5,76.0,2.85,16.75,77.5,55.73,43.58
2018,8,23,7,0,11.0,97.0,2.8,16.8,100.0,70.53,56.79
2018,8,23,7,15,9.0,110.5,2.75,16.9,113.5,80.46,65.49
2018,8,23,7,30,7.0,124.0,2.7,17.0,127.0,90.3,73.94
2018,8,23,7,45,7.5,140.5,2.65,17.1,144.0,101.99,83.84
2018,8,23,8,0,8.0,157.0,2.6,17.2,161.0,113.59,93.52
2018,8,23,8,15,11.0,174.0,2.55,17.35,180.0,125.46,103.29
2018,8,23,8,30,14.0,191.0,2.5,17.5,199.0,137.22,112.87
2018,8,23,8,45,13.0,199.5,2.45,17.6,207.5,143.53,117.79
2018,8,23,9,0,12.0,208.0,2.4,17.7,216.0,149.73,122.6
2018,8,23,9,15,15.5,229.0,2.4,17.8,239.5,163.68,133.9
2018,8,23,9,30,19.0,250.0,2.4,17.9,263.0,177.44,144.95
2018,8,23,9,45,21.5,267.5,2.4,18.0,283.5,188.87,154.01
2018,8,23,10,0,24.0,285.0,2.4,18.1,304.0,200.33,163.06
2018,8,23,10,15,28.0,304.5,2.45,18.15,327.0,202.57,156.38
2018,8,23,10,30,32.0,324.0,2.5,18.2,350.0,220.72,169.94
2018,8,23,10,45,34.5,337.0,2.55,18.25,366.0,235.94,181.51
2018,8,23,11,0,37.0,350.0,2.6,18.3,382.0,251.9,193.82
2018,8,23,11,15,32.5,345.0,2.6,18.35,373.5,254.9,196.37
2018,8,23,11,30,28.0,340.0,2.6,18.4,365.0,256.92,198.15
2018,8,23,11,45,28.0,344.5,2.65,18.4,369.5,266.65,205.84
2018,8,23,12,0,28.0,349.0,2.7,18.4,374.0,276.54,213.63
2018,8,23,12,15,34.5,361.5,2.75,18.4,392.5,296.16,228.91
2018,8,23,12,30,41.0,374.0,2.8,18.4,411.0,317.03,245.15
2018,8,23,12,45,113.5,386.0,2.85,18.45,486.5,389.85,301.81
2018,8,23,13,0,186.0,398.0,2.9,18.5,562.0,464.81,359.54
2018,8,23,13,15,348.0,354.5,3.0,18.45,654.0,577.78,446.99
2018,8,23,13,30,510.0,311.0,3.1,18.4,746.0,705.69,543.54
2018,8,23,13,45,566.5,282.5,3.15,18.4,753.0,756.48,581.86
2018,8,23,14,0,623.0,254.0,3.2,18.4,760.0,812.17,623.86
2018,8,23,14,15,627.0,244.0,3.25,18.35,737.0,834.54,641.31
2018,8,23,14,30,631.0,234.0,3.3,18.3,714.0,853.97,657.0
2018,8,23,14,45,619.0,225.5,3.4,18.25,677.5,856.59,661.02
2018,8,23,15,0,607.0,217.0,3.5,18.2,641.0,855.47,662.61
2018,8,23,15,15,588.5,210.0,3.5,18.2,600.0,838.42,652.38
2018,8,23,15,30,570.0,203.0,3.5,18.2,559.0,825.64,645.11
2018,8,23,15,45,549.0,193.0,3.6,17.9,514.5,803.85,632.61
2018,8,23,16,0,528.0,183.0,3.7,17.6,470.0,779.08,617.81
2018,8,23,16,15,502.0,171.0,3.8,17.45,423.0,744.2,594.93
2018,8,23,16,30,476.0,159.0,3.9,17.3,376.0,706.88,569.78
2018,8,23,16,45,443.5,145.5,3.95,17.1,328.0,659.19,535.96
2018,8,23,17,0,411.0,132.0,4.0,16.9,280.0,609.94,499.94
2018,8,23,17,15,339.5,117.0,4.05,16.7,226.0,519.88,429.79
2018,8,23,17,30,268.0,102.0,4.1,16.5,172.0,410.74,342.24
2018,8,23,17,45,158.0,79.0,4.15,16.3,118.0,276.38,229.58
2018,8,23,18,0,48.0,56.0,4.2,16.1,64.0,109.93,87.62
2018,8,23,18,15,25.0,36.5,4.2,16.0,40.5,66.4,48.53
2018,8,23,18,30,2.0,17.0,4.2,15.9,17.0,14.66,0.0
2018,8,23,18,45,1.0,8.5,4.2,15.8,8.5,7.49,0.0
2018,8,23,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,5,15,3.5,1.0,3.55,15.35,1.0,0.0,0.0
2018,8,24,5,30,7.0,2.0,3.6,15.4,2.0,0.0,0.0
2018,8,24,5,45,7.0,10.0,3.65,15.4,10.5,7.87,0.0
2018,8,24,6,0,7.0,18.0,3.7,15.4,19.0,14.09,3.79
2018,8,24,6,15,4.5,36.5,3.6,15.5,37.0,27.44,17.85
2018,8,24,6,30,2.0,55.0,3.5,15.6,55.0,40.78,30.16
2018,8,24,6,45,5.5,74.5,3.4,15.65,76.0,54.71,42.86
2018,8,24,7,0,9.0,94.0,3.3,15.7,97.0,68.55,55.29
2018,8,24,7,15,5.0,102.5,3.25,15.85,104.0,75.26,61.2
2018,8,24,7,30,1.0,111.0,3.2,16.0,111.0,81.82,66.82
2018,8,24,7,45,1.0,126.5,3.1,16.15,126.5,92.9,76.27
2018,8,24,8,0,1.0,142.0,3.0,16.3,142.0,103.89,85.5
2018,8,24,8,15,4.0,160.5,2.95,16.5,162.5,116.77,96.23
2018,8,24,8,30,7.0,179.0,2.9,16.7,183.0,129.53,106.74
2018,8,24,8,45,12.0,201.0,2.85,16.9,208.5,144.38,118.92
2018,8,24,9,0,17.0,223.0,2.8,17.1,234.0,159.04,130.82
2018,8,24,9,15,21.5,245.0,2.8,17.25,259.5,173.49,142.49
2018,8,24,9,30,26.0,267.0,2.8,17.4,285.0,187.73,153.89
2018,8,24,9,45,32.0,289.5,2.8,17.55,313.0,187.46,153.23
2018,8,24,10,0,38.0,312.0,2.8,17.7,341.0,199.52,162.82
2018,8,24,10,15,52.0,339.0,2.85,17.8,380.5,222.78,171.82
2018,8,24,10,30,66.0,366.0,2.9,17.9,420.0,248.69,190.64
2018,8,24,10,45,75.0,381.5,2.95,18.0,444.5,269.91,206.52
2018,8,24,11,0,84.0,397.0,3.0,18.1,469.0,292.75,224.06
2018,8,24,11,15,74.5,399.5,3.1,18.15,464.0,303.07,232.77
2018,8,24,11,30,65.0,402.0,3.2,18.2,459.0,312.15,240.43
2018,8,24,11,45,191.5,383.5,3.25,18.25,554.0,365.37,280.6
2018,8,24,12,0,318.0,365.0,3.3,18.3,649.0,434.67,334.06
2018,8,24,12,15,493.0,311.0,3.45,18.3,751.0,523.89,403.44
2018,8,24,12,30,668.0,257.0,3.6,18.3,853.0,626.42,482.76
2018,8,24,12,45,642.0,264.5,3.7,18.3,833.0,658.04,507.95
2018,8,24,13,0,616.0,272.0,3.8,18.3,813.0,685.75,530.06
2018,8,24,13,15,475.0,322.0,3.9,18.25,734.5,657.19,508.89
2018,8,24,13,30,334.0,372.0,4.0,18.2,656.0,606.38,470.67
2018,8,24,13,45,356.5,351.5,4.05,18.1,647.0,629.15,489.83
2018,8,24,14,0,379.0,331.0,4.1,18.0,638.0,650.96,507.99
2018,8,24,14,15,513.5,276.5,4.2,17.9,675.5,758.31,591.09
2018,8,24,14,30,648.0,222.0,4.3,17.8,713.0,858.35,667.57
2018,8,24,14,45,629.5,218.5,4.35,17.7,676.0,859.71,669.91
2018,8,24,15,0,611.0,215.0,4.4,17.6,639.0,857.1,670.16
2018,8,24,15,15,559.5,214.0,4.4,17.6,584.0,814.05,640.31
2018,8,24,15,30,508.0,213.0,4.4,17.6,529.0,774.78,612.86
2018,8,24,15,45,468.0,205.0,4.45,17.3,478.5,735.88,586.65
2018,8,24,16,0,428.0,197.0,4.5,17.0,428.0,694.1,557.78
2018,8,24,16,15,414.5,182.0,4.5,16.8,388.0,668.63,541.06
2018,8,24,16,30,401.0,167.0,4.5,16.6,348.0,640.87,522.23
2018,8,24,16,45,387.5,150.5,4.5,16.4,307.5,609.26,500.04
2018,8,24,17,0,374.0,134.0,4.5,16.2,267.0,575.8,475.72
2018,8,24,17,15,335.5,116.5,4.45,16.05,221.5,493.57,411.56
2018,8,24,17,30,297.0,99.0,4.4,15.9,176.0,434.02,363.05
2018,8,24,17,45,244.5,79.5,4.35,15.7,133.0,358.48,299.27
2018,8,24,18,0,192.0,60.0,4.3,15.5,90.0,284.13,234.19
2018,8,24,18,15,128.5,39.5,4.25,15.45,56.5,199.06,155.5
2018,8,24,18,30,65.0,19.0,4.2,15.4,23.0,97.61,7.65
2018,8,24,18,45,32.5,9.5,4.1,15.3,11.5,33.56,0.0
2018,8,24,19,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,25,5,15,0.5,0.5,2.3,14.15,0.5,0.0,0.0
2018,8,25,5,30,1.0,1.0,2.4,14.4,1.0,0.0,0.0
2018,8,25,5,45,1.0,4.5,2.45,14.65,4.5,3.54,0.0
2018,8,25,6,0,1.0,8.0,2.5,14.9,8.0,6.06,0.0
2018,8,25,6,15,0.5,15.0,2.45,15.05,15.0,11.39,4.11
2018,8,25,6,30,0.0,22.0,2.4,15.2,22.0,16.74,9.1
2018,8,25,6,45,0.0,30.5,2.4,15.4,30.5,23.24,15.05
2018,8,25,7,0,0.0,39.0,2.4,15.6,39.0,29.77,20.95
2018,8,25,7,15,0.0,44.5,2.35,15.8,44.5,34.0,24.72
2018,8,25,7,30,0.0,50.0,2.3,16.0,50.0,38.25,28.42
2018,8,25,7,45,0.0,57.0,2.25,16.2,57.0,43.66,33.09
2018,8,25,8,0,0.0,64.0,2.2,16.4,64.0,49.08,37.71
2018,8,25,8,15,0.0,76.0,2.15,16.6,76.0,58.39,45.67
2018,8,25,8,30,0.0,88.0,2.1,16.8,88.0,67.73,53.58
2018,8,25,8,45,0.0,103.5,2.05,17.05,103.5,79.15,63.18
2018,8,25,9,0,0.0,119.0,2.0,17.3,119.0,90.33,72.49
2018,8,25,9,15,1.0,142.0,1.95,17.45,142.5,106.6,86.07
2018,8,25,9,30,2.0,165.0,1.9,17.6,166.0,122.57,99.26
2018,8,25,9,45,5.5,191.5,1.85,17.7,195.5,140.63,114.1
2018,8,25,10,0,9.0,218.0,1.8,17.8,225.0,158.33,128.51
2018,8,25,10,15,10.0,228.0,1.8,17.95,236.0,167.01,129.06
2018,8,25,10,30,11.0,238.0,1.8,18.1,247.0,175.9,135.66
2018,8,25,10,45,10.5,233.5,1.85,18.25,242.5,174.86,134.64
2018,8,25,11,0,10.0,229.0,1.9,18.4,238.0,173.49,133.47
2018,8,25,11,15,17.0,265.5,2.0,18.5,280.5,203.34,156.63
2018,8,25,11,30,24.0,302.0,2.1,18.6,323.0,229.85,177.07
2018,8,25,11,45,33.5,340.5,2.15,18.65,370.0,266.44,205.23
2018,8,25,12,0,43.0,379.0,2.2,18.7,417.0,305.65,235.23
2018,8,25,12,15,45.0,382.0,2.4,18.75,422.0,317.35,244.44
2018,8,25,12,30,47.0,385.0,2.6,18.8,427.0,329.32,253.97
2018,8,25,12,45,40.5,365.0,2.75,18.8,401.0,317.65,245.45
2018,8,25,13,0,34.0,345.0,2.9,18.8,375.0,304.17,235.53
2018,8,25,13,15,31.0,334.0,3.1,18.75,361.0,299.26,232.24
2018,8,25,13,30,28.0,323.0,3.3,18.7,347.0,293.52,228.26
2018,8,25,13,45,32.0,324.0,3.5,18.6,350.5,303.63,236.75
2018,8,25,14,0,36.0,325.0,3.7,18.5,354.0,314.21,245.62
2018,8,25,14,15,28.5,297.5,3.85,18.35,320.0,287.63,225.44
2018,8,25,14,30,21.0,270.0,4.0,18.2,286.0,241.44,189.72
2018,8,25,14,45,20.0,257.0,4.15,18.05,271.5,231.73,182.7
2018,8,25,15,0,19.0,244.0,4.3,17.9,257.0,221.81,175.41
2018,8,25,15,15,27.5,242.0,4.3,17.9,259.5,252.28,200.52
2018,8,25,15,30,36.0,240.0,4.3,17.9,262.0,264.42,211.05
2018,8,25,15,45,46.0,227.0,4.35,17.45,253.0,266.3,214.07
2018,8,25,16,0,56.0,214.0,4.4,17.0,244.0,268.28,217.24
2018,8,25,16,15,56.0,195.0,4.4,16.8,222.5,252.74,205.66
2018,8,25,16,30,56.0,176.0,4.4,16.6,201.0,236.74,193.6
2018,8,25,16,45,74.0,155.5,4.4,16.45,184.0,236.16,194.77
2018,8,25,17,0,92.0,135.0,4.4,16.3,167.0,255.3,211.8
2018,8,25,17,15,97.0,115.5,4.4,16.15,144.5,240.41,200.11
2018,8,25,17,30,102.0,96.0,4.4,16.0,122.0,224.58,187.08
2018,8,25,17,45,72.0,75.0,4.35,15.85,91.0,172.47,141.78
2018,8,25,18,0,42.0,54.0,4.3,15.7,60.0,103.7,82.12
2018,8,25,18,15,22.5,35.0,4.2,15.6,38.0,64.6,45.99
2018,8,25,18,30,3.0,16.0,4.1,15.5,16.0,14.9,0.0
2018,8,25,18,45,1.5,8.0,4.05,15.45,8.0,7.5,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,26,5,15,12.0,2.5,2.6,13.75,2.0,0.0,0.0
2018,8,26,5,30,24.0,5.0,2.7,14.0,4.0,0.0,0.0
2018,8,26,5,45,24.0,5.5,2.8,14.25,6.0,4.33,0.0
2018,8,26,6,0,24.0,6.0,2.9,14.5,8.0,4.8,0.0
2018,8,26,6,15,12.0,9.0,2.85,14.65,10.0,7.39,0.67
2018,8,26,6,30,0.0,12.0,2.8,14.8,12.0,9.1,2.37
2018,8,26,6,45,0.0,17.0,2.75,15.0,17.0,12.91,5.87
2018,8,26,7,0,0.0,22.0,2.7,15.2,22.0,16.74,9.34
2018,8,26,7,15,0.0,27.0,2.6,15.4,27.0,20.57,12.77
2018,8,26,7,30,0.0,32.0,2.5,15.6,32.0,24.41,16.16
2018,8,26,7,45,0.0,43.5,2.4,15.75,43.5,33.26,23.95
2018,8,26,8,0,0.0,55.0,2.3,15.9,55.0,42.13,31.68
2018,8,26,8,15,0.0,67.0,2.25,16.1,67.0,51.43,39.68
2018,8,26,8,30,0.0,79.0,2.2,16.3,79.0,60.75,47.63
2018,8,26,8,45,0.0,99.5,2.2,16.5,99.5,76.27,60.86
2018,8,26,9,0,0.0,120.0,2.2,16.7,120.0,91.02,73.28
2018,8,26,9,15,1.0,143.0,2.2,16.85,143.5,107.28,86.88
2018,8,26,9,30,2.0,166.0,2.2,17.0,167.0,123.22,100.09
2018,8,26,9,45,4.5,187.0,2.25,17.15,190.0,137.61,111.9
2018,8,26,10,0,7.0,208.0,2.3,17.3,213.0,151.76,123.44
2018,8,26,10,15,11.5,238.5,2.4,17.45,247.5,173.91,134.95
2018,8,26,10,30,16.0,269.0,2.5,17.6,282.0,196.94,152.55
2018,8,26,10,45,26.5,301.5,2.55,17.7,324.0,213.12,164.53
2018,8,26,11,0,37.0,334.0,2.6,17.8,366.0,242.07,186.7
2018,8,26,11,15,268.0,306.0,2.7,17.85,540.5,297.0,223.63
2018,8,26,11,30,499.0,278.0,2.8,17.9,715.0,390.88,293.72
2018,8,26,11,45,713.5,194.5,2.95,17.95,825.0,466.51,352.78
2018,8,26,12,0,928.0,111.0,3.1,18.0,935.0,560.05,426.81
2018,8,26,12,15,850.0,150.5,3.2,18.0,904.5,602.45,462.58
2018,8,26,12,30,772.0,190.0,3.3,18.0,874.0,635.31,489.92
2018,8,26,12,45,703.5,221.0,3.4,18.0,839.5,664.38,513.33
2018,8,26,13,0,635.0,252.0,3.5,18.0,805.0,683.24,528.45
2018,8,26,13,15,465.5,311.0,3.65,17.95,712.5,640.85,497.01
2018,8,26,13,30,296.0,370.0,3.8,17.9,620.0,574.76,446.95
2018,8,26,13,45,340.5,331.0,3.95,17.8,610.5,597.09,466.87
2018,8,26,14,0,385.0,292.0,4.1,17.7,601.0,637.06,499.23
2018,8,26,14,15,628.5,200.5,4.25,17.6,682.5,794.95,622.26
2018,8,26,14,30,872.0,109.0,4.4,17.5,764.0,929.81,720.96
2018,8,26,14,45,798.0,125.5,4.5,17.4,702.0,915.14,712.05
2018,8,26,15,0,724.0,142.0,4.6,17.3,640.0,889.62,696.47
2018,8,26,15,15,677.5,142.5,4.6,17.3,585.0,861.74,678.2
2018,8,26,15,30,631.0,143.0,4.6,17.3,530.0,829.53,656.7
2018,8,26,15,45,614.5,135.5,4.7,17.0,488.0,814.2,648.88
2018,8,26,16,0,598.0,128.0,4.8,16.7,446.0,795.62,638.47
2018,8,26,16,15,602.5,115.5,4.8,16.55,409.0,789.12,636.09
2018,8,26,16,30,607.0,103.0,4.8,16.4,372.0,779.43,631.19
2018,8,26,16,45,624.0,90.5,4.85,16.25,336.5,778.95,633.29
2018,8,26,17,0,641.0,78.0,4.9,16.1,301.0,774.99,632.21
2018,8,26,17,15,548.5,73.5,4.85,15.95,242.0,672.52,553.94
2018,8,26,17,30,456.0,69.0,4.8,15.8,183.0,570.21,473.03
2018,8,26,17,45,373.5,57.5,4.75,15.65,136.0,463.75,385.24
2018,8,26,18,0,291.0,46.0,4.7,15.5,89.0,369.44,303.62
2018,8,26,18,15,200.5,32.5,4.6,15.45,56.5,269.96,206.64
2018,8,26,18,30,110.0,19.0,4.5,15.4,24.0,148.56,0.0
2018,8,26,18,45,55.0,9.5,4.45,15.35,12.0,51.45,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,3.25,15.7,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,3.3,15.8,3.0,0.0,0.0
2018,8,27,5,45,58.5,14.5,3.3,15.9,18.0,11.41,0.0
2018,8,27,6,0,106.0,26.0,3.3,16.0,33.0,19.52,4.85
2018,8,27,6,15,189.5,43.0,3.25,16.15,69.5,32.11,21.54
2018,8,27,6,30,273.0,60.0,3.2,16.3,106.0,44.55,33.26
2018,8,27,6,45,194.5,49.5,3.15,16.4,88.0,36.53,26.68
2018,8,27,7,0,116.0,39.0,3.1,16.5,70.0,29.79,20.86
2018,8,27,7,15,58.0,34.0,3.05,16.7,49.5,25.46,17.03
2018,8,27,7,30,0.0,29.0,3.0,16.9,29.0,22.11,14.01
2018,8,27,7,45,0.0,35.0,2.95,17.05,35.0,26.73,18.04
2018,8,27,8,0,0.0,41.0,2.9,17.2,41.0,31.35,22.03
2018,8,27,8,15,0.0,58.0,2.85,17.4,58.0,44.47,33.4
2018,8,27,8,30,0.0,75.0,2.8,17.6,75.0,57.65,44.7
2018,8,27,8,45,0.0,88.5,2.75,17.75,88.5,68.16,53.58
2018,8,27,9,0,0.0,102.0,2.7,17.9,102.0,78.22,62.01
2018,8,27,9,15,0.0,111.0,2.75,18.05,111.0,84.8,67.42
2018,8,27,9,30,0.0,120.0,2.8,18.2,120.0,91.34,72.76
2018,8,27,9,45,4.0,163.5,2.8,18.35,166.5,121.84,98.29
2018,8,27,10,0,8.0,207.0,2.8,18.5,213.0,151.11,122.47
2018,8,27,10,15,18.0,250.5,2.8,18.55,265.0,182.14,140.79
2018,8,27,10,30,28.0,294.0,2.8,18.6,317.0,202.84,156.14
2018,8,27,10,45,27.5,302.0,2.85,18.65,325.0,213.59,164.39
2018,8,27,11,0,27.0,310.0,2.9,18.7,333.0,224.48,172.91
2018,8,27,11,15,22.0,297.5,2.9,18.75,316.5,227.15,175.19
2018,8,27,11,30,17.0,285.0,2.9,18.8,300.0,219.72,169.55
2018,8,27,11,45,17.0,287.5,2.95,18.85,302.5,224.29,173.21
2018,8,27,12,0,17.0,290.0,3.0,18.9,305.0,228.86,176.83
2018,8,27,12,15,20.0,308.0,3.05,18.9,325.5,246.73,190.84
2018,8,27,12,30,23.0,326.0,3.1,18.9,346.0,265.38,205.41
2018,8,27,12,45,20.0,302.5,3.15,18.85,320.0,248.48,192.51
2018,8,27,13,0,17.0,279.0,3.2,18.8,294.0,230.55,178.82
2018,8,27,13,15,12.0,241.5,3.25,18.75,252.0,198.93,154.26
2018,8,27,13,30,7.0,204.0,3.3,18.7,210.0,166.15,128.54
2018,8,27,13,45,105.5,174.5,3.35,18.65,259.0,244.57,194.12
2018,8,27,14,0,204.0,145.0,3.4,18.6,308.0,336.62,269.43
2018,8,27,14,15,403.5,139.5,3.45,18.5,446.5,531.36,423.67
2018,8,27,14,30,603.0,134.0,3.5,18.4,585.0,725.75,570.13
2018,8,27,14,45,599.5,138.0,3.55,18.25,567.0,747.09,586.01
2018,8,27,15,0,596.0,142.0,3.6,18.1,549.0,765.92,601.38
2018,8,27,15,15,645.0,128.5,3.6,18.1,543.5,813.1,636.85
2018,8,27,15,30,694.0,115.0,3.6,18.1,538.0,858.01,670.42
2018,8,27,15,45,710.5,105.5,3.6,17.8,509.0,872.79,683.33
2018,8,27,16,0,727.0,96.0,3.6,17.5,480.0,878.37,690.07
2018,8,27,16,15,704.5,90.5,3.6,17.35,432.0,858.65,678.38
2018,8,27,16,30,682.0,85.0,3.6,17.2,384.0,830.01,660.18
2018,8,27,16,45,649.0,79.0,3.6,17.05,334.5,787.51,631.34
2018,8,27,17,0,616.0,73.0,3.6,16.9,285.0,742.84,599.95
2018,8,27,17,15,565.0,66.5,3.6,16.7,235.5,678.35,552.14
2018,8,27,17,30,514.0,60.0,3.6,16.5,186.0,613.18,501.46
2018,8,27,17,45,423.5,51.0,3.6,16.35,138.0,508.16,416.45
2018,8,27,18,0,333.0,42.0,3.6,16.2,90.0,405.85,329.44
2018,8,27,18,15,228.5,30.5,3.6,16.1,57.0,291.18,217.39
2018,8,27,18,30,124.0,19.0,3.6,16.0,24.0,158.59,0.0
2018,8,27,18,45,62.0,9.5,3.6,15.9,12.0,7.47,0.0
2018,8,27,19,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,28,5,15,5.0,1.5,2.65,15.7,1.5,0.0,0.0
2018,8,28,5,30,10.0,3.0,2.8,15.8,3.0,0.0,0.0
2018,8,28,5,45,10.0,4.0,2.95,15.95,4.5,3.15,0.0
2018,8,28,6,0,10.0,5.0,3.1,16.1,6.0,4.15,0.0
2018,8,28,6,15,5.0,8.0,3.15,16.2,8.5,6.28,0.0
2018,8,28,6,30,0.0,11.0,3.2,16.3,11.0,8.34,1.64
2018,8,28,6,45,0.0,15.0,3.2,16.45,15.0,11.39,4.44
2018,8,28,7,0,0.0,19.0,3.2,16.6,19.0,14.44,7.21
2018,8,28,7,15,0.0,30.5,3.15,16.7,30.5,23.25,15.06
2018,8,28,7,30,0.0,42.0,3.1,16.8,42.0,32.09,22.87
2018,8,28,7,45,0.5,75.0,3.0,16.95,75.0,57.59,45.25
2018,8,28,8,0,1.0,108.0,2.9,17.1,108.0,81.21,65.65
2018,8,28,8,15,3.5,142.0,2.85,17.3,143.5,104.65,85.6
2018,8,28,8,30,6.0,176.0,2.8,17.5,179.0,127.39,104.68
2018,8,28,8,45,8.5,190.0,2.75,17.65,195.0,137.22,112.59
2018,8,28,9,0,11.0,204.0,2.7,17.8,211.0,146.94,120.38
2018,8,28,9,15,17.5,228.0,2.75,17.95,240.0,162.83,133.31
2018,8,28,9,30,24.0,252.0,2.8,18.1,269.0,178.48,145.92
2018,8,28,9,45,16.5,224.0,2.8,18.25,236.0,161.77,131.62
2018,8,28,10,0,9.0,196.0,2.8,18.4,203.0,143.94,116.48
2018,8,28,10,15,9.0,207.5,2.85,18.45,214.5,153.25,118.28
2018,8,28,10,30,9.0,219.0,2.9,18.5,226.0,162.74,125.53
2018,8,28,10,45,16.0,264.0,2.9,18.6,277.0,196.5,151.66
2018,8,28,11,0,23.0,309.0,2.9,18.7,328.0,231.53,178.62
2018,8,28,11,15,28.0,329.5,2.9,18.75,353.5,243.47,187.69
2018,8,28,11,30,33.0,350.0,2.9,18.8,379.0,265.61,204.8
2018,8,28,11,45,41.0,367.0,2.9,18.8,403.0,288.17,222.23
2018,8,28,12,0,49.0,384.0,2.9,18.8,427.0,312.4,240.96
2018,8,28,12,15,46.0,379.0,2.9,18.85,419.5,315.92,243.84
2018,8,28,12,30,43.0,374.0,2.9,18.9,412.0,318.72,246.2
2018,8,28,12,45,44.5,373.0,2.9,18.9,412.0,327.01,252.83
2018,8,28,13,0,46.0,372.0,2.9,18.9,412.0,335.31,259.48
2018,8,28,13,15,59.0,376.5,2.9,18.9,426.5,356.97,276.58
2018,8,28,13,30,72.0,381.0,2.9,18.9,441.0,380.01,294.71
2018,8,28,13,45,95.5,378.0,2.9,18.85,455.5,406.14,315.61
2018,8,28,14,0,119.0,375.0,2.9,18.8,470.0,451.7,350.99
2018,8,28,14,15,152.5,360.5,2.9,18.75,477.0,479.8,373.7
2018,8,28,14,30,186.0,346.0,2.9,18.7,484.0,508.68,397.15
2018,8,28,14,45,281.5,298.5,2.9,18.6,495.5,583.5,456.65
2018,8,28,15,0,377.0,251.0,2.9,18.5,507.0,660.79,517.09
2018,8,28,15,15,279.5,260.0,2.9,18.5,443.0,565.6,445.7
2018,8,28,15,30,182.0,269.0,2.9,18.5,379.0,467.01,370.63
2018,8,28,15,45,383.5,195.0,2.9,18.3,403.5,639.38,508.43
2018,8,28,16,0,585.0,121.0,2.9,18.1,428.0,773.21,610.88
2018,8,28,16,15,678.0,95.0,2.9,17.95,416.0,837.55,658.54
2018,8,28,16,30,771.0,69.0,2.9,17.8,404.0,890.72,698.34
2018,8,28,16,45,739.0,64.5,2.85,17.65,352.0,849.89,670.62
2018,8,28,17,0,707.0,60.0,2.8,17.5,300.0,806.51,640.89
2018,8,28,17,15,657.0,56.0,2.8,17.3,249.0,744.27,596.15
2018,8,28,17,30,607.0,52.0,2.8,17.1,198.0,688.77,553.95
2018,8,28,17,45,529.0,45.0,2.85,16.9,149.5,596.38,480.59
2018,8,28,18,0,451.0,38.0,2.9,16.7,101.0,505.99,403.64
2018,8,28,18,15,316.5,29.0,2.9,16.65,64.0,367.48,264.22
2018,8,28,18,30,182.0,20.0,2.9,16.6,27.0,166.43,0.0
2018,8,28,18,45,91.0,10.0,2.9,16.5,13.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,29,5,45,15.5,5.5,2.05,16.25,6.5,4.33,0.0
2018,8,29,6,0,31.0,11.0,2.1,16.5,13.0,8.61,0.0
2018,8,29,6,15,50.5,19.0,2.15,16.7,26.0,14.72,6.72
2018,8,29,6,30,70.0,27.0,2.2,16.9,39.0,20.75,12.45
2018,8,29,6,45,35.0,36.5,2.25,17.1,42.5,28.39,19.43
2018,8,29,7,0,0.0,46.0,2.3,17.3,46.0,35.17,25.54
2018,8,29,7,15,0.0,53.5,2.25,17.5,53.5,40.94,30.67
2018,8,29,7,30,0.0,61.0,2.2,17.7,61.0,46.74,35.7
2018,8,29,7,45,0.0,74.0,2.2,17.85,74.0,56.81,44.39
2018,8,29,8,0,0.0,87.0,2.2,18.0,87.0,66.55,52.7
2018,8,29,8,15,1.5,112.0,2.25,18.2,113.0,84.45,67.93
2018,8,29,8,30,3.0,137.0,2.3,18.4,139.0,101.97,82.64
2018,8,29,8,45,6.0,167.5,2.35,18.55,171.5,122.77,99.98
2018,8,29,9,0,9.0,198.0,2.4,18.7,204.0,143.08,116.71
2018,8,29,9,15,10.0,207.5,2.45,18.85,214.5,149.86,121.98
2018,8,29,9,30,11.0,217.0,2.5,19.0,225.0,156.56,127.19
2018,8,29,9,45,8.5,205.0,2.55,19.15,211.5,149.38,120.88
2018,8,29,10,0,6.0,193.0,2.6,19.3,198.0,141.84,114.34
2018,8,29,10,15,4.0,176.5,2.65,19.4,180.0,131.82,100.97
2018,8,29,10,30,2.0,160.0,2.7,19.5,162.0,120.89,92.13
2018,8,29,10,45,4.5,178.0,2.75,19.6,182.0,134.86,103.02
2018,8,29,11,0,7.0,196.0,2.8,19.7,202.0,149.31,114.25
2018,8,29,11,15,20.5,265.0,2.9,19.75,283.0,198.73,152.66
2018,8,29,11,30,34.0,334.0,3.0,19.8,364.0,255.39,196.36
2018,8,29,11,45,62.5,372.5,3.05,19.9,427.5,301.62,231.58
2018,8,29,12,0,91.0,411.0,3.1,20.0,491.0,352.74,270.53
2018,8,29,12,15,173.0,410.5,3.1,20.0,562.5,412.65,316.44
2018,8,29,12,30,255.0,410.0,3.1,20.0,634.0,484.89,371.57
2018,8,29,12,45,403.0,348.5,3.1,20.05,698.0,564.87,433.25
2018,8,29,13,0,551.0,287.0,3.1,20.1,762.0,650.19,498.57
2018,8,29,13,15,670.0,224.5,3.15,20.1,791.0,723.62,554.85
2018,8,29,13,30,789.0,162.0,3.2,20.1,820.0,791.53,607.16
2018,8,29,13,45,800.5,151.0,3.2,20.1,802.0,826.89,632.86
2018,8,29,14,0,812.0,140.0,3.2,20.1,784.0,859.54,656.19
2018,8,29,14,15,842.5,121.0,3.15,20.05,766.0,897.8,683.24
2018,8,29,14,30,873.0,102.0,3.1,20.0,748.0,921.79,700.39
2018,8,29,14,45,861.5,100.0,3.05,20.0,710.5,933.24,709.03
2018,8,29,15,0,850.0,98.0,3.0,20.0,673.0,940.83,715.3
2018,8,29,15,15,835.0,95.5,3.0,20.0,630.0,952.92,725.24
2018,8,29,15,30,820.0,93.0,3.0,20.0,587.0,949.09,724.43
2018,8,29,15,45,798.0,91.0,2.85,19.9,539.5,935.1,716.0
2018,8,29,16,0,776.0,89.0,2.7,19.8,492.0,917.39,705.11
2018,8,29,16,15,694.5,95.5,2.7,19.65,429.0,854.07,663.57
2018,8,29,16,30,613.0,102.0,2.7,19.5,366.0,782.23,615.2
2018,8,29,16,45,548.0,98.0,2.7,19.4,311.0,710.96,565.64
2018,8,29,17,0,483.0,94.0,2.7,19.3,256.0,628.42,505.8
2018,8,29,17,15,405.0,84.5,2.65,19.1,204.0,537.93,437.44
2018,8,29,17,30,327.0,75.0,2.6,18.9,152.0,448.94,367.33
2018,8,29,17,45,286.5,59.5,2.6,18.75,114.5,387.62,316.16
2018,8,29,18,0,246.0,44.0,2.6,18.6,77.0,327.44,262.26
2018,8,29,18,15,182.5,31.0,2.6,18.4,49.5,253.27,173.95
2018,8,29,18,30,119.0,18.0,2.6,18.2,22.0,112.47,0.0
2018,8,29,18,45,59.5,9.0,2.65,17.95,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
