Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,2,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.75,16.95,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.8,17.1,2.0,1.57,0.0
2018,8,30,6,0,0.0,4.0,1.8,17.2,4.0,3.02,0.0
2018,8,30,6,15,0.0,7.5,1.75,17.35,7.5,5.68,0.0
2018,8,30,6,30,0.0,11.0,1.7,17.5,11.0,8.34,1.61
2018,8,30,6,45,0.0,15.5,1.65,17.6,15.5,11.77,4.74
2018,8,30,7,0,0.0,20.0,1.6,17.7,20.0,15.21,7.85
2018,8,30,7,15,0.0,27.5,1.55,17.75,27.5,20.95,12.97
2018,8,30,7,30,0.0,35.0,1.5,17.8,35.0,26.71,18.05
2018,8,30,7,45,0.0,56.0,1.4,17.85,56.0,42.88,32.23
2018,8,30,8,0,0.0,77.0,1.3,17.9,77.0,59.14,46.3
2018,8,30,8,15,2.5,113.0,1.25,17.95,114.5,85.13,68.57
2018,8,30,8,30,5.0,149.0,1.2,18.0,152.0,109.93,89.48
2018,8,30,8,45,16.5,186.5,1.15,18.1,196.5,135.11,110.37
2018,8,30,9,0,28.0,224.0,1.1,18.2,241.0,150.95,123.18
2018,8,30,9,15,28.5,230.0,1.15,18.3,248.5,154.87,126.03
2018,8,30,9,30,29.0,236.0,1.2,18.4,256.0,158.6,128.79
2018,8,30,9,45,45.0,256.0,1.2,18.55,289.0,170.25,138.03
2018,8,30,10,0,61.0,276.0,1.2,18.7,322.0,181.62,146.97
2018,8,30,10,15,95.5,312.5,1.3,18.8,387.5,200.6,151.92
2018,8,30,10,30,130.0,349.0,1.4,18.9,453.0,237.62,177.87
2018,8,30,10,45,143.5,372.5,1.55,19.0,490.5,269.04,201.32
2018,8,30,11,0,157.0,396.0,1.7,19.1,528.0,303.16,227.56
2018,8,30,11,15,120.5,400.5,1.8,19.15,503.0,312.28,236.54
2018,8,30,11,30,84.0,405.0,1.9,19.2,478.0,321.47,245.08
2018,8,30,11,45,127.5,413.5,2.05,19.25,525.0,356.38,271.76
2018,8,30,12,0,171.0,422.0,2.2,19.3,572.0,400.8,305.84
2018,8,30,12,15,219.0,418.5,2.3,19.3,610.5,444.07,339.24
2018,8,30,12,30,267.0,415.0,2.4,19.3,649.0,496.07,379.15
2018,8,30,12,45,426.5,338.0,2.55,19.35,706.5,572.3,438.52
2018,8,30,13,0,586.0,261.0,2.7,19.4,764.0,655.3,502.82
2018,8,30,13,15,504.5,291.0,2.85,19.35,718.0,652.86,501.59
2018,8,30,13,30,423.0,321.0,3.0,19.3,672.0,645.1,496.44
2018,8,30,13,45,433.5,303.0,3.15,19.25,653.5,664.12,512.61
2018,8,30,14,0,444.0,285.0,3.3,19.2,635.0,681.06,527.15
2018,8,30,14,15,643.5,199.5,3.4,19.15,685.0,806.12,623.36
2018,8,30,14,30,843.0,114.0,3.5,19.1,735.0,918.12,703.84
2018,8,30,14,45,831.5,111.5,3.65,19.0,697.5,929.11,713.16
2018,8,30,15,0,820.0,109.0,3.8,18.9,660.0,936.2,720.77
2018,8,30,15,15,804.0,106.5,3.8,18.9,617.5,935.04,721.66
2018,8,30,15,30,788.0,104.0,3.8,18.9,575.0,929.98,720.05
2018,8,30,15,45,766.0,100.5,4.05,18.7,528.0,913.98,712.83
2018,8,30,16,0,744.0,97.0,4.3,18.5,481.0,894.27,702.86
2018,8,30,16,15,713.0,94.0,4.35,18.3,431.0,869.83,688.34
2018,8,30,16,30,682.0,91.0,4.4,18.1,381.0,836.04,666.79
2018,8,30,16,45,638.0,86.0,4.5,17.95,329.0,784.03,631.22
2018,8,30,17,0,594.0,81.0,4.6,17.8,277.0,729.9,592.68
2018,8,30,17,15,534.0,74.0,4.65,17.6,226.5,656.15,536.98
2018,8,30,17,30,474.0,67.0,4.7,17.4,176.0,581.56,477.83
2018,8,30,17,45,385.0,56.5,4.7,17.2,130.0,473.15,388.41
2018,8,30,18,0,296.0,46.0,4.7,17.0,84.0,376.26,303.49
2018,8,30,18,15,193.0,31.5,4.65,16.9,52.0,260.88,170.96
2018,8,30,18,30,90.0,17.0,4.6,16.8,20.0,87.56,0.0
2018,8,30,18,45,45.0,8.5,4.55,16.7,10.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.5,16.55,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.25,15.95,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,4.4,15.9,2.0,1.57,0.0
2018,8,31,6,0,0.0,4.0,4.5,16.0,4.0,3.02,0.0
2018,8,31,6,15,0.0,8.5,4.45,16.1,8.5,6.44,0.0
2018,8,31,6,30,0.0,13.0,4.4,16.2,13.0,9.86,2.95
2018,8,31,6,45,0.0,18.0,4.35,16.35,18.0,13.67,6.45
2018,8,31,7,0,0.0,23.0,4.3,16.5,23.0,17.5,9.92
2018,8,31,7,15,0.0,30.5,4.2,16.65,30.5,23.25,15.05
2018,8,31,7,30,0.0,38.0,4.1,16.8,38.0,29.01,20.14
2018,8,31,7,45,0.0,52.5,3.95,16.95,52.5,40.18,29.94
2018,8,31,8,0,0.0,67.0,3.8,17.1,67.0,51.4,39.66
2018,8,31,8,15,0.0,91.0,3.6,17.35,91.0,69.67,55.4
2018,8,31,8,30,0.0,115.0,3.4,17.6,115.0,86.86,69.99
2018,8,31,8,45,1.0,140.5,3.25,17.8,141.0,104.73,85.01
2018,8,31,9,0,2.0,166.0,3.1,18.0,167.0,122.24,99.56
2018,8,31,9,15,6.5,192.0,3.0,18.25,196.5,139.83,114.0
2018,8,31,9,30,11.0,218.0,2.9,18.5,226.0,157.08,128.02
2018,8,31,9,45,15.0,240.5,2.75,18.75,251.5,171.84,139.82
2018,8,31,10,0,19.0,263.0,2.6,19.0,277.0,186.34,151.32
2018,8,31,10,15,27.5,293.0,2.65,19.2,314.5,195.52,150.6
2018,8,31,10,30,36.0,323.0,2.7,19.4,352.0,220.06,168.79
2018,8,31,10,45,45.5,345.5,2.7,19.6,383.0,242.64,185.57
2018,8,31,11,0,55.0,368.0,2.7,19.8,414.0,267.23,204.11
2018,8,31,11,15,77.5,388.0,2.9,19.85,454.0,296.67,226.43
2018,8,31,11,30,100.0,408.0,3.1,19.9,494.0,329.61,251.73
2018,8,31,11,45,139.5,418.0,3.3,19.95,539.0,364.73,278.77
2018,8,31,12,0,179.0,428.0,3.5,20.0,584.0,408.97,313.01
2018,8,31,12,15,262.5,405.5,3.8,19.9,634.5,460.96,353.86
2018,8,31,12,30,346.0,383.0,4.1,19.8,685.0,519.91,400.37
2018,8,31,12,45,553.5,279.0,4.35,19.75,755.5,609.36,471.53
2018,8,31,13,0,761.0,175.0,4.6,19.7,826.0,702.34,545.92
2018,8,31,13,15,842.5,131.5,4.9,19.55,839.0,756.06,590.37
2018,8,31,13,30,924.0,88.0,5.2,19.4,852.0,819.08,639.05
2018,8,31,13,45,919.0,87.5,5.5,19.25,828.5,852.38,665.45
2018,8,31,14,0,914.0,87.0,5.8,19.1,805.0,882.3,689.76
2018,8,31,14,15,857.5,106.5,6.0,18.9,759.0,883.84,693.32
2018,8,31,14,30,801.0,126.0,6.2,18.7,713.0,891.98,701.98
2018,8,31,14,45,642.5,178.0,6.4,18.45,633.0,829.43,658.78
2018,8,31,15,0,484.0,230.0,6.6,18.2,553.0,741.19,592.66
2018,8,31,15,15,574.5,183.0,6.6,18.2,542.0,802.11,643.26
2018,8,31,15,30,665.0,136.0,6.6,18.2,531.0,852.47,682.74
2018,8,31,15,45,569.0,148.5,6.7,17.85,467.0,780.69,631.54
2018,8,31,16,0,473.0,161.0,6.8,17.5,403.0,695.53,568.81
2018,8,31,16,15,363.0,162.5,6.7,17.35,337.0,592.66,488.14
2018,8,31,16,30,253.0,164.0,6.6,17.2,271.0,465.87,386.59
2018,8,31,16,45,266.5,139.5,6.5,17.0,238.5,451.78,377.61
2018,8,31,17,0,280.0,115.0,6.4,16.8,206.0,435.04,365.73
2018,8,31,17,15,314.5,92.0,6.3,16.6,177.0,461.71,388.2
2018,8,31,17,30,349.0,69.0,6.2,16.4,148.0,460.44,386.09
2018,8,31,17,45,247.5,57.0,6.05,16.2,105.5,348.47,289.97
2018,8,31,18,0,146.0,45.0,5.9,16.0,63.0,221.63,178.73
2018,8,31,18,15,106.0,29.5,5.75,15.95,39.5,162.62,96.56
2018,8,31,18,30,66.0,14.0,5.6,15.9,16.0,65.29,0.0
2018,8,31,18,45,33.0,7.0,5.5,15.8,8.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.15,15.7,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,15.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,1,5,45,0.0,3.0,2.85,15.5,3.0,2.36,0.0
2018,9,1,6,0,0.0,6.0,2.9,15.7,6.0,4.54,0.0
2018,9,1,6,15,0.0,13.0,2.7,15.85,13.0,9.87,2.53
2018,9,1,6,30,0.0,20.0,2.5,16.0,20.0,15.21,7.62
2018,9,1,6,45,0.0,28.5,2.3,16.2,28.5,21.71,13.57
2018,9,1,7,0,0.0,37.0,2.1,16.4,37.0,28.23,19.49
2018,9,1,7,15,0.0,42.0,1.95,16.5,42.0,32.08,22.94
2018,9,1,7,30,0.0,47.0,1.8,16.6,47.0,35.93,26.33
2018,9,1,7,45,0.0,58.5,1.65,16.75,58.5,44.81,34.08
2018,9,1,8,0,0.0,70.0,1.5,16.9,70.0,53.72,41.75
2018,9,1,8,15,0.0,92.0,1.55,17.05,92.0,70.37,56.07
2018,9,1,8,30,0.0,114.0,1.6,17.2,114.0,86.14,69.45
2018,9,1,8,45,0.0,122.5,1.6,17.35,122.5,92.39,74.51
2018,9,1,9,0,0.0,131.0,1.6,17.5,131.0,98.58,79.53
2018,9,1,9,15,0.5,142.0,1.75,17.65,142.5,106.46,85.95
2018,9,1,9,30,1.0,153.0,1.9,17.8,154.0,114.27,92.29
2018,9,1,9,45,1.5,161.0,2.1,17.95,162.0,119.97,96.85
2018,9,1,10,0,2.0,169.0,2.3,18.1,170.0,125.62,101.36
2018,9,1,10,15,3.5,176.0,2.45,18.15,178.5,131.36,101.16
2018,9,1,10,30,5.0,183.0,2.6,18.2,187.0,137.4,105.73
2018,9,1,10,45,6.0,189.5,2.75,18.25,194.5,143.23,110.2
2018,9,1,11,0,7.0,196.0,2.9,18.3,202.0,149.25,114.88
2018,9,1,11,15,6.5,191.5,3.1,18.35,197.0,147.03,113.1
2018,9,1,11,30,6.0,187.0,3.3,18.4,192.0,144.6,111.18
2018,9,1,11,45,7.0,196.0,3.5,18.4,202.0,152.71,117.66
2018,9,1,12,0,8.0,205.0,3.7,18.4,212.0,161.05,124.33
2018,9,1,12,15,8.0,206.5,3.8,18.4,213.5,163.38,126.24
2018,9,1,12,30,8.0,208.0,3.9,18.4,215.0,165.71,128.17
2018,9,1,12,45,8.0,209.0,4.05,18.4,216.0,167.65,129.82
2018,9,1,13,0,8.0,210.0,4.2,18.4,217.0,169.59,131.49
2018,9,1,13,15,7.5,208.0,4.35,18.3,214.5,168.77,131.03
2018,9,1,13,30,7.0,206.0,4.5,18.2,212.0,167.86,130.52
2018,9,1,13,45,142.0,187.5,4.65,18.1,299.0,298.66,238.82
2018,9,1,14,0,277.0,169.0,4.8,18.0,386.0,424.28,341.15
2018,9,1,14,15,476.5,159.0,4.9,17.9,514.0,616.41,493.2
2018,9,1,14,30,676.0,149.0,5.0,17.8,642.0,807.52,638.1
2018,9,1,14,45,664.5,143.5,5.1,17.65,607.0,812.51,642.86
2018,9,1,15,0,653.0,138.0,5.2,17.5,572.0,813.98,646.25
2018,9,1,15,15,671.0,135.0,5.2,17.5,555.0,843.67,669.73
2018,9,1,15,30,689.0,132.0,5.2,17.5,538.0,870.81,691.32
2018,9,1,15,45,613.5,131.5,5.25,17.2,471.0,805.2,645.65
2018,9,1,16,0,538.0,131.0,5.3,16.9,404.0,735.59,596.4
2018,9,1,16,15,403.0,142.0,5.25,16.75,334.5,607.29,498.73
2018,9,1,16,30,268.0,153.0,5.2,16.6,265.0,466.13,386.38
2018,9,1,16,45,328.5,126.5,5.15,16.4,245.0,494.68,413.08
2018,9,1,17,0,389.0,100.0,5.1,16.2,225.0,544.44,454.53
2018,9,1,17,15,419.0,84.5,5.05,16.0,196.5,550.76,459.18
2018,9,1,17,30,449.0,69.0,5.0,15.8,168.0,557.91,462.71
2018,9,1,17,45,364.5,56.0,4.95,15.6,122.5,453.87,374.73
2018,9,1,18,0,280.0,43.0,4.9,15.4,77.0,358.03,288.2
2018,9,1,18,15,178.0,28.5,4.9,15.35,46.5,236.97,124.27
2018,9,1,18,30,76.0,14.0,4.9,15.3,16.0,73.37,0.0
2018,9,1,18,45,38.0,7.0,4.85,15.25,8.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.75,15.2,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,2,5,45,53.0,10.5,2.0,15.0,13.5,8.26,0.0
2018,9,2,6,0,106.0,21.0,2.0,15.2,27.0,15.87,0.0
2018,9,2,6,15,186.5,36.0,1.95,15.4,59.5,27.09,16.69
2018,9,2,6,30,267.0,51.0,1.9,15.6,92.0,38.24,27.66
2018,9,2,6,45,181.0,59.0,1.85,15.75,91.5,43.87,33.14
2018,9,2,7,0,95.0,67.0,1.8,15.9,91.0,50.16,38.96
2018,9,2,7,15,47.5,80.0,1.8,16.1,92.0,59.83,47.56
2018,9,2,7,30,0.0,93.0,1.8,16.3,93.0,69.5,55.98
2018,9,2,7,45,0.5,114.0,1.75,16.5,114.0,84.3,68.73
2018,9,2,8,0,1.0,135.0,1.7,16.7,135.0,98.91,81.12
2018,9,2,8,15,4.5,155.5,1.65,16.9,157.5,113.1,92.97
2018,9,2,8,30,8.0,176.0,1.6,17.1,180.0,127.14,104.54
2018,9,2,8,45,11.5,194.5,1.6,17.3,201.0,139.78,114.81
2018,9,2,9,0,15.0,213.0,1.6,17.5,222.0,152.29,124.87
2018,9,2,9,15,15.5,223.0,1.65,17.7,233.0,159.4,130.37
2018,9,2,9,30,16.0,233.0,1.7,17.9,244.0,166.4,135.78
2018,9,2,9,45,14.5,235.5,1.7,18.05,246.0,168.63,137.24
2018,9,2,10,0,13.0,238.0,1.7,18.2,248.0,170.73,138.63
2018,9,2,10,15,17.5,262.0,1.75,18.35,276.0,188.84,145.96
2018,9,2,10,30,22.0,286.0,1.8,18.5,304.0,208.17,160.38
2018,9,2,10,45,27.0,309.0,1.8,18.6,331.5,217.39,167.03
2018,9,2,11,0,32.0,332.0,1.8,18.7,359.0,239.27,183.71
2018,9,2,11,15,33.0,339.0,1.9,18.75,367.0,251.19,193.0
2018,9,2,11,30,34.0,346.0,2.0,18.8,375.0,263.45,202.6
2018,9,2,11,45,37.5,356.5,2.1,18.9,389.0,279.58,215.12
2018,9,2,12,0,41.0,367.0,2.2,19.0,403.0,296.56,228.28
2018,9,2,12,15,46.5,374.0,2.35,18.95,414.5,312.9,241.17
2018,9,2,12,30,52.0,381.0,2.5,18.9,426.0,330.11,254.77
2018,9,2,12,45,62.5,385.5,2.7,18.85,439.0,349.45,270.18
2018,9,2,13,0,73.0,390.0,2.9,18.8,452.0,369.99,286.57
2018,9,2,13,15,86.5,388.0,3.1,18.65,460.0,388.29,301.56
2018,9,2,13,30,100.0,386.0,3.3,18.5,468.0,407.57,317.41
2018,9,2,13,45,214.0,336.5,3.45,18.35,505.0,482.52,378.26
2018,9,2,14,0,328.0,287.0,3.6,18.2,542.0,564.92,444.15
2018,9,2,14,15,557.0,214.0,3.75,18.05,626.5,741.97,580.97
2018,9,2,14,30,786.0,141.0,3.9,17.9,711.0,892.54,692.36
2018,9,2,14,45,713.0,150.0,4.05,17.75,646.0,864.68,673.96
2018,9,2,15,0,640.0,159.0,4.2,17.6,581.0,824.44,647.77
2018,9,2,15,15,597.5,157.0,4.2,17.6,530.5,796.35,629.19
2018,9,2,15,30,555.0,155.0,4.2,17.6,480.0,764.13,607.4
2018,9,2,15,45,544.0,148.5,4.3,17.25,445.0,754.58,603.51
2018,9,2,16,0,533.0,142.0,4.4,16.9,410.0,731.3,589.36
2018,9,2,16,15,518.5,131.5,4.35,16.7,369.5,708.66,574.41
2018,9,2,16,30,504.0,121.0,4.3,16.5,329.0,683.64,557.34
2018,9,2,16,45,480.0,109.0,4.2,16.3,285.0,645.16,529.17
2018,9,2,17,0,456.0,97.0,4.1,16.1,241.0,605.0,498.94
2018,9,2,17,15,412.5,84.0,4.05,15.9,196.0,543.6,450.55
2018,9,2,17,30,369.0,71.0,4.0,15.7,151.0,482.23,399.91
2018,9,2,17,45,293.0,57.0,3.9,15.5,109.5,390.67,322.11
2018,9,2,18,0,217.0,43.0,3.8,15.3,68.0,303.24,241.63
2018,9,2,18,15,126.5,26.0,3.75,15.25,39.0,185.66,75.1
2018,9,2,18,30,36.0,9.0,3.7,15.2,10.0,36.55,0.0
2018,9,2,18,45,18.0,4.5,3.65,15.15,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,3,5,45,0.0,4.0,1.95,14.9,4.0,3.15,0.0
2018,9,3,6,0,0.0,8.0,2.0,15.1,8.0,6.07,0.0
2018,9,3,6,15,0.0,17.5,2.0,15.3,17.5,13.32,5.25
2018,9,3,6,30,0.0,27.0,2.0,15.5,27.0,20.59,12.3
2018,9,3,6,45,0.0,39.5,2.0,15.7,39.5,30.19,21.08
2018,9,3,7,0,0.0,52.0,2.0,15.9,52.0,39.81,29.8
2018,9,3,7,15,0.0,61.0,1.95,16.05,61.0,46.75,36.01
2018,9,3,7,30,0.0,70.0,1.9,16.2,70.0,53.62,42.03
2018,9,3,7,45,0.0,92.0,1.9,16.4,92.0,69.47,55.82
2018,9,3,8,0,0.0,114.0,1.9,16.6,114.0,85.04,69.16
2018,9,3,8,15,1.0,136.5,1.85,16.75,137.0,100.72,82.43
2018,9,3,8,30,2.0,159.0,1.8,16.9,160.0,116.17,95.33
2018,9,3,8,45,5.5,177.5,1.8,17.1,181.0,128.93,105.78
2018,9,3,9,0,9.0,196.0,1.8,17.3,202.0,141.55,116.03
2018,9,3,9,15,13.0,216.0,1.8,17.4,225.0,154.96,126.91
2018,9,3,9,30,17.0,236.0,1.8,17.5,248.0,168.2,137.56
2018,9,3,9,45,18.0,249.0,1.8,17.65,262.0,176.93,144.39
2018,9,3,10,0,19.0,262.0,1.8,17.8,276.0,185.54,151.12
2018,9,3,10,15,35.0,296.5,1.85,17.95,323.5,197.73,152.62
2018,9,3,10,30,51.0,331.0,1.9,18.1,371.0,226.36,173.6
2018,9,3,10,45,87.0,363.5,2.0,18.2,434.5,261.22,198.85
2018,9,3,11,0,123.0,396.0,2.1,18.3,498.0,293.66,222.76
2018,9,3,11,15,144.5,406.5,2.15,18.35,528.5,323.65,245.87
2018,9,3,11,30,166.0,417.0,2.2,18.4,559.0,356.58,271.5
2018,9,3,11,45,155.0,419.5,2.25,18.45,552.5,372.72,284.93
2018,9,3,12,0,144.0,422.0,2.3,18.5,546.0,387.49,297.1
2018,9,3,12,15,124.5,419.0,2.4,18.5,526.0,392.28,301.63
2018,9,3,12,30,105.0,416.0,2.5,18.5,506.0,389.29,300.1
2018,9,3,12,45,109.5,412.0,2.6,18.55,505.0,401.6,310.16
2018,9,3,13,0,114.0,408.0,2.7,18.6,504.0,423.87,327.58
2018,9,3,13,15,113.0,399.0,2.8,18.5,492.5,429.97,332.98
2018,9,3,13,30,112.0,390.0,2.9,18.4,481.0,435.11,337.76
2018,9,3,13,45,220.0,339.0,3.05,18.35,511.5,505.9,394.83
2018,9,3,14,0,328.0,288.0,3.2,18.3,542.0,565.87,443.65
2018,9,3,14,15,489.5,229.0,3.3,18.1,590.5,688.75,539.37
2018,9,3,14,30,651.0,170.0,3.4,17.9,639.0,806.1,628.83
2018,9,3,14,45,609.5,170.0,3.55,17.75,591.0,788.72,617.81
2018,9,3,15,0,568.0,170.0,3.7,17.6,543.0,766.78,604.41
2018,9,3,15,15,554.5,163.0,3.7,17.6,506.5,760.43,601.43
2018,9,3,15,30,541.0,156.0,3.7,17.6,470.0,750.83,596.05
2018,9,3,15,45,525.5,147.5,3.75,17.2,431.5,722.95,578.29
2018,9,3,16,0,510.0,139.0,3.8,16.8,393.0,704.21,567.26
2018,9,3,16,15,496.0,129.0,3.75,16.65,354.5,682.62,552.95
2018,9,3,16,30,482.0,119.0,3.7,16.5,316.0,658.78,536.65
2018,9,3,16,45,452.5,108.0,3.6,16.3,272.5,616.41,505.5
2018,9,3,17,0,423.0,97.0,3.5,16.1,229.0,572.69,472.32
2018,9,3,17,15,369.5,84.0,3.35,15.95,183.5,502.45,416.43
2018,9,3,17,30,316.0,71.0,3.2,15.8,138.0,432.83,358.8
2018,9,3,17,45,246.0,56.0,3.1,15.6,99.0,346.71,284.74
2018,9,3,18,0,176.0,41.0,3.0,15.4,60.0,264.47,208.15
2018,9,3,18,15,103.5,25.0,2.85,15.3,34.5,147.53,34.43
2018,9,3,18,30,31.0,9.0,2.7,15.2,9.0,32.39,0.0
2018,9,3,18,45,15.5,4.5,2.55,15.15,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,4,5,45,50.5,8.5,2.6,15.35,11.0,6.69,0.0
2018,9,4,6,0,101.0,17.0,2.7,15.6,22.0,12.92,0.0
2018,9,4,6,15,185.5,28.5,2.75,15.8,51.0,21.7,11.89
2018,9,4,6,30,270.0,40.0,2.8,16.0,80.0,30.51,20.83
2018,9,4,6,45,191.5,39.0,2.8,16.25,73.0,29.27,20.18
2018,9,4,7,0,113.0,38.0,2.8,16.5,66.0,29.05,20.17
2018,9,4,7,15,56.5,42.0,2.75,16.7,56.0,32.83,23.57
2018,9,4,7,30,0.0,46.0,2.7,16.9,46.0,35.16,25.6
2018,9,4,7,45,0.0,54.0,2.6,17.1,54.0,41.34,30.96
2018,9,4,8,0,0.0,62.0,2.5,17.3,62.0,47.53,36.27
2018,9,4,8,15,0.0,83.0,2.4,17.45,83.0,63.81,50.32
2018,9,4,8,30,0.0,104.0,2.3,17.6,104.0,79.1,63.33
2018,9,4,8,45,0.0,123.5,2.25,17.75,123.5,93.01,75.02
2018,9,4,9,0,0.0,143.0,2.2,17.9,143.0,106.72,86.42
2018,9,4,9,15,1.0,160.0,2.2,18.05,160.5,118.58,96.16
2018,9,4,9,30,2.0,177.0,2.2,18.2,178.0,130.3,105.72
2018,9,4,9,45,5.5,195.5,2.15,18.35,199.5,142.93,115.97
2018,9,4,10,0,9.0,214.0,2.1,18.5,221.0,155.37,125.99
2018,9,4,10,15,15.5,250.0,2.1,18.65,262.0,180.95,139.89
2018,9,4,10,30,22.0,286.0,2.1,18.8,303.0,207.98,160.28
2018,9,4,10,45,29.0,310.5,2.1,18.9,334.0,218.6,167.92
2018,9,4,11,0,36.0,335.0,2.1,19.0,365.0,242.11,185.82
2018,9,4,11,15,41.5,349.5,2.2,19.05,384.5,260.64,200.1
2018,9,4,11,30,47.0,364.0,2.3,19.1,404.0,280.4,215.42
2018,9,4,11,45,58.5,380.0,2.35,19.15,430.0,305.11,234.44
2018,9,4,12,0,70.0,396.0,2.4,19.2,456.0,331.85,255.04
2018,9,4,12,15,84.0,402.0,2.5,19.2,474.0,354.59,272.8
2018,9,4,12,30,98.0,408.0,2.6,19.2,492.0,378.98,291.88
2018,9,4,12,45,89.5,400.0,2.7,19.2,476.0,379.01,292.42
2018,9,4,13,0,81.0,392.0,2.8,19.2,460.0,377.58,291.88
2018,9,4,13,15,66.5,372.5,2.95,19.05,427.5,360.36,279.44
2018,9,4,13,30,52.0,353.0,3.1,18.9,395.0,340.73,265.01
2018,9,4,13,45,146.0,304.0,3.3,18.8,417.5,396.85,311.69
2018,9,4,14,0,240.0,255.0,3.5,18.7,440.0,458.54,362.39
2018,9,4,14,15,440.5,202.0,3.65,18.5,524.0,617.78,488.15
2018,9,4,14,30,641.0,149.0,3.8,18.3,608.0,774.13,607.29
2018,9,4,14,45,630.0,144.5,3.95,18.15,575.5,779.8,612.56
2018,9,4,15,0,619.0,140.0,4.1,18.0,543.0,782.14,616.58
2018,9,4,15,15,606.0,134.0,4.1,18.0,506.5,777.57,614.77
2018,9,4,15,30,593.0,128.0,4.1,18.0,470.0,769.74,610.73
2018,9,4,15,45,573.5,122.0,4.15,17.55,429.5,752.37,600.94
2018,9,4,16,0,554.0,116.0,4.2,17.1,389.0,731.98,588.85
2018,9,4,16,15,531.0,110.0,4.15,16.85,349.0,705.29,571.04
2018,9,4,16,30,508.0,104.0,4.1,16.6,309.0,675.98,550.87
2018,9,4,16,45,494.5,95.0,4.05,16.35,271.5,650.05,532.68
2018,9,4,17,0,481.0,86.0,4.0,16.1,234.0,621.75,511.69
2018,9,4,17,15,422.0,75.0,3.9,15.9,186.5,538.73,446.01
2018,9,4,17,30,363.0,64.0,3.8,15.7,139.0,465.61,385.63
2018,9,4,17,45,296.5,51.5,3.7,15.45,101.0,385.27,316.37
2018,9,4,18,0,230.0,39.0,3.6,15.2,63.0,309.25,241.95
2018,9,4,18,15,138.5,24.0,3.5,15.2,36.0,187.37,0.06
2018,9,4,18,30,47.0,9.0,3.4,15.2,9.0,45.37,0.0
2018,9,4,18,45,23.5,4.5,3.3,15.15,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,2.3,14.6,2.0,1.57,0.0
2018,9,5,6,0,0.0,4.0,2.3,14.8,4.0,3.02,0.0
2018,9,5,6,15,0.0,9.5,2.3,14.95,9.5,7.2,0.12
2018,9,5,6,30,0.0,15.0,2.3,15.1,15.0,11.39,4.27
2018,9,5,6,45,0.0,21.5,2.3,15.3,21.5,16.35,8.85
2018,9,5,7,0,0.0,28.0,2.3,15.5,28.0,21.32,13.39
2018,9,5,7,15,0.0,31.0,2.3,15.65,31.0,23.63,15.49
2018,9,5,7,30,0.0,34.0,2.3,15.8,34.0,25.94,17.53
2018,9,5,7,45,0.0,44.5,2.3,16.0,44.5,34.02,24.64
2018,9,5,8,0,0.0,55.0,2.3,16.2,55.0,42.12,31.69
2018,9,5,8,15,0.0,69.0,2.35,16.35,69.0,52.96,41.06
2018,9,5,8,30,0.0,83.0,2.4,16.5,83.0,63.83,50.37
2018,9,5,8,45,0.0,90.0,2.45,16.7,90.0,69.3,54.89
2018,9,5,9,0,0.0,97.0,2.5,16.9,97.0,74.53,59.19
2018,9,5,9,15,0.0,105.5,2.65,17.0,105.5,80.78,64.37
2018,9,5,9,30,0.0,114.0,2.8,17.1,114.0,86.99,69.48
2018,9,5,9,45,0.0,118.0,2.9,17.2,118.0,89.94,71.82
2018,9,5,10,0,0.0,122.0,3.0,17.3,122.0,92.87,74.14
2018,9,5,10,15,0.5,135.5,3.15,17.35,136.0,102.77,78.66
2018,9,5,10,30,1.0,149.0,3.3,17.4,150.0,112.84,86.64
2018,9,5,10,45,3.0,165.5,3.4,17.45,168.0,125.55,96.67
2018,9,5,11,0,5.0,182.0,3.5,17.5,186.0,138.65,107.01
2018,9,5,11,15,7.0,200.5,3.55,17.5,206.5,153.63,118.88
2018,9,5,11,30,9.0,219.0,3.6,17.5,227.0,169.09,131.14
2018,9,5,11,45,13.0,252.0,3.7,17.55,263.5,196.57,152.88
2018,9,5,12,0,17.0,285.0,3.8,17.6,300.0,225.1,175.37
2018,9,5,12,15,16.5,283.5,3.9,17.55,298.0,226.39,176.5
2018,9,5,12,30,16.0,282.0,4.0,17.5,296.0,227.52,177.59
2018,9,5,12,45,16.5,282.0,4.05,17.45,296.0,230.36,180.03
2018,9,5,13,0,17.0,282.0,4.1,17.4,296.0,233.23,182.53
2018,9,5,13,15,33.5,294.0,4.2,17.3,321.0,268.44,210.97
2018,9,5,13,30,50.0,306.0,4.3,17.2,346.0,297.49,234.56
2018,9,5,13,45,72.5,330.0,4.35,17.1,386.5,344.57,272.34
2018,9,5,14,0,95.0,354.0,4.4,17.0,427.0,395.2,312.69
2018,9,5,14,15,87.5,336.5,4.45,16.9,401.5,381.15,302.37
2018,9,5,14,30,80.0,319.0,4.5,16.8,376.0,365.78,291.17
2018,9,5,14,45,71.0,297.5,4.55,16.7,346.0,343.57,274.49
2018,9,5,15,0,62.0,276.0,4.6,16.6,316.0,320.03,256.62
2018,9,5,15,15,51.5,252.0,4.6,16.6,283.5,291.03,234.04
2018,9,5,15,30,41.0,228.0,4.6,16.6,251.0,260.8,210.24
2018,9,5,15,45,39.0,208.0,4.65,16.35,228.5,242.64,196.51
2018,9,5,16,0,37.0,188.0,4.7,16.1,206.0,223.88,182.1
2018,9,5,16,15,52.0,170.0,4.65,15.95,192.5,223.98,183.65
2018,9,5,16,30,67.0,152.0,4.6,15.8,179.0,223.64,184.77
2018,9,5,16,45,103.0,134.0,4.55,15.65,168.5,263.81,219.88
2018,9,5,17,0,139.0,116.0,4.5,15.5,158.0,281.38,236.03
2018,9,5,17,15,118.5,95.0,4.45,15.35,126.0,238.69,199.8
2018,9,5,17,30,98.0,74.0,4.4,15.2,94.0,195.33,162.08
2018,9,5,17,45,63.5,54.5,4.35,15.0,66.0,141.48,114.17
2018,9,5,18,0,29.0,35.0,4.3,14.8,38.0,71.53,51.5
2018,9,5,18,15,14.5,20.0,4.25,14.75,21.5,37.84,0.0
2018,9,5,18,30,0.0,5.0,4.2,14.7,5.0,3.93,0.0
2018,9,5,18,45,0.0,2.5,4.1,14.6,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,6,5,45,0.0,2.0,2.35,13.8,2.0,1.57,0.0
2018,9,6,6,0,0.0,4.0,2.3,13.9,4.0,3.15,0.0
2018,9,6,6,15,0.0,9.5,2.25,14.0,9.5,7.2,0.07
2018,9,6,6,30,0.0,15.0,2.2,14.1,15.0,11.39,4.29
2018,9,6,6,45,0.0,22.5,2.15,14.25,22.5,17.12,9.58
2018,9,6,7,0,0.0,30.0,2.1,14.4,30.0,22.86,14.84
2018,9,6,7,15,0.0,37.0,2.1,14.6,37.0,28.23,19.7
2018,9,6,7,30,0.0,44.0,2.1,14.8,44.0,33.62,24.48
2018,9,6,7,45,0.0,53.0,2.1,15.0,53.0,40.56,30.58
2018,9,6,8,0,0.0,62.0,2.1,15.2,62.0,47.52,36.61
2018,9,6,8,15,0.0,72.5,2.2,15.4,72.5,55.67,43.61
2018,9,6,8,30,0.0,83.0,2.3,15.6,83.0,63.83,50.56
2018,9,6,8,45,0.0,93.0,2.4,15.85,93.0,71.48,56.99
2018,9,6,9,0,0.0,103.0,2.5,16.1,103.0,78.83,63.11
2018,9,6,9,15,0.0,112.5,2.7,16.3,112.5,85.77,68.85
2018,9,6,9,30,0.0,122.0,2.9,16.5,122.0,92.65,74.51
2018,9,6,9,45,0.5,132.0,3.05,16.65,132.5,99.85,80.44
2018,9,6,10,0,1.0,142.0,3.2,16.8,143.0,106.98,86.29
2018,9,6,10,15,3.0,161.5,3.3,16.95,164.0,121.2,93.65
2018,9,6,10,30,5.0,181.0,3.4,17.1,185.0,135.88,105.16
2018,9,6,10,45,6.0,189.5,3.5,17.25,194.5,143.11,110.73
2018,9,6,11,0,7.0,198.0,3.6,17.4,204.0,150.57,116.53
2018,9,6,11,15,8.5,212.5,3.6,17.5,219.5,162.72,126.09
2018,9,6,11,30,10.0,227.0,3.6,17.6,235.0,175.26,135.98
2018,9,6,11,45,13.5,256.5,3.65,17.7,268.0,200.07,155.55
2018,9,6,12,0,17.0,286.0,3.7,17.8,301.0,225.83,175.8
2018,9,6,12,15,19.5,299.0,3.65,17.9,316.0,239.73,186.68
2018,9,6,12,30,22.0,312.0,3.6,18.0,331.0,254.23,198.05
2018,9,6,12,45,21.5,305.5,3.6,18.1,324.0,252.09,196.47
2018,9,6,13,0,21.0,299.0,3.6,18.2,317.0,249.68,194.74
2018,9,6,13,15,18.5,285.0,3.6,18.25,300.5,239.41,186.86
2018,9,6,13,30,16.0,271.0,3.6,18.3,284.0,228.53,178.51
2018,9,6,13,45,126.0,237.5,3.65,18.35,334.0,319.22,253.29
2018,9,6,14,0,236.0,204.0,3.7,18.4,384.0,405.03,323.32
2018,9,6,14,15,455.0,165.0,3.7,18.4,494.0,602.35,478.45
2018,9,6,14,30,674.0,126.0,3.7,18.4,604.0,772.46,605.87
2018,9,6,14,45,489.0,154.0,3.7,18.4,491.0,657.73,521.01
2018,9,6,15,0,304.0,182.0,3.7,18.4,378.0,515.99,412.38
2018,9,6,15,15,161.0,191.5,3.7,18.4,294.5,351.95,283.81
2018,9,6,15,30,18.0,201.0,3.7,18.4,211.0,188.99,149.94
2018,9,6,15,45,273.5,152.5,3.75,18.15,285.5,452.61,370.02
2018,9,6,16,0,529.0,104.0,3.8,17.9,360.0,690.96,557.2
2018,9,6,16,15,632.5,87.5,3.8,17.7,360.5,775.3,620.87
2018,9,6,16,30,736.0,71.0,3.8,17.5,361.0,849.38,677.0
2018,9,6,16,45,694.0,66.5,3.85,17.25,308.5,798.82,641.46
2018,9,6,17,0,652.0,62.0,3.9,17.0,256.0,753.51,609.08
2018,9,6,17,15,589.5,56.0,3.85,16.75,205.0,678.78,551.73
2018,9,6,17,30,527.0,50.0,3.8,16.5,154.0,603.83,490.95
2018,9,6,17,45,427.5,42.0,3.75,16.2,109.5,493.2,398.13
2018,9,6,18,0,328.0,34.0,3.7,15.9,65.0,384.62,289.32
2018,9,6,18,15,197.0,21.5,3.7,15.8,37.0,221.07,0.0
2018,9,6,18,30,66.0,9.0,3.7,15.7,9.0,7.08,0.0
2018,9,6,18,45,33.0,4.5,3.7,15.55,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,7,5,45,68.0,8.0,2.5,14.2,11.0,0.0,0.0
2018,9,7,6,0,136.0,16.0,2.5,14.4,22.0,12.59,0.0
2018,9,7,6,15,237.0,24.5,2.45,14.6,51.5,19.91,9.86
2018,9,7,6,30,338.0,33.0,2.4,14.8,81.0,26.84,17.65
2018,9,7,6,45,237.5,29.5,2.4,15.05,70.0,23.08,14.79
2018,9,7,7,0,137.0,26.0,2.4,15.3,59.0,19.63,11.88
2018,9,7,7,15,68.5,33.0,2.35,15.5,49.5,24.97,16.69
2018,9,7,7,30,0.0,40.0,2.3,15.7,40.0,30.54,21.64
2018,9,7,7,45,0.0,49.0,2.25,15.9,49.0,37.48,27.73
2018,9,7,8,0,0.0,58.0,2.2,16.1,58.0,44.43,33.76
2018,9,7,8,15,0.0,81.0,2.2,16.35,81.0,62.25,49.22
2018,9,7,8,30,0.0,104.0,2.2,16.6,104.0,79.04,63.57
2018,9,7,8,45,0.0,123.5,2.2,16.8,123.5,92.94,75.28
2018,9,7,9,0,0.0,143.0,2.2,17.0,143.0,106.63,86.7
2018,9,7,9,15,1.0,156.5,2.2,17.25,157.0,116.15,94.46
2018,9,7,9,30,2.0,170.0,2.2,17.5,171.0,125.57,102.08
2018,9,7,9,45,4.0,185.0,2.15,17.7,187.5,135.92,110.45
2018,9,7,10,0,6.0,200.0,2.1,17.9,204.0,146.14,118.67
2018,9,7,10,15,8.5,219.5,2.15,18.0,226.0,160.58,124.43
2018,9,7,10,30,11.0,239.0,2.2,18.1,248.0,175.86,136.08
2018,9,7,10,45,13.0,254.0,2.25,18.25,264.5,188.66,145.82
2018,9,7,11,0,15.0,269.0,2.3,18.4,281.0,201.94,156.02
2018,9,7,11,15,20.5,293.0,2.45,18.5,310.0,223.08,172.37
2018,9,7,11,30,26.0,317.0,2.6,18.6,339.0,241.08,186.3
2018,9,7,11,45,40.0,345.0,2.75,18.65,379.0,272.94,210.98
2018,9,7,12,0,54.0,373.0,2.9,18.7,419.0,307.64,237.85
2018,9,7,12,15,65.0,383.5,3.1,18.7,438.5,330.59,255.88
2018,9,7,12,30,76.0,394.0,3.3,18.7,458.0,355.18,275.27
2018,9,7,12,45,70.0,384.5,3.5,18.75,443.0,354.2,275.0
2018,9,7,13,0,64.0,375.0,3.7,18.8,428.0,351.95,273.78
2018,9,7,13,15,54.0,355.5,3.95,18.75,399.5,336.9,262.76
2018,9,7,13,30,44.0,336.0,4.2,18.7,371.0,319.87,250.11
2018,9,7,13,45,184.5,277.0,4.45,18.65,418.0,418.99,331.58
2018,9,7,14,0,325.0,218.0,4.7,18.6,465.0,514.27,409.42
2018,9,7,14,15,617.5,152.0,4.85,18.55,596.0,731.56,579.97
2018,9,7,14,30,910.0,86.0,5.0,18.5,727.0,931.34,726.2
2018,9,7,14,45,897.5,85.0,5.15,18.45,688.0,942.95,735.9
2018,9,7,15,0,885.0,84.0,5.3,18.4,649.0,950.58,744.18
2018,9,7,15,15,869.5,82.0,5.3,18.4,605.0,950.23,745.78
2018,9,7,15,30,854.0,80.0,5.3,18.4,561.0,945.99,744.79
2018,9,7,15,45,832.0,77.0,5.35,18.2,512.0,942.08,745.1
2018,9,7,16,0,810.0,74.0,5.4,18.0,463.0,922.74,734.21
2018,9,7,16,15,781.5,70.5,5.35,17.8,411.5,892.77,714.74
2018,9,7,16,30,753.0,67.0,5.3,17.6,360.0,859.55,692.43
2018,9,7,16,45,713.0,62.5,5.25,17.45,307.5,810.87,657.51
2018,9,7,17,0,673.0,58.0,5.2,17.3,255.0,759.81,619.31
2018,9,7,17,15,610.0,53.0,5.1,17.05,204.0,692.69,566.48
2018,9,7,17,30,547.0,48.0,5.0,16.8,153.0,618.6,504.97
2018,9,7,17,45,444.0,39.5,4.85,16.55,107.5,504.17,407.25
2018,9,7,18,0,341.0,31.0,4.7,16.3,62.0,393.19,288.58
2018,9,7,18,15,204.5,20.0,4.6,16.2,35.0,187.11,0.0
2018,9,7,18,30,68.0,9.0,4.5,16.1,8.0,0.0,0.0
2018,9,7,18,45,34.0,4.5,4.35,16.0,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,8,5,45,97.0,10.0,4.35,15.1,13.5,0.0,0.0
2018,9,8,6,0,194.0,20.0,4.5,15.3,27.0,15.74,0.0
2018,9,8,6,15,334.0,29.0,4.5,15.5,65.0,24.1,12.67
2018,9,8,6,30,474.0,38.0,4.5,15.7,103.0,31.71,21.71
2018,9,8,6,45,385.0,55.0,4.55,15.9,123.0,44.18,33.21
2018,9,8,7,0,296.0,72.0,4.6,16.1,143.0,52.82,41.18
2018,9,8,7,15,278.5,97.5,4.55,16.3,177.0,70.43,56.85
2018,9,8,7,30,261.0,123.0,4.5,16.5,211.0,86.22,70.67
2018,9,8,7,45,358.0,128.0,4.45,16.7,270.0,88.57,72.53
2018,9,8,8,0,455.0,133.0,4.4,16.9,329.0,92.53,75.71
2018,9,8,8,15,457.5,149.5,4.35,17.1,367.0,101.7,83.35
2018,9,8,8,30,460.0,166.0,4.3,17.3,405.0,110.4,90.5
2018,9,8,8,45,497.0,173.5,4.25,17.5,453.0,114.29,93.47
2018,9,8,9,0,534.0,181.0,4.2,17.7,501.0,118.09,96.35
2018,9,8,9,15,689.5,140.0,4.2,17.85,583.0,95.46,76.74
2018,9,8,9,30,845.0,99.0,4.2,18.0,665.0,90.16,72.0
2018,9,8,9,45,879.5,91.5,4.15,18.15,708.0,86.73,68.89
2018,9,8,10,0,914.0,84.0,4.1,18.3,751.0,83.36,65.84
2018,9,8,10,15,920.5,86.0,4.1,18.45,780.0,131.92,74.55
2018,9,8,10,30,927.0,88.0,4.1,18.6,809.0,193.25,111.25
2018,9,8,10,45,931.0,89.5,4.15,18.75,830.5,254.26,159.36
2018,9,8,11,0,935.0,91.0,4.2,18.9,852.0,315.22,212.44
2018,9,8,11,15,937.5,91.5,4.3,19.0,866.0,374.73,266.07
2018,9,8,11,30,940.0,92.0,4.4,19.1,880.0,433.51,318.95
2018,9,8,11,45,941.0,92.0,4.5,19.2,885.5,490.29,369.35
2018,9,8,12,0,942.0,92.0,4.6,19.3,891.0,545.68,417.45
2018,9,8,12,15,943.0,91.0,4.8,19.3,889.0,598.64,462.94
2018,9,8,12,30,944.0,90.0,5.0,19.3,887.0,649.69,505.99
2018,9,8,12,45,946.5,86.5,5.15,19.35,877.5,697.38,545.46
2018,9,8,13,0,949.0,83.0,5.3,19.4,868.0,742.66,582.45
2018,9,8,13,15,945.0,83.0,5.45,19.45,850.5,783.84,614.96
2018,9,8,13,30,941.0,83.0,5.6,19.5,833.0,821.91,643.75
2018,9,8,13,45,934.5,82.5,5.7,19.55,807.5,854.17,668.16
2018,9,8,14,0,928.0,82.0,5.8,19.6,782.0,882.87,690.11
2018,9,8,14,15,920.5,80.5,5.85,19.65,750.0,905.95,707.9
2018,9,8,14,30,913.0,79.0,5.9,19.7,718.0,925.23,723.13
2018,9,8,14,45,903.5,77.5,5.95,19.75,680.5,938.81,734.47
2018,9,8,15,0,894.0,76.0,6.0,19.8,643.0,948.5,743.24
2018,9,8,15,15,879.5,74.0,6.0,19.8,599.5,948.91,745.39
2018,9,8,15,30,865.0,72.0,6.0,19.8,556.0,945.41,744.92
2018,9,8,15,45,847.5,70.0,6.05,19.55,509.0,935.22,740.73
2018,9,8,16,0,830.0,68.0,6.1,19.3,462.0,921.47,733.95
2018,9,8,16,15,803.5,66.0,6.1,19.0,412.0,907.0,726.36
2018,9,8,16,30,777.0,64.0,6.1,18.7,362.0,877.7,707.34
2018,9,8,16,45,735.5,60.5,6.1,18.35,309.0,828.74,672.77
2018,9,8,17,0,694.0,57.0,6.1,18.0,256.0,777.32,634.66
2018,9,8,17,15,628.0,52.0,6.0,17.6,204.0,707.11,579.27
2018,9,8,17,30,562.0,47.0,5.9,17.2,152.0,630.01,514.97
2018,9,8,17,45,447.0,39.5,5.85,16.8,106.0,505.87,408.75
2018,9,8,18,0,332.0,32.0,5.8,16.4,60.0,382.8,271.62
2018,9,8,18,15,196.0,20.0,5.7,16.25,33.5,179.54,0.0
2018,9,8,18,30,60.0,8.0,5.6,16.1,7.0,0.0,0.0
2018,9,8,18,45,30.0,4.0,5.55,15.9,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.45,15.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,15.7,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.25,15.65,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.45,15.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.35,15.15,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.1,14.25,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,9,5,45,79.5,9.5,3.75,14.6,12.5,0.0,0.0
2018,9,9,6,0,159.0,19.0,3.7,14.8,25.0,14.95,0.0
2018,9,9,6,15,294.5,30.0,3.7,15.05,62.0,24.86,12.82
2018,9,9,6,30,430.0,41.0,3.7,15.3,99.0,33.97,23.64
