Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,6,30,267.0,41.0,3.7,14.3,70.0,31.03,20.27
2018,9,19,6,45,281.0,51.5,3.65,14.5,96.5,38.69,28.22
2018,9,19,7,0,295.0,62.0,3.6,14.7,123.0,46.08,35.25
2018,9,19,7,15,175.0,89.0,3.3,14.9,128.0,63.61,51.03
2018,9,19,7,30,55.0,116.0,3.0,15.1,133.0,81.87,67.22
2018,9,19,7,45,79.0,139.5,2.75,15.3,168.5,97.3,80.65
2018,9,19,8,0,103.0,163.0,2.5,15.5,204.0,109.88,91.35
2018,9,19,8,15,142.5,184.5,2.25,15.75,249.5,123.23,102.52
2018,9,19,8,30,182.0,206.0,2.0,16.0,295.0,136.3,113.28
2018,9,19,8,45,279.0,211.0,1.8,16.25,362.0,136.32,112.77
2018,9,19,9,0,376.0,216.0,1.6,16.5,429.0,140.79,116.08
2018,9,19,9,15,482.0,201.0,1.55,16.8,494.5,127.79,104.61
2018,9,19,9,30,588.0,186.0,1.5,17.1,560.0,120.83,98.36
2018,9,19,9,45,704.0,155.0,1.45,17.4,627.0,103.06,83.0
2018,9,19,10,0,820.0,124.0,1.4,17.7,694.0,94.76,75.74
2018,9,19,10,15,853.5,117.0,1.5,18.05,731.0,127.6,76.59
2018,9,19,10,30,887.0,110.0,1.6,18.4,768.0,192.43,112.97
2018,9,19,10,45,893.0,111.0,1.65,18.8,789.0,251.85,157.81
2018,9,19,11,0,899.0,112.0,1.7,19.2,810.0,311.39,208.05
2018,9,19,11,15,902.5,112.0,1.8,19.55,823.0,369.39,258.92
2018,9,19,11,30,906.0,112.0,1.9,19.9,836.0,426.72,309.09
2018,9,19,11,45,907.5,112.5,2.0,20.25,841.5,482.67,357.21
2018,9,19,12,0,909.0,113.0,2.1,20.6,847.0,537.29,403.01
2018,9,19,12,15,908.5,112.5,2.25,20.8,843.5,588.51,445.45
2018,9,19,12,30,908.0,112.0,2.4,21.0,840.0,637.7,485.31
2018,9,19,12,45,905.0,111.5,2.6,21.2,828.5,683.07,521.71
2018,9,19,13,0,902.0,111.0,2.8,21.4,817.0,725.78,555.47
2018,9,19,13,15,897.0,110.0,3.0,21.4,798.0,763.75,585.77
2018,9,19,13,30,892.0,109.0,3.2,21.4,779.0,798.56,612.44
2018,9,19,13,45,884.5,107.0,3.4,21.4,752.0,827.11,634.11
2018,9,19,14,0,877.0,105.0,3.6,21.4,725.0,852.04,653.43
2018,9,19,14,15,865.5,104.0,3.8,21.25,691.5,870.92,669.08
2018,9,19,14,30,854.0,103.0,4.0,21.1,658.0,896.67,689.79
2018,9,19,14,45,837.5,100.5,4.2,20.95,617.5,902.09,696.38
2018,9,19,15,0,821.0,98.0,4.4,20.8,577.0,903.37,700.33
2018,9,19,15,15,800.0,95.0,4.4,20.8,531.5,895.77,696.81
2018,9,19,15,30,779.0,92.0,4.4,20.8,486.0,884.15,690.57
2018,9,19,15,45,750.0,89.0,4.65,20.4,437.5,860.99,678.84
2018,9,19,16,0,721.0,86.0,4.9,20.0,389.0,841.18,669.09
2018,9,19,16,15,680.0,81.5,4.95,19.6,338.0,798.55,640.59
2018,9,19,16,30,639.0,77.0,5.0,19.2,287.0,753.13,608.91
2018,9,19,16,45,579.0,70.5,5.0,18.85,235.5,684.74,557.62
2018,9,19,17,0,519.0,64.0,5.0,18.5,184.0,614.74,502.47
2018,9,19,17,15,426.5,55.0,4.95,18.05,136.5,511.02,417.5
2018,9,19,17,30,334.0,46.0,4.9,17.6,89.0,410.56,330.11
2018,9,19,17,45,215.0,32.0,4.85,17.1,55.0,283.0,186.68
2018,9,19,18,0,96.0,18.0,4.8,16.6,21.0,94.44,0.0
2018,9,19,18,15,48.0,9.0,4.7,16.45,10.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,9,20,5,45,33.5,5.0,2.4,16.85,5.0,0.0,0.0
2018,9,20,6,0,67.0,10.0,2.4,16.9,10.0,7.87,0.0
2018,9,20,6,15,200.0,23.0,2.4,17.35,40.5,19.08,0.0
2018,9,20,6,30,333.0,36.0,2.4,17.8,71.0,29.78,18.76
2018,9,20,6,45,433.5,45.0,2.4,18.25,117.5,36.99,26.28
2018,9,20,7,0,534.0,54.0,2.4,18.7,164.0,44.35,33.14
2018,9,20,7,15,596.5,60.0,2.3,19.0,215.0,49.1,37.52
2018,9,20,7,30,659.0,66.0,2.2,19.3,266.0,53.93,41.78
2018,9,20,7,45,702.0,70.5,2.15,19.65,318.5,57.45,44.75
2018,9,20,8,0,745.0,75.0,2.1,20.0,371.0,65.93,51.94
2018,9,20,8,15,774.5,79.0,2.0,20.35,421.5,69.05,54.39
2018,9,20,8,30,804.0,83.0,1.9,20.7,472.0,72.12,56.76
2018,9,20,8,45,825.0,85.5,1.8,21.05,518.0,73.91,58.03
2018,9,20,9,0,846.0,88.0,1.7,21.4,564.0,75.67,59.26
2018,9,20,9,15,863.0,89.0,1.65,21.8,605.5,84.64,66.56
2018,9,20,9,30,880.0,90.0,1.6,22.2,647.0,85.85,67.29
2018,9,20,9,45,893.5,91.0,1.5,22.6,683.0,86.89,67.88
2018,9,20,10,0,907.0,92.0,1.4,23.0,719.0,87.86,68.44
2018,9,20,10,15,915.0,93.0,1.4,23.3,747.5,125.64,72.31
2018,9,20,10,30,923.0,94.0,1.4,23.6,776.0,186.68,104.79
2018,9,20,10,45,928.5,95.0,1.45,23.9,797.0,247.81,150.02
2018,9,20,11,0,934.0,96.0,1.5,24.2,818.0,308.97,200.72
2018,9,20,11,15,937.5,96.5,1.6,24.3,831.5,368.96,252.54
2018,9,20,11,30,941.0,97.0,1.7,24.4,845.0,428.24,303.72
2018,9,20,11,45,942.0,97.5,1.8,24.5,850.0,485.51,352.47
2018,9,20,12,0,943.0,98.0,1.9,24.6,855.0,541.33,398.86
2018,9,20,12,15,942.0,97.0,2.0,24.65,851.0,593.17,441.22
2018,9,20,12,30,941.0,96.0,2.1,24.7,847.0,642.8,480.88
2018,9,20,12,45,938.5,95.0,2.2,24.75,835.0,689.07,517.19
2018,9,20,13,0,936.0,94.0,2.3,24.8,823.0,732.6,550.8
2018,9,20,13,15,931.0,94.0,2.4,24.75,804.0,772.34,581.39
2018,9,20,13,30,926.0,94.0,2.5,24.7,785.0,808.88,607.75
2018,9,20,13,45,919.5,92.0,2.6,24.65,758.0,838.86,629.55
2018,9,20,14,0,913.0,90.0,2.7,24.6,731.0,865.18,649.02
2018,9,20,14,15,903.0,88.5,2.7,24.45,697.0,885.31,664.01
2018,9,20,14,30,893.0,87.0,2.7,24.3,663.0,901.54,676.56
2018,9,20,14,45,879.0,85.0,2.75,24.2,623.0,909.68,684.11
2018,9,20,15,0,865.0,83.0,2.8,24.1,583.0,913.81,689.2
2018,9,20,15,15,846.0,81.0,2.8,24.1,538.0,920.36,695.49
2018,9,20,15,30,827.0,79.0,2.8,24.1,493.0,912.19,691.83
2018,9,20,15,45,801.0,75.5,2.85,23.75,443.5,891.51,681.01
2018,9,20,16,0,775.0,72.0,2.9,23.4,394.0,867.11,667.41
2018,9,20,16,15,737.5,68.5,2.9,22.95,342.5,828.24,642.96
2018,9,20,16,30,700.0,65.0,2.9,22.5,291.0,786.21,615.23
2018,9,20,16,45,646.0,59.0,2.9,22.05,239.0,730.69,575.99
2018,9,20,17,0,592.0,53.0,2.9,21.6,187.0,666.96,528.05
2018,9,20,17,15,503.0,46.0,2.9,21.0,139.0,569.15,451.19
2018,9,20,17,30,414.0,39.0,2.9,20.4,91.0,472.05,368.33
2018,9,20,17,45,278.0,28.0,2.85,19.75,56.0,322.76,190.22
2018,9,20,18,0,142.0,17.0,2.8,19.1,21.0,131.73,0.0
2018,9,20,18,15,71.0,8.5,2.75,18.8,10.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.6,18.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.35,17.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.3,17.35,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,5,45,35.0,5.0,1.15,15.35,5.0,0.0,0.0
2018,9,21,6,0,70.0,10.0,1.1,15.4,10.0,7.87,0.0
2018,9,21,6,15,205.5,22.0,1.25,15.7,39.5,18.27,0.0
2018,9,21,6,30,341.0,34.0,1.4,16.0,69.0,28.16,17.42
2018,9,21,6,45,438.0,43.5,1.5,16.3,115.0,35.84,25.48
2018,9,21,7,0,535.0,53.0,1.6,16.6,161.0,43.6,32.77
2018,9,21,7,15,597.0,59.0,1.65,16.9,212.0,48.37,37.21
2018,9,21,7,30,659.0,65.0,1.7,17.2,263.0,53.22,41.53
2018,9,21,7,45,701.0,69.0,1.8,17.5,314.5,61.03,48.3
2018,9,21,8,0,743.0,73.0,1.9,17.8,366.0,64.41,51.09
2018,9,21,8,15,696.0,92.0,1.95,18.3,394.5,71.22,56.75
2018,9,21,8,30,649.0,111.0,2.0,18.8,423.0,82.09,65.82
2018,9,21,8,45,430.5,172.0,2.05,19.3,387.5,113.17,92.02
2018,9,21,9,0,212.0,233.0,2.1,19.8,352.0,152.38,124.54
2018,9,21,9,15,164.0,258.0,2.15,20.15,354.0,164.16,133.78
2018,9,21,9,30,116.0,283.0,2.2,20.5,356.0,175.27,142.45
2018,9,21,9,45,91.5,290.0,2.2,20.85,349.5,187.55,152.01
2018,9,21,10,0,67.0,297.0,2.2,21.2,343.0,191.13,154.41
2018,9,21,10,15,58.0,302.0,2.2,21.45,343.0,199.63,152.4
2018,9,21,10,30,49.0,307.0,2.2,21.7,343.0,210.68,160.02
2018,9,21,10,45,38.5,299.5,2.2,21.95,328.5,212.88,161.73
2018,9,21,11,0,28.0,292.0,2.2,22.2,314.0,212.89,162.02
2018,9,21,11,15,22.5,283.5,2.25,22.3,301.0,216.41,164.99
2018,9,21,11,30,17.0,275.0,2.3,22.4,288.0,211.86,161.67
2018,9,21,11,45,17.0,274.0,2.35,22.45,287.5,214.02,163.44
2018,9,21,12,0,17.0,273.0,2.4,22.5,287.0,216.06,165.12
2018,9,21,12,15,21.0,285.5,2.45,22.45,302.5,230.38,176.35
2018,9,21,12,30,25.0,298.0,2.5,22.4,318.0,245.49,188.19
2018,9,21,12,45,28.5,302.5,2.6,22.3,325.0,262.54,201.63
2018,9,21,13,0,32.0,307.0,2.7,22.2,332.0,274.67,211.35
2018,9,21,13,15,37.0,307.5,2.75,22.0,335.5,285.01,219.87
2018,9,21,13,30,42.0,308.0,2.8,21.8,339.0,295.94,228.92
2018,9,21,13,45,188.0,268.0,2.85,21.6,400.0,397.77,311.29
2018,9,21,14,0,334.0,228.0,2.9,21.4,461.0,528.43,413.33
2018,9,21,14,15,604.0,158.0,2.9,21.15,554.5,716.26,557.24
2018,9,21,14,30,874.0,88.0,2.9,20.9,648.0,884.38,676.88
2018,9,21,14,45,827.0,93.0,2.9,20.7,596.5,880.91,675.06
2018,9,21,15,0,780.0,98.0,2.9,20.5,545.0,862.44,664.4
2018,9,21,15,15,731.5,99.0,2.9,20.5,492.0,833.02,645.64
2018,9,21,15,30,683.0,100.0,2.9,20.5,439.0,805.75,628.33
2018,9,21,15,45,631.5,97.5,2.85,19.95,386.0,762.0,599.87
2018,9,21,16,0,580.0,95.0,2.8,19.4,333.0,714.9,568.38
2018,9,21,16,15,557.5,87.0,2.75,19.05,291.0,685.74,548.92
2018,9,21,16,30,535.0,79.0,2.7,18.7,249.0,654.03,526.53
2018,9,21,16,45,490.5,70.0,2.65,18.3,204.0,598.14,484.5
2018,9,21,17,0,446.0,61.0,2.6,17.9,159.0,540.86,439.14
2018,9,21,17,15,382.5,49.5,2.55,17.5,117.5,462.71,374.47
2018,9,21,17,30,319.0,38.0,2.5,17.1,76.0,385.62,304.74
2018,9,21,17,45,222.0,26.5,2.5,16.7,47.0,268.62,137.01
2018,9,21,18,0,125.0,15.0,2.5,16.3,18.0,115.66,0.0
2018,9,21,18,15,62.5,7.5,2.5,16.1,9.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,5,45,23.5,4.0,2.1,13.65,4.0,0.0,0.0
2018,9,22,6,0,47.0,8.0,2.1,13.7,8.0,6.29,0.0
2018,9,22,6,15,158.0,19.5,2.1,13.95,33.0,14.87,0.0
2018,9,22,6,30,269.0,31.0,2.1,14.2,58.0,25.35,15.05
2018,9,22,6,45,279.0,33.5,2.1,14.45,76.0,26.79,17.76
2018,9,22,7,0,289.0,36.0,2.1,14.7,94.0,28.35,19.53
2018,9,22,7,15,144.5,44.5,2.0,14.85,73.5,32.46,23.38
2018,9,22,7,30,0.0,53.0,1.9,15.0,53.0,40.56,30.66
2018,9,22,7,45,0.0,65.5,1.8,15.15,65.5,50.22,39.21
2018,9,22,8,0,0.0,78.0,1.7,15.3,78.0,59.64,47.43
2018,9,22,8,15,0.0,86.0,1.65,15.5,86.0,65.67,52.55
2018,9,22,8,30,0.0,94.0,1.6,15.7,94.0,71.66,57.57
2018,9,22,8,45,1.0,124.5,1.55,15.95,125.0,93.16,75.97
2018,9,22,9,0,2.0,155.0,1.5,16.2,156.0,114.04,93.56
2018,9,22,9,15,3.5,172.0,1.55,16.4,174.0,125.74,103.17
2018,9,22,9,30,5.0,189.0,1.6,16.6,192.0,137.31,112.61
2018,9,22,9,45,6.0,197.0,1.7,16.8,201.0,143.02,117.07
2018,9,22,10,0,7.0,205.0,1.8,17.0,210.0,148.64,121.49
2018,9,22,10,15,12.0,229.0,1.9,17.15,237.5,165.75,129.25
2018,9,22,10,30,17.0,253.0,2.0,17.3,265.0,184.55,143.51
2018,9,22,10,45,18.5,263.0,2.15,17.45,276.5,194.62,151.14
2018,9,22,11,0,20.0,273.0,2.3,17.6,288.0,204.99,159.17
2018,9,22,11,15,20.0,277.5,2.45,17.65,293.0,211.44,164.31
2018,9,22,11,30,20.0,282.0,2.6,17.7,298.0,217.87,169.49
2018,9,22,11,45,20.5,285.5,2.8,17.8,302.0,223.82,174.28
2018,9,22,12,0,21.0,289.0,3.0,17.9,306.0,229.84,179.15
2018,9,22,12,15,29.5,305.0,3.2,17.9,328.5,253.19,197.71
2018,9,22,12,30,38.0,321.0,3.4,17.9,351.0,276.9,216.57
2018,9,22,12,45,41.0,322.5,3.6,17.95,354.5,286.96,224.78
2018,9,22,13,0,44.0,324.0,3.8,18.0,358.0,297.42,233.36
2018,9,22,13,15,45.5,316.0,3.9,18.0,350.5,298.81,234.92
2018,9,22,13,30,47.0,308.0,4.0,18.0,343.0,299.95,236.35
2018,9,22,13,45,200.5,271.0,4.1,18.05,411.0,426.55,339.31
2018,9,22,14,0,354.0,234.0,4.2,18.1,479.0,550.47,438.14
2018,9,22,14,15,621.5,159.5,4.2,18.1,564.5,731.88,580.31
2018,9,22,14,30,889.0,85.0,4.2,18.1,650.0,892.74,697.64
2018,9,22,14,45,877.0,81.5,4.2,18.15,610.0,900.67,703.6
2018,9,22,15,0,865.0,78.0,4.2,18.2,570.0,904.57,707.95
2018,9,22,15,15,794.0,87.5,4.2,18.2,511.0,876.45,689.65
2018,9,22,15,30,723.0,97.0,4.2,18.2,452.0,838.41,664.22
2018,9,22,15,45,723.5,86.5,4.15,18.1,410.5,833.89,663.13
2018,9,22,16,0,724.0,76.0,4.1,18.0,369.0,820.0,654.78
2018,9,22,16,15,685.5,71.0,4.15,17.85,318.5,784.78,630.8
2018,9,22,16,30,647.0,66.0,4.2,17.7,268.0,741.25,599.58
2018,9,22,16,45,616.0,58.0,4.2,17.5,222.0,698.25,566.95
2018,9,22,17,0,585.0,50.0,4.2,17.3,176.0,653.44,530.33
2018,9,22,17,15,488.0,43.5,4.3,17.0,129.0,549.79,445.23
2018,9,22,17,30,391.0,37.0,4.4,16.7,82.0,446.93,352.28
2018,9,22,17,45,238.0,24.5,4.45,16.4,47.5,276.49,106.71
2018,9,22,18,0,85.0,12.0,4.5,16.1,13.0,79.84,0.0
2018,9,22,18,15,42.5,6.0,4.5,15.9,6.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,23,5,45,24.5,4.5,3.2,14.15,4.5,0.0,0.0
2018,9,23,6,0,49.0,9.0,3.2,14.2,9.0,7.08,0.0
2018,9,23,6,15,165.0,23.0,3.4,14.5,36.5,17.42,0.0
2018,9,23,6,30,281.0,37.0,3.6,14.8,64.0,28.17,17.01
2018,9,23,6,45,325.0,48.0,3.8,15.1,98.0,36.48,26.05
2018,9,23,7,0,369.0,59.0,4.0,15.4,132.0,44.65,33.78
2018,9,23,7,15,306.0,83.5,3.95,15.6,156.0,60.64,48.21
2018,9,23,7,30,243.0,108.0,3.9,15.8,180.0,76.51,62.33
2018,9,23,7,45,270.0,126.0,3.9,15.95,219.5,88.18,72.52
2018,9,23,8,0,297.0,144.0,3.9,16.1,259.0,99.52,82.25
2018,9,23,8,15,260.5,169.0,3.85,16.3,279.5,113.34,93.96
2018,9,23,8,30,224.0,194.0,3.8,16.5,300.0,126.4,104.87
2018,9,23,8,45,273.0,208.0,3.7,16.7,350.0,134.71,111.58
2018,9,23,9,0,322.0,222.0,3.6,16.9,400.0,142.86,118.11
2018,9,23,9,15,390.0,222.0,3.55,17.05,453.5,143.99,118.66
2018,9,23,9,30,458.0,222.0,3.5,17.2,507.0,137.75,113.0
2018,9,23,9,45,534.0,208.0,3.45,17.35,558.0,130.58,106.63
2018,9,23,10,0,610.0,194.0,3.4,17.5,609.0,122.48,99.5
2018,9,23,10,15,683.0,168.0,3.4,17.65,650.5,136.5,89.68
2018,9,23,10,30,756.0,142.0,3.4,17.8,692.0,185.58,114.06
2018,9,23,10,45,835.5,120.5,3.4,17.9,744.0,237.84,150.62
2018,9,23,11,0,915.0,99.0,3.4,18.0,796.0,303.59,203.63
2018,9,23,11,15,919.0,98.5,3.5,18.05,808.5,361.94,256.11
2018,9,23,11,30,923.0,98.0,3.6,18.1,821.0,419.59,308.15
2018,9,23,11,45,925.0,98.0,3.7,18.1,826.0,475.84,358.37
2018,9,23,12,0,927.0,98.0,3.8,18.1,831.0,530.72,406.35
2018,9,23,12,15,929.0,96.0,4.0,18.05,828.0,582.37,451.0
2018,9,23,12,30,931.0,94.0,4.2,18.0,825.0,632.06,493.16
2018,9,23,12,45,935.0,90.5,4.45,17.95,815.5,679.49,533.24
2018,9,23,13,0,939.0,87.0,4.7,17.9,806.0,724.59,571.07
2018,9,23,13,15,934.0,87.0,4.85,17.8,787.0,764.07,603.8
2018,9,23,13,30,929.0,87.0,5.0,17.7,768.0,800.32,632.06
2018,9,23,13,45,910.5,89.0,5.2,17.6,736.5,824.58,651.82
2018,9,23,14,0,892.0,91.0,5.4,17.5,705.0,844.65,668.75
2018,9,23,14,15,892.0,86.5,5.4,17.4,675.0,869.3,688.21
2018,9,23,14,30,892.0,82.0,5.4,17.3,645.0,890.4,705.19
2018,9,23,14,45,876.5,81.0,5.4,17.2,605.0,898.02,712.54
2018,9,23,15,0,861.0,80.0,5.4,17.1,565.0,901.68,717.24
2018,9,23,15,15,841.5,78.0,5.4,17.1,520.0,907.31,723.3
2018,9,23,15,30,822.0,76.0,5.4,17.1,475.0,898.45,718.81
2018,9,23,15,45,795.0,73.0,5.15,16.9,426.0,877.35,704.33
2018,9,23,16,0,768.0,70.0,4.9,16.7,377.0,852.57,686.91
2018,9,23,16,15,727.5,66.5,4.75,16.55,325.5,810.88,656.79
2018,9,23,16,30,687.0,63.0,4.6,16.4,274.0,766.09,623.3
2018,9,23,16,45,625.0,58.0,4.5,16.25,222.5,705.22,576.03
2018,9,23,17,0,563.0,53.0,4.4,16.1,171.0,636.0,519.59
2018,9,23,17,15,461.5,45.5,4.3,15.9,124.0,527.02,428.55
2018,9,23,17,30,360.0,38.0,4.2,15.7,77.0,418.41,328.31
2018,9,23,17,45,216.0,24.5,4.15,15.5,44.5,252.08,49.63
2018,9,23,18,0,72.0,11.0,4.1,15.3,12.0,68.09,0.0
2018,9,23,18,15,36.0,5.5,3.95,15.2,6.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.45,13.85,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,9,24,5,45,0.0,1.0,0.35,13.9,1.0,0.0,0.0
2018,9,24,6,0,0.0,2.0,0.3,13.9,2.0,1.57,0.0
2018,9,24,6,15,0.0,9.0,0.35,14.05,9.0,7.08,0.0
2018,9,24,6,30,0.0,16.0,0.4,14.2,16.0,12.17,4.09
2018,9,24,6,45,0.0,28.0,0.5,14.4,28.0,21.36,13.03
2018,9,24,7,0,0.0,40.0,0.6,14.6,40.0,30.58,21.54
2018,9,24,7,15,3.0,62.0,0.7,14.85,63.0,46.78,36.13
2018,9,24,7,30,6.0,84.0,0.8,15.1,86.0,62.44,50.07
2018,9,24,7,45,9.5,107.0,0.85,15.35,110.5,78.52,64.14
2018,9,24,8,0,13.0,130.0,0.9,15.6,135.0,94.38,77.78
2018,9,24,8,15,13.0,146.5,0.9,15.95,152.0,105.96,87.46
2018,9,24,8,30,13.0,163.0,0.9,16.3,169.0,117.43,96.9
2018,9,24,8,45,26.0,189.5,0.85,16.65,203.0,135.14,111.49
2018,9,24,9,0,39.0,216.0,0.8,17.0,237.0,145.14,119.37
2018,9,24,9,15,60.0,244.0,0.85,17.45,279.5,161.34,132.38
2018,9,24,9,30,81.0,272.0,0.9,17.9,322.0,177.04,144.81
2018,9,24,9,45,103.0,291.5,0.95,18.35,359.0,188.22,153.42
2018,9,24,10,0,125.0,311.0,1.0,18.8,396.0,188.84,153.36
2018,9,24,10,15,142.5,326.5,1.05,19.25,427.0,206.4,156.48
2018,9,24,10,30,160.0,342.0,1.1,19.7,458.0,233.89,174.05
2018,9,24,10,45,142.5,351.0,1.15,20.15,456.5,254.08,189.4
2018,9,24,11,0,125.0,360.0,1.2,20.6,455.0,272.32,204.16
2018,9,24,11,15,119.0,365.5,1.35,20.8,457.0,290.13,218.7
2018,9,24,11,30,113.0,371.0,1.5,21.0,459.0,307.28,232.69
2018,9,24,11,45,113.5,373.5,1.65,21.2,462.5,324.55,246.56
2018,9,24,12,0,114.0,376.0,1.8,21.4,466.0,341.76,260.29
2018,9,24,12,15,96.5,366.5,1.95,21.35,442.5,335.73,256.76
2018,9,24,12,30,79.0,357.0,2.1,21.3,419.0,329.45,252.84
2018,9,24,12,45,76.5,352.0,2.25,21.25,411.0,333.87,256.97
2018,9,24,13,0,74.0,347.0,2.4,21.2,403.0,337.69,260.56
2018,9,24,13,15,71.0,335.5,2.55,21.0,388.5,334.82,259.24
2018,9,24,13,30,68.0,324.0,2.7,20.8,374.0,331.03,257.23
2018,9,24,13,45,219.5,279.5,2.85,20.6,431.0,449.72,352.23
2018,9,24,14,0,371.0,235.0,3.0,20.4,488.0,564.59,442.59
2018,9,24,14,15,635.5,160.0,3.05,20.15,568.0,742.3,579.32
2018,9,24,14,30,900.0,85.0,3.1,19.9,648.0,899.26,691.66
2018,9,24,14,45,884.5,83.0,3.15,19.65,607.0,905.94,697.57
2018,9,24,15,0,869.0,81.0,3.2,19.4,566.0,908.56,702.12
2018,9,24,15,15,849.5,78.5,3.2,19.4,520.5,913.66,707.58
2018,9,24,15,30,830.0,76.0,3.2,19.4,475.0,904.21,702.9
2018,9,24,15,45,800.0,73.5,3.25,18.85,425.0,880.94,690.27
2018,9,24,16,0,770.0,71.0,3.3,18.3,375.0,853.94,674.63
2018,9,24,16,15,728.5,66.5,3.3,17.95,322.5,810.01,645.13
2018,9,24,16,30,687.0,62.0,3.3,17.6,270.0,763.03,612.09
2018,9,24,16,45,626.0,56.5,3.3,17.25,218.5,702.49,566.8
2018,9,24,17,0,565.0,51.0,3.3,16.9,167.0,633.69,512.19
2018,9,24,17,15,464.5,43.0,3.2,16.6,120.0,525.43,422.75
2018,9,24,17,30,364.0,35.0,3.1,16.3,73.0,418.49,322.14
2018,9,24,17,45,220.5,23.0,3.0,15.95,42.0,250.43,0.0
2018,9,24,18,0,77.0,11.0,2.9,15.6,11.0,72.02,0.0
2018,9,24,18,15,38.5,5.5,2.7,15.5,5.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,25,5,45,0.0,1.0,1.2,14.0,1.0,0.0,0.0
2018,9,25,6,0,0.0,2.0,1.1,14.1,2.0,0.0,0.0
2018,9,25,6,15,38.5,10.5,1.0,14.35,14.0,8.26,0.0
2018,9,25,6,30,77.0,19.0,0.9,14.6,26.0,14.74,5.9
2018,9,25,6,45,77.0,24.0,0.85,14.9,35.0,18.58,10.52
2018,9,25,7,0,77.0,29.0,0.8,15.2,44.0,22.27,14.11
2018,9,25,7,15,38.5,40.0,0.8,15.45,47.5,31.03,22.07
2018,9,25,7,30,0.0,51.0,0.8,15.7,51.0,39.02,29.23
2018,9,25,7,45,0.0,68.5,0.8,15.95,68.5,52.43,41.07
2018,9,25,8,0,0.0,86.0,0.8,16.2,86.0,65.14,52.11
2018,9,25,8,15,0.0,93.0,0.9,16.45,93.0,70.48,56.57
2018,9,25,8,30,0.0,100.0,1.0,16.7,100.0,75.78,60.93
2018,9,25,8,45,0.0,116.5,1.15,17.0,116.5,87.58,70.86
2018,9,25,9,0,0.0,133.0,1.3,17.3,133.0,99.24,80.56
2018,9,25,9,15,1.0,153.0,1.45,17.55,153.5,113.1,92.07
2018,9,25,9,30,2.0,173.0,1.6,17.8,174.0,126.75,103.29
2018,9,25,9,45,4.0,186.0,1.75,18.05,188.5,135.73,110.51
2018,9,25,10,0,6.0,199.0,1.9,18.3,203.0,144.6,117.63
2018,9,25,10,15,10.5,221.0,2.0,18.55,228.5,160.28,124.39
2018,9,25,10,30,15.0,243.0,2.1,18.8,254.0,177.58,137.42
2018,9,25,10,45,15.5,248.5,2.2,19.0,260.0,184.24,142.35
2018,9,25,11,0,16.0,254.0,2.3,19.2,266.0,190.95,147.46
2018,9,25,11,15,16.0,258.5,2.4,19.35,270.5,196.87,152.08
2018,9,25,11,30,16.0,263.0,2.5,19.5,275.0,202.8,156.73
2018,9,25,11,45,21.5,280.5,2.55,19.65,297.0,220.52,170.52
2018,9,25,12,0,27.0,298.0,2.6,19.8,319.0,240.82,186.32
2018,9,25,12,15,30.0,304.0,2.65,19.8,327.5,252.88,195.87
2018,9,25,12,30,33.0,310.0,2.7,19.8,336.0,265.53,205.93
2018,9,25,12,45,32.5,306.0,2.75,19.8,331.0,268.38,208.41
2018,9,25,13,0,32.0,302.0,2.8,19.8,326.0,270.98,210.75
2018,9,25,13,15,37.0,301.0,2.85,19.7,328.0,279.97,218.27
2018,9,25,13,30,42.0,300.0,2.9,19.6,330.0,289.46,226.23
2018,9,25,13,45,153.0,268.5,2.9,19.5,373.0,370.34,292.34
2018,9,25,14,0,264.0,237.0,2.9,19.4,416.0,458.97,363.46
2018,9,25,14,15,469.0,183.5,2.9,19.25,482.5,613.63,484.88
2018,9,25,14,30,674.0,130.0,2.9,19.1,549.0,764.9,598.56
2018,9,25,14,45,699.0,118.5,2.85,19.0,528.5,794.17,619.72
2018,9,25,15,0,724.0,107.0,2.8,18.9,508.0,820.77,639.98
2018,9,25,15,15,737.5,97.0,2.8,18.9,476.0,830.16,648.19
2018,9,25,15,30,751.0,87.0,2.8,18.9,444.0,841.85,658.28
2018,9,25,15,45,729.5,82.5,2.7,18.45,399.0,823.67,647.46
2018,9,25,16,0,708.0,78.0,2.6,18.0,354.0,808.55,638.79
2018,9,25,16,15,667.5,72.0,2.55,17.7,303.0,764.54,608.5
2018,9,25,16,30,627.0,66.0,2.5,17.4,252.0,717.95,575.18
2018,9,25,16,45,569.0,59.0,2.5,17.1,203.0,651.66,525.35
2018,9,25,17,0,511.0,52.0,2.5,16.8,154.0,584.24,471.61
2018,9,25,17,15,406.5,43.0,2.5,16.5,109.0,472.17,379.41
2018,9,25,17,30,302.0,34.0,2.5,16.2,64.0,362.05,274.68
2018,9,25,17,45,178.0,21.0,2.5,15.9,36.0,209.2,0.0
2018,9,25,18,0,54.0,8.0,2.5,15.6,8.0,50.59,0.0
2018,9,25,18,15,27.0,4.0,2.45,15.45,4.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,26,5,45,0.0,1.0,1.55,13.85,1.0,0.0,0.0
2018,9,26,6,0,0.0,2.0,1.5,13.9,2.0,0.0,0.0
2018,9,26,6,15,0.0,9.0,1.5,14.2,9.0,7.08,0.0
2018,9,26,6,30,0.0,16.0,1.5,14.5,16.0,12.18,3.69
2018,9,26,6,45,0.0,27.0,1.5,14.75,27.0,20.6,12.23
2018,9,26,7,0,0.0,38.0,1.5,15.0,38.0,29.04,20.06
2018,9,26,7,15,0.0,50.0,1.4,15.25,50.0,38.28,28.48
2018,9,26,7,30,0.0,62.0,1.3,15.5,62.0,47.33,36.6
2018,9,26,7,45,0.0,70.0,1.2,15.7,70.0,53.45,42.0
2018,9,26,8,0,0.0,78.0,1.1,15.9,78.0,59.53,47.25
2018,9,26,8,15,0.0,85.5,1.05,16.15,85.5,65.21,52.05
2018,9,26,8,30,0.0,93.0,1.0,16.4,93.0,70.86,56.75
2018,9,26,8,45,5.0,131.5,0.95,16.65,134.0,97.77,79.76
2018,9,26,9,0,10.0,170.0,0.9,16.9,175.0,123.62,101.43
2018,9,26,9,15,17.5,200.0,0.85,17.25,210.0,143.41,117.61
2018,9,26,9,30,25.0,230.0,0.8,17.6,245.0,162.72,133.17
2018,9,26,9,45,33.0,251.0,0.75,17.9,272.0,165.88,135.22
2018,9,26,10,0,41.0,272.0,0.7,18.2,299.0,177.53,144.32
2018,9,26,10,15,55.0,293.5,0.7,18.65,331.5,194.05,149.09
2018,9,26,10,30,69.0,315.0,0.7,19.1,364.0,216.65,164.49
2018,9,26,10,45,84.5,332.0,0.7,19.55,394.0,239.54,180.64
2018,9,26,11,0,100.0,349.0,0.7,20.0,424.0,264.93,199.19
2018,9,26,11,15,99.5,354.5,0.7,20.5,430.0,280.78,211.28
2018,9,26,11,30,99.0,360.0,0.7,21.0,436.0,296.54,223.36
2018,9,26,11,45,137.5,365.5,0.7,21.55,472.0,329.2,247.35
2018,9,26,12,0,176.0,371.0,0.7,22.1,508.0,367.68,275.67
2018,9,26,12,15,205.0,368.0,0.75,22.6,527.0,398.93,299.0
2018,9,26,12,30,234.0,365.0,0.8,23.1,546.0,432.48,324.0
2018,9,26,12,45,211.5,361.5,0.85,23.6,523.0,435.48,326.52
2018,9,26,13,0,189.0,358.0,0.9,24.1,500.0,435.66,326.98
2018,9,26,13,15,193.5,347.5,1.1,24.1,489.5,446.26,336.61
2018,9,26,13,30,198.0,337.0,1.3,24.1,479.0,456.08,345.57
2018,9,26,13,45,201.0,324.0,1.55,24.15,463.5,461.54,351.47
2018,9,26,14,0,204.0,311.0,1.8,24.2,448.0,465.96,356.59
2018,9,26,14,15,169.0,295.0,2.1,23.75,405.0,433.94,334.72
2018,9,26,14,30,134.0,279.0,2.4,23.3,362.0,398.79,309.92
2018,9,26,14,45,105.0,255.5,2.7,22.9,318.0,337.62,264.86
2018,9,26,15,0,76.0,232.0,3.0,22.5,274.0,293.7,231.76
2018,9,26,15,15,169.0,197.5,3.0,22.5,280.0,368.62,294.17
2018,9,26,15,30,262.0,163.0,3.0,22.5,286.0,444.2,356.0
2018,9,26,15,45,350.0,142.0,3.35,21.3,287.5,533.17,429.38
2018,9,26,16,0,438.0,121.0,3.7,20.1,289.0,596.24,483.34
2018,9,26,16,15,369.0,108.0,3.8,19.45,236.0,518.95,424.83
2018,9,26,16,30,300.0,95.0,3.9,18.8,183.0,440.48,363.59
2018,9,26,16,45,166.0,75.5,4.0,18.2,122.5,268.48,222.83
2018,9,26,17,0,32.0,56.0,4.1,17.6,62.0,86.85,68.29
2018,9,26,17,15,16.0,38.5,4.05,17.2,41.5,53.24,38.94
2018,9,26,17,30,0.0,21.0,4.0,16.8,21.0,16.02,6.48
2018,9,26,17,45,0.0,12.0,3.9,16.45,12.0,9.14,0.0
2018,9,26,18,0,0.0,3.0,3.8,16.1,3.0,2.36,0.0
2018,9,26,18,15,0.0,1.5,3.6,16.0,1.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.5,1.55,13.95,0.5,0.0,0.0
2018,9,27,6,0,0.0,1.0,1.5,14.0,1.0,0.0,0.0
2018,9,27,6,15,0.0,5.5,1.5,14.2,5.5,4.33,0.0
2018,9,27,6,30,0.0,10.0,1.5,14.4,10.0,7.58,0.02
2018,9,27,6,45,0.0,18.0,1.5,14.6,18.0,13.68,6.22
2018,9,27,7,0,0.0,26.0,1.5,14.8,26.0,19.8,11.9
2018,9,27,7,15,0.0,35.5,1.45,14.9,35.5,27.09,18.56
2018,9,27,7,30,0.0,45.0,1.4,15.0,45.0,34.39,25.17
2018,9,27,7,45,0.0,56.5,1.3,15.15,56.5,43.26,33.06
2018,9,27,8,0,0.0,68.0,1.2,15.3,68.0,52.16,40.86
2018,9,27,8,15,1.0,89.5,1.25,15.5,90.0,68.0,54.66
2018,9,27,8,30,2.0,111.0,1.3,15.7,112.0,83.3,67.79
2018,9,27,8,45,4.0,135.0,1.3,15.95,137.0,100.02,81.96
2018,9,27,9,0,6.0,159.0,1.3,16.2,162.0,116.42,95.68
2018,9,27,9,15,6.5,172.0,1.3,16.4,175.5,125.5,103.03
2018,9,27,9,30,7.0,185.0,1.3,16.6,189.0,134.47,110.27
2018,9,27,9,45,9.0,199.5,1.35,16.8,205.0,144.33,118.24
2018,9,27,10,0,11.0,214.0,1.4,17.0,221.0,154.07,126.06
2018,9,27,10,15,18.0,240.5,1.45,17.15,253.0,172.73,134.69
2018,9,27,10,30,25.0,267.0,1.5,17.3,285.0,193.78,150.43
2018,9,27,10,45,34.5,290.0,1.55,17.45,315.5,205.95,159.2
2018,9,27,11,0,44.0,313.0,1.6,17.6,346.0,229.42,177.14
2018,9,27,11,15,59.0,327.0,1.65,17.7,372.0,250.95,193.57
2018,9,27,11,30,74.0,341.0,1.7,17.8,398.0,274.79,212.04
2018,9,27,11,45,93.0,349.5,1.8,17.85,421.5,298.79,230.85
2018,9,27,12,0,112.0,358.0,1.9,17.9,445.0,328.0,253.82
2018,9,27,12,15,128.0,363.0,2.0,17.85,462.0,354.54,274.94
2018,9,27,12,30,144.0,368.0,2.1,17.8,479.0,382.79,297.41
2018,9,27,12,45,159.5,361.0,2.2,17.75,482.0,402.51,313.53
2018,9,27,13,0,175.0,354.0,2.3,17.7,485.0,422.83,330.22
2018,9,27,13,15,165.5,344.0,2.5,17.6,465.0,423.18,331.72
2018,9,27,13,30,156.0,334.0,2.7,17.5,445.0,421.75,331.86
2018,9,27,13,45,187.0,317.5,2.9,17.4,446.0,444.25,351.21
2018,9,27,14,0,218.0,301.0,3.1,17.3,447.0,467.39,371.13
2018,9,27,14,15,247.0,281.0,3.35,17.1,438.5,504.59,401.9
2018,9,27,14,30,276.0,261.0,3.6,16.9,430.0,523.47,419.09
2018,9,27,14,45,218.5,246.0,3.8,16.7,374.0,449.01,362.58
2018,9,27,15,0,161.0,231.0,4.0,16.5,318.0,391.14,317.64
2018,9,27,15,15,121.5,210.5,4.0,16.5,273.0,340.55,277.6
2018,9,27,15,30,82.0,190.0,4.0,16.5,228.0,267.08,218.41
2018,9,27,15,45,71.0,165.0,4.15,16.05,195.5,233.94,192.39
2018,9,27,16,0,60.0,140.0,4.3,15.6,163.0,199.49,164.64
2018,9,27,16,15,44.0,120.0,4.3,15.4,135.5,166.05,136.68
2018,9,27,16,30,28.0,100.0,4.3,15.2,108.0,131.99,107.63
2018,9,27,16,45,14.0,77.0,4.25,15.05,81.0,82.85,65.43
2018,9,27,17,0,0.0,54.0,4.2,14.9,54.0,46.92,34.02
2018,9,27,17,15,0.0,38.5,4.15,14.8,38.5,33.01,21.74
2018,9,27,17,30,0.0,23.0,4.1,14.7,23.0,17.65,7.41
2018,9,27,17,45,0.0,13.0,4.05,14.6,13.0,10.23,0.0
2018,9,27,18,0,0.0,3.0,4.0,14.5,3.0,0.0,0.0
2018,9,27,18,15,0.0,1.5,3.9,14.55,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.4,14.65,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.4,14.7,1.0,0.0,0.0
2018,9,28,6,15,0.0,2.5,2.5,14.85,2.5,1.97,0.0
2018,9,28,6,30,0.0,4.0,2.6,15.0,4.0,3.02,0.0
2018,9,28,6,45,0.0,5.5,2.7,15.15,5.5,4.16,0.0
2018,9,28,7,0,0.0,7.0,2.8,15.3,7.0,5.3,0.0
2018,9,28,7,15,0.0,15.0,2.75,15.4,15.0,11.39,4.51
2018,9,28,7,30,0.0,23.0,2.7,15.5,23.0,17.5,10.01
2018,9,28,7,45,0.0,47.5,2.7,15.6,47.5,36.31,26.8
2018,9,28,8,0,0.0,72.0,2.7,15.7,72.0,55.23,43.5
2018,9,28,8,15,0.0,81.0,2.75,15.85,81.0,61.98,49.3
2018,9,28,8,30,0.0,90.0,2.8,16.0,90.0,68.69,54.99
2018,9,28,8,45,0.0,104.0,2.85,16.2,104.0,78.85,63.63
2018,9,28,9,0,0.0,118.0,2.9,16.4,118.0,88.9,72.09
2018,9,28,9,15,5.0,146.0,2.95,16.55,149.0,108.41,88.63
2018,9,28,9,30,10.0,174.0,3.0,16.7,180.0,127.43,104.58
2018,9,28,9,45,12.5,199.5,3.1,16.8,207.5,144.35,118.65
2018,9,28,10,0,15.0,225.0,3.2,16.9,235.0,160.91,132.32
2018,9,28,10,15,17.5,239.5,3.25,17.0,251.5,171.95,134.7
2018,9,28,10,30,20.0,254.0,3.3,17.1,268.0,184.86,144.34
2018,9,28,10,45,22.5,267.5,3.4,17.15,284.0,197.67,154.18
2018,9,28,11,0,25.0,281.0,3.5,17.2,300.0,211.01,164.62
2018,9,28,11,15,35.5,301.5,3.55,17.2,328.5,227.34,177.29
2018,9,28,11,30,46.0,322.0,3.6,17.2,357.0,251.89,196.64
2018,9,28,11,45,57.5,335.0,3.65,17.25,379.0,273.77,213.94
2018,9,28,12,0,69.0,348.0,3.7,17.3,401.0,297.52,232.82
2018,9,28,12,15,77.0,350.5,3.7,17.3,409.5,313.32,245.6
2018,9,28,12,30,85.0,353.0,3.7,17.3,418.0,329.96,259.11
2018,9,28,12,45,85.0,347.0,3.7,17.3,411.0,335.41,263.89
2018,9,28,13,0,85.0,341.0,3.7,17.3,404.0,340.42,268.36
2018,9,28,13,15,88.5,332.5,3.7,17.3,396.5,345.27,272.81
2018,9,28,13,30,92.0,324.0,3.7,17.3,389.0,349.9,277.13
2018,9,28,13,45,88.5,310.0,3.7,17.25,370.5,343.54,272.84
2018,9,28,14,0,85.0,296.0,3.7,17.2,352.0,336.2,267.8
2018,9,28,14,15,154.0,267.5,3.65,17.15,363.0,392.77,314.91
2018,9,28,14,30,223.0,239.0,3.6,17.1,374.0,453.36,364.69
2018,9,28,14,45,398.5,184.5,3.6,17.05,406.5,584.28,470.83
2018,9,28,15,0,574.0,130.0,3.6,17.0,439.0,706.86,567.35
2018,9,28,15,15,675.0,104.0,3.6,17.0,437.0,782.0,623.88
2018,9,28,15,30,776.0,78.0,3.6,17.0,435.0,848.79,673.99
2018,9,28,15,45,749.0,74.0,3.55,16.8,387.5,826.09,658.97
2018,9,28,16,0,722.0,70.0,3.5,16.6,340.0,799.85,641.6
2018,9,28,16,15,682.0,65.0,3.55,16.5,290.5,756.89,611.26
2018,9,28,16,30,642.0,60.0,3.6,16.4,241.0,718.67,583.04
2018,9,28,16,45,578.5,54.0,3.6,16.25,191.5,649.03,528.54
2018,9,28,17,0,515.0,48.0,3.6,16.1,142.0,578.43,470.04
2018,9,28,17,15,407.5,39.5,3.55,15.9,99.0,465.26,373.48
2018,9,28,17,30,300.0,31.0,3.5,15.7,56.0,350.67,242.22
2018,9,28,17,45,176.5,19.5,3.45,15.55,31.5,162.9,0.0
2018,9,28,18,0,53.0,8.0,3.4,15.4,7.0,0.0,0.0
2018,9,28,18,15,26.5,4.0,3.35,15.35,3.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,29,5,45,25.5,3.5,3.1,15.7,3.0,0.0,0.0
2018,9,29,6,0,51.0,7.0,3.2,15.8,6.0,0.0,0.0
2018,9,29,6,15,51.0,14.5,3.35,16.15,16.0,11.41,0.0
2018,9,29,6,30,51.0,22.0,3.5,16.5,26.0,16.71,5.84
2018,9,29,6,45,28.0,34.0,3.7,16.8,36.5,26.02,16.57
2018,9,29,7,0,5.0,46.0,3.9,17.1,47.0,34.83,24.8
2018,9,29,7,15,4.0,40.0,3.85,17.3,41.0,30.59,21.38
