Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,7,30,3.0,34.0,3.8,17.5,35.0,25.96,17.38
2018,9,29,7,45,8.0,69.0,3.75,17.75,72.0,52.76,41.03
2018,9,29,8,0,13.0,104.0,3.7,18.0,109.0,77.3,62.39
2018,9,29,8,15,81.0,144.0,3.65,18.2,180.5,102.01,83.61
2018,9,29,8,30,149.0,184.0,3.6,18.4,252.0,123.38,101.66
2018,9,29,8,45,150.0,204.5,3.55,18.6,279.0,135.08,111.23
2018,9,29,9,0,151.0,225.0,3.5,18.8,306.0,146.38,120.4
2018,9,29,9,15,103.0,238.0,3.45,18.95,295.0,158.72,130.38
2018,9,29,9,30,55.0,251.0,3.4,19.1,284.0,165.3,135.47
2018,9,29,9,45,121.0,270.0,3.4,19.25,348.0,169.29,138.42
2018,9,29,10,0,187.0,289.0,3.4,19.4,412.0,180.37,147.28
2018,9,29,10,15,221.5,295.5,3.5,19.5,447.0,194.96,147.41
2018,9,29,10,30,256.0,302.0,3.6,19.6,482.0,215.4,157.61
2018,9,29,10,45,174.0,289.0,3.65,19.75,413.0,224.7,167.44
2018,9,29,11,0,92.0,276.0,3.7,19.9,344.0,214.09,162.84
2018,9,29,11,15,101.5,298.5,3.75,19.95,374.5,242.9,185.78
2018,9,29,11,30,111.0,321.0,3.8,20.0,405.0,273.84,210.4
2018,9,29,11,45,217.5,315.5,3.85,20.05,481.5,328.49,252.22
2018,9,29,12,0,324.0,310.0,3.9,20.1,558.0,395.69,304.63
2018,9,29,12,15,317.0,308.5,3.95,20.1,550.0,416.94,322.8
2018,9,29,12,30,310.0,307.0,4.0,20.1,542.0,436.65,339.59
2018,9,29,12,45,217.0,317.5,4.0,20.15,481.0,402.34,314.04
2018,9,29,13,0,124.0,328.0,4.0,20.2,420.0,366.47,286.22
2018,9,29,13,15,119.5,322.0,4.05,20.15,408.5,370.93,290.51
2018,9,29,13,30,115.0,316.0,4.1,20.1,397.0,374.45,293.93
2018,9,29,13,45,112.0,304.0,4.1,20.05,380.5,372.49,293.18
2018,9,29,14,0,109.0,292.0,4.1,20.0,364.0,352.0,278.25
2018,9,29,14,15,94.5,274.0,4.1,19.9,334.0,330.94,262.45
2018,9,29,14,30,80.0,256.0,4.1,19.8,304.0,308.21,245.17
2018,9,29,14,45,96.0,241.0,4.1,19.7,295.0,314.5,251.64
2018,9,29,15,0,112.0,226.0,4.1,19.6,286.0,341.32,274.12
2018,9,29,15,15,150.5,204.5,4.1,19.6,277.5,360.66,291.67
2018,9,29,15,30,189.0,183.0,4.1,19.6,269.0,379.45,308.87
2018,9,29,15,45,283.0,152.0,4.0,19.35,264.5,458.07,374.7
2018,9,29,16,0,377.0,121.0,3.9,19.1,260.0,536.56,439.21
2018,9,29,16,15,477.0,92.0,3.85,18.9,241.0,596.03,486.72
2018,9,29,16,30,577.0,63.0,3.8,18.7,222.0,661.13,536.19
2018,9,29,16,45,542.0,54.5,3.7,18.5,179.0,614.83,498.33
2018,9,29,17,0,507.0,46.0,3.6,18.3,136.0,567.16,457.01
2018,9,29,17,15,398.0,37.0,3.5,18.05,93.5,452.83,359.33
2018,9,29,17,30,289.0,28.0,3.4,17.8,51.0,334.53,213.99
2018,9,29,17,45,169.0,17.5,3.3,17.55,28.5,154.56,0.0
2018,9,29,18,0,49.0,7.0,3.2,17.3,6.0,0.0,0.0
2018,9,29,18,15,24.5,3.5,3.1,17.2,3.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,30,5,45,16.0,3.0,1.25,16.15,2.5,0.0,0.0
2018,9,30,6,0,32.0,6.0,1.2,16.2,5.0,0.0,0.0
2018,9,30,6,15,102.0,17.0,1.25,16.45,23.0,13.38,0.0
2018,9,30,6,30,172.0,28.0,1.3,16.7,41.0,21.21,8.19
2018,9,30,6,45,248.0,42.5,1.35,17.0,77.5,32.08,21.67
2018,9,30,7,0,324.0,57.0,1.4,17.3,114.0,42.86,31.76
2018,9,30,7,15,459.0,60.5,1.4,17.55,170.0,48.49,37.08
2018,9,30,7,30,594.0,64.0,1.4,17.8,226.0,51.92,40.25
2018,9,30,7,45,641.0,68.0,1.35,18.05,275.0,55.02,42.96
2018,9,30,8,0,688.0,72.0,1.3,18.3,324.0,58.19,45.63
2018,9,30,8,15,720.5,76.0,1.3,18.6,372.0,66.14,52.38
2018,9,30,8,30,753.0,80.0,1.3,18.9,420.0,69.27,54.85
2018,9,30,8,45,776.5,82.0,1.3,19.15,464.0,70.76,55.91
2018,9,30,9,0,800.0,84.0,1.3,19.4,508.0,72.26,56.98
2018,9,30,9,15,779.0,98.5,1.35,19.65,537.0,81.08,64.28
2018,9,30,9,30,758.0,113.0,1.4,19.9,566.0,89.43,71.14
2018,9,30,9,45,771.0,116.0,1.45,20.1,599.5,90.77,72.04
2018,9,30,10,0,784.0,119.0,1.5,20.3,633.0,92.1,72.96
2018,9,30,10,15,770.5,130.5,1.6,20.4,653.0,122.81,78.44
2018,9,30,10,30,757.0,142.0,1.7,20.5,673.0,181.11,109.93
2018,9,30,10,45,705.0,171.0,1.8,20.6,676.0,235.98,152.51
2018,9,30,11,0,653.0,200.0,1.9,20.7,679.0,292.42,201.08
2018,9,30,11,15,755.0,157.5,2.0,20.75,720.0,340.35,239.67
2018,9,30,11,30,857.0,115.0,2.1,20.8,761.0,400.92,289.69
2018,9,30,11,45,732.5,170.0,2.15,20.8,724.5,440.94,327.74
2018,9,30,12,0,608.0,225.0,2.2,20.8,688.0,471.99,356.43
2018,9,30,12,15,570.5,241.5,2.3,20.75,674.0,503.44,383.57
2018,9,30,12,30,533.0,258.0,2.4,20.7,660.0,532.75,408.08
2018,9,30,12,45,422.0,286.0,2.45,20.6,601.0,521.5,401.4
2018,9,30,13,0,311.0,314.0,2.5,20.5,542.0,489.77,378.73
2018,9,30,13,15,182.0,290.5,2.55,20.3,423.0,386.87,301.82
2018,9,30,13,30,53.0,267.0,2.6,20.1,304.0,268.27,209.58
2018,9,30,13,45,122.5,260.5,2.65,19.95,342.0,338.74,267.03
2018,9,30,14,0,192.0,254.0,2.7,19.8,380.0,398.9,315.75
2018,9,30,14,15,207.0,258.5,2.75,19.6,387.5,428.12,339.33
2018,9,30,14,30,222.0,263.0,2.8,19.4,395.0,458.47,363.94
2018,9,30,14,45,158.0,241.5,2.85,19.2,332.5,390.39,311.51
2018,9,30,15,0,94.0,220.0,2.9,19.0,270.0,298.02,239.13
2018,9,30,15,15,103.5,195.5,2.9,19.0,246.0,306.85,247.58
2018,9,30,15,30,113.0,171.0,2.9,19.0,222.0,294.06,238.74
2018,9,30,15,45,71.0,151.0,2.8,18.8,182.0,217.76,176.96
2018,9,30,16,0,29.0,131.0,2.7,18.6,142.0,160.63,129.37
2018,9,30,16,15,21.5,110.0,2.55,18.5,117.5,119.15,95.18
2018,9,30,16,30,14.0,89.0,2.4,18.4,93.0,93.13,73.26
2018,9,30,16,45,8.5,70.0,2.25,18.25,72.5,70.91,54.24
2018,9,30,17,0,3.0,51.0,2.1,18.1,52.0,47.95,34.39
2018,9,30,17,15,24.5,35.0,1.9,18.0,37.0,58.97,43.09
2018,9,30,17,30,46.0,19.0,1.7,17.9,22.0,82.99,44.35
2018,9,30,17,45,46.0,13.0,1.55,17.75,13.5,48.41,0.0
2018,9,30,18,0,46.0,7.0,1.4,17.6,5.0,0.0,0.0
2018,9,30,18,15,23.0,3.5,1.25,17.5,2.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,16.95,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,16.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,16.85,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,1,5,45,17.0,3.0,1.55,16.05,2.5,0.0,0.0
2018,10,1,6,0,34.0,6.0,1.5,16.1,5.0,0.0,0.0
2018,10,1,6,15,34.0,9.0,1.55,16.2,9.5,7.08,0.0
2018,10,1,6,30,34.0,12.0,1.6,16.3,14.0,9.39,0.07
2018,10,1,6,45,17.0,20.0,1.7,16.45,21.0,15.8,7.81
2018,10,1,7,0,0.0,28.0,1.8,16.6,28.0,21.34,13.05
2018,10,1,7,15,0.0,40.0,1.8,16.85,40.0,30.56,21.4
2018,10,1,7,30,0.0,52.0,1.8,17.1,52.0,39.8,29.68
2018,10,1,7,45,0.0,66.5,1.8,17.35,66.5,50.83,39.4
2018,10,1,8,0,0.0,81.0,1.8,17.6,81.0,61.45,48.63
2018,10,1,8,15,0.0,96.5,1.8,17.95,96.5,72.66,58.21
2018,10,1,8,30,0.0,112.0,1.8,18.3,112.0,83.76,67.56
2018,10,1,8,45,3.5,136.0,1.8,18.65,138.0,100.44,81.57
2018,10,1,9,0,7.0,160.0,1.8,19.0,164.0,116.8,95.13
2018,10,1,9,15,14.0,187.0,1.8,19.25,195.0,134.82,109.96
2018,10,1,9,30,21.0,214.0,1.8,19.5,226.0,152.46,124.31
2018,10,1,9,45,27.0,229.5,1.8,19.8,246.5,153.95,125.08
2018,10,1,10,0,33.0,245.0,1.8,20.1,267.0,162.93,132.13
2018,10,1,10,15,77.0,271.5,1.8,20.35,324.5,182.8,140.06
2018,10,1,10,30,121.0,298.0,1.8,20.6,382.0,205.04,153.77
2018,10,1,10,45,112.0,309.5,1.8,20.85,389.0,224.64,168.59
2018,10,1,11,0,103.0,321.0,1.8,21.1,396.0,247.98,187.1
2018,10,1,11,15,104.5,323.5,1.9,21.15,400.5,261.94,198.44
2018,10,1,11,30,106.0,326.0,2.0,21.2,405.0,275.18,209.4
2018,10,1,11,45,71.5,312.0,2.15,21.3,365.5,263.26,201.59
2018,10,1,12,0,37.0,298.0,2.3,21.4,326.0,245.71,188.88
2018,10,1,12,15,136.0,312.0,2.4,21.35,414.0,320.02,246.54
2018,10,1,12,30,235.0,326.0,2.5,21.3,502.0,408.55,314.71
2018,10,1,12,45,292.5,320.0,2.65,21.2,535.5,459.87,354.9
2018,10,1,13,0,350.0,314.0,2.8,21.1,569.0,515.3,398.33
2018,10,1,13,15,379.0,293.5,2.75,20.95,563.0,541.13,419.31
2018,10,1,13,30,408.0,273.0,2.7,20.8,557.0,581.24,450.65
2018,10,1,13,45,424.0,250.5,2.65,20.65,535.5,596.52,463.73
2018,10,1,14,0,440.0,228.0,2.6,20.5,514.0,609.73,475.51
2018,10,1,14,15,283.0,238.5,2.45,20.35,419.0,489.66,384.91
2018,10,1,14,30,126.0,249.0,2.3,20.2,324.0,360.29,284.39
2018,10,1,14,45,108.0,235.0,2.2,20.0,296.0,338.97,268.97
2018,10,1,15,0,90.0,221.0,2.1,19.8,268.0,296.05,236.15
2018,10,1,15,15,119.0,197.5,2.1,19.8,254.0,323.85,259.91
2018,10,1,15,30,148.0,174.0,2.1,19.8,240.0,330.56,267.11
2018,10,1,15,45,157.5,158.0,1.85,19.5,221.0,327.92,266.18
2018,10,1,16,0,167.0,142.0,1.6,19.2,202.0,324.62,264.57
2018,10,1,16,15,151.5,121.5,1.45,19.05,169.5,290.76,237.72
2018,10,1,16,30,136.0,101.0,1.3,18.9,137.0,255.74,209.32
2018,10,1,16,45,112.0,81.0,1.2,18.8,106.5,212.76,173.31
2018,10,1,17,0,88.0,61.0,1.1,18.7,76.0,168.94,135.57
2018,10,1,17,15,75.5,42.0,1.05,18.55,51.5,136.14,105.22
2018,10,1,17,30,63.0,23.0,1.0,18.4,27.0,107.73,48.61
2018,10,1,17,45,53.0,14.5,0.95,18.25,15.5,55.25,0.0
2018,10,1,18,0,43.0,6.0,0.9,18.1,4.0,0.0,0.0
2018,10,1,18,15,21.5,3.0,0.85,18.05,2.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,17.95,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.25,17.9,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.1,17.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.3,17.85,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.8,17.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.05,17.8,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.0,17.75,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.75,17.7,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,5,45,22.5,3.0,1.45,17.5,2.0,0.0,0.0
2018,10,2,6,0,45.0,6.0,1.4,17.5,4.0,0.0,0.0
2018,10,2,6,15,45.0,9.5,1.45,17.65,10.0,7.47,0.0
2018,10,2,6,30,45.0,13.0,1.5,17.8,16.0,10.16,0.0
2018,10,2,6,45,22.5,23.0,1.6,18.0,24.5,18.04,9.57
2018,10,2,7,0,0.0,33.0,1.7,18.2,33.0,25.2,16.27
2018,10,2,7,15,3.0,51.5,1.75,18.5,52.5,39.2,28.78
2018,10,2,7,30,6.0,70.0,1.8,18.8,72.0,52.63,40.68
2018,10,2,7,45,6.0,74.0,1.8,19.05,76.0,56.08,43.71
2018,10,2,8,0,6.0,78.0,1.8,19.3,80.0,59.42,46.52
2018,10,2,8,15,22.5,114.5,1.95,19.55,124.0,83.08,66.86
2018,10,2,8,30,39.0,151.0,2.1,19.8,168.0,106.18,86.39
2018,10,2,8,45,38.0,161.5,2.2,20.05,179.5,113.2,92.0
2018,10,2,9,0,37.0,172.0,2.3,20.3,191.0,120.06,97.45
2018,10,2,9,15,42.5,198.5,2.4,20.55,222.0,135.94,110.46
2018,10,2,9,30,48.0,225.0,2.5,20.8,253.0,151.29,122.9
2018,10,2,9,45,56.5,244.5,2.6,21.05,279.5,162.57,131.86
2018,10,2,10,0,65.0,264.0,2.7,21.3,306.0,173.56,140.55
2018,10,2,10,15,62.0,278.5,2.75,21.55,320.0,185.36,142.06
2018,10,2,10,30,59.0,293.0,2.8,21.8,334.0,202.3,153.83
2018,10,2,10,45,77.5,306.5,2.85,22.0,362.0,222.57,168.3
2018,10,2,11,0,96.0,320.0,2.9,22.2,390.0,245.5,185.39
2018,10,2,11,15,120.0,332.0,2.95,22.35,420.5,269.11,203.33
2018,10,2,11,30,144.0,344.0,3.0,22.5,451.0,300.35,227.53
2018,10,2,11,45,95.0,322.5,3.05,22.6,393.5,280.29,213.9
2018,10,2,12,0,46.0,301.0,3.1,22.7,336.0,252.14,193.29
2018,10,2,12,15,27.5,257.0,3.15,22.65,278.0,215.7,165.63
2018,10,2,12,30,9.0,213.0,3.2,22.6,220.0,170.23,130.35
2018,10,2,12,45,90.0,240.5,3.25,22.55,306.0,259.45,201.32
2018,10,2,13,0,171.0,268.0,3.3,22.5,392.0,345.7,269.19
2018,10,2,13,15,194.5,287.5,3.35,22.35,425.0,392.72,305.96
2018,10,2,13,30,218.0,307.0,3.4,22.2,458.0,442.61,344.84
2018,10,2,13,45,190.5,297.0,3.45,22.05,425.0,426.99,333.62
2018,10,2,14,0,163.0,287.0,3.5,21.9,392.0,408.55,320.3
2018,10,2,14,15,138.5,266.5,3.55,21.65,352.5,379.1,298.65
2018,10,2,14,30,114.0,246.0,3.6,21.4,313.0,346.86,274.51
2018,10,2,14,45,106.5,227.0,3.7,21.15,286.0,328.86,261.68
2018,10,2,15,0,99.0,208.0,3.8,20.9,259.0,289.39,231.87
2018,10,2,15,15,133.5,192.5,3.8,20.9,255.0,331.29,266.95
2018,10,2,15,30,168.0,177.0,3.8,20.9,251.0,353.15,286.18
2018,10,2,15,45,201.5,152.5,3.7,20.4,231.0,382.8,311.9
2018,10,2,16,0,235.0,128.0,3.6,19.9,211.0,389.2,319.44
2018,10,2,16,15,152.0,109.0,3.45,19.7,159.5,273.12,225.04
2018,10,2,16,30,69.0,90.0,3.3,19.5,108.0,177.44,144.45
2018,10,2,16,45,70.5,70.5,3.2,19.25,85.5,157.82,128.01
2018,10,2,17,0,72.0,51.0,3.1,19.0,63.0,136.42,109.17
2018,10,2,17,15,39.0,33.5,2.9,18.8,39.5,86.35,64.37
2018,10,2,17,30,6.0,16.0,2.7,18.6,16.0,18.85,1.21
2018,10,2,17,45,3.0,8.0,2.45,18.4,8.0,8.77,0.0
2018,10,2,18,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,18.15,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.85,17.95,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.1,18.05,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.15,18.2,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.95,18.15,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,18.05,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.8,18.25,1.5,1.18,0.0
2018,10,3,6,30,0.0,3.0,0.9,18.3,3.0,2.27,0.0
2018,10,3,6,45,24.0,7.5,1.0,18.4,11.5,5.97,0.0
2018,10,3,7,0,48.0,12.0,1.1,18.5,20.0,9.03,2.21
2018,10,3,7,15,48.0,12.5,1.2,18.6,23.0,9.33,2.56
2018,10,3,7,30,48.0,13.0,1.3,18.7,26.0,9.6,2.85
2018,10,3,7,45,24.0,25.5,1.4,18.8,32.0,20.23,12.27
2018,10,3,8,0,0.0,38.0,1.5,18.9,38.0,29.01,19.98
2018,10,3,8,15,19.0,72.0,1.6,19.0,80.5,54.98,42.64
2018,10,3,8,30,38.0,106.0,1.7,19.1,123.0,78.47,62.83
2018,10,3,8,45,33.5,129.0,1.8,19.15,145.0,93.49,75.5
2018,10,3,9,0,29.0,152.0,1.9,19.2,167.0,108.01,87.65
2018,10,3,9,15,23.5,165.5,1.9,19.3,178.5,116.46,94.52
2018,10,3,9,30,18.0,179.0,1.9,19.4,190.0,130.48,106.05
2018,10,3,9,45,17.5,187.5,1.9,19.5,198.5,136.5,110.8
2018,10,3,10,0,17.0,196.0,1.9,19.6,207.0,142.44,115.48
2018,10,3,10,15,82.0,202.5,1.85,19.7,258.5,137.37,104.49
2018,10,3,10,30,147.0,209.0,1.8,19.8,310.0,158.04,116.47
2018,10,3,10,45,221.5,253.0,1.8,19.85,410.5,204.52,149.12
2018,10,3,11,0,296.0,297.0,1.8,19.9,511.0,269.89,197.71
2018,10,3,11,15,238.0,321.0,1.8,19.9,494.5,294.18,220.03
2018,10,3,11,30,180.0,345.0,1.8,19.9,478.0,313.59,237.92
2018,10,3,11,45,125.5,290.5,1.85,19.95,383.5,271.81,208.28
2018,10,3,12,0,71.0,236.0,1.9,20.0,289.0,215.23,166.03
2018,10,3,12,15,65.5,245.0,2.0,19.95,293.5,226.07,175.25
2018,10,3,12,30,60.0,254.0,2.1,19.9,298.0,236.65,183.96
2018,10,3,12,45,163.5,289.0,2.2,19.85,407.0,345.05,269.21
2018,10,3,13,0,267.0,324.0,2.3,19.8,516.0,468.52,363.97
2018,10,3,13,15,204.0,309.5,2.3,19.8,454.0,419.03,326.72
2018,10,3,13,30,141.0,295.0,2.3,19.8,392.0,374.33,292.92
2018,10,3,13,45,230.0,249.0,2.35,19.75,399.5,426.81,336.3
2018,10,3,14,0,319.0,203.0,2.4,19.7,407.0,466.46,369.83
2018,10,3,14,15,570.5,141.0,2.35,19.7,482.0,657.19,517.21
2018,10,3,14,30,822.0,79.0,2.3,19.7,557.0,808.81,626.08
2018,10,3,14,45,683.0,98.0,2.3,19.7,476.5,743.58,579.82
2018,10,3,15,0,544.0,117.0,2.3,19.7,396.0,658.51,520.08
2018,10,3,15,15,521.5,104.5,2.3,19.7,352.5,635.02,504.79
2018,10,3,15,30,499.0,92.0,2.3,19.7,309.0,608.01,486.17
2018,10,3,15,45,480.5,80.0,2.25,19.65,269.0,582.09,467.93
2018,10,3,16,0,462.0,68.0,2.2,19.6,229.0,553.2,446.92
2018,10,3,16,15,418.0,64.0,2.2,19.5,192.0,510.01,414.39
2018,10,3,16,30,374.0,60.0,2.2,19.4,155.0,465.35,379.36
2018,10,3,16,45,272.0,42.0,2.2,19.3,103.0,333.68,273.42
2018,10,3,17,0,170.0,24.0,2.2,19.2,51.0,224.31,182.1
2018,10,3,17,15,192.0,23.0,2.1,18.95,42.5,248.78,192.87
2018,10,3,17,30,214.0,22.0,2.0,18.7,34.0,247.24,34.98
2018,10,3,17,45,107.0,11.0,1.9,18.5,17.0,96.54,0.0
2018,10,3,18,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,18.2,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,4,6,15,0.0,3.0,1.8,16.9,3.0,2.36,0.0
2018,10,4,6,30,0.0,6.0,1.9,17.0,6.0,4.54,0.0
2018,10,4,6,45,0.0,11.5,2.05,17.15,11.5,8.72,1.66
2018,10,4,7,0,0.0,17.0,2.2,17.3,17.0,12.91,5.6
2018,10,4,7,15,0.0,23.0,2.2,17.4,23.0,17.5,9.8
2018,10,4,7,30,0.0,29.0,2.2,17.5,29.0,22.09,13.95
2018,10,4,7,45,0.0,36.5,2.25,17.6,36.5,27.85,19.08
2018,10,4,8,0,0.0,44.0,2.3,17.7,44.0,33.62,24.15
2018,10,4,8,15,0.0,50.0,2.4,17.8,50.0,38.25,28.16
2018,10,4,8,30,0.0,56.0,2.5,17.9,56.0,42.89,32.13
2018,10,4,8,45,1.5,80.5,2.55,17.95,81.5,61.9,48.59
2018,10,4,9,0,3.0,105.0,2.6,18.0,107.0,79.75,63.87
2018,10,4,9,15,13.0,160.0,2.75,18.05,167.5,117.44,95.97
2018,10,4,9,30,23.0,215.0,2.9,18.1,228.0,152.76,125.61
2018,10,4,9,45,28.0,232.5,3.0,18.15,249.5,155.33,127.42
2018,10,4,10,0,33.0,250.0,3.1,18.2,271.0,165.3,135.52
2018,10,4,10,15,29.5,255.5,3.25,18.2,275.0,171.1,133.42
2018,10,4,10,30,26.0,261.0,3.4,18.2,279.0,189.07,147.12
2018,10,4,10,45,53.5,287.5,3.55,18.2,325.5,206.94,159.82
2018,10,4,11,0,81.0,314.0,3.7,18.2,372.0,237.93,183.34
2018,10,4,11,15,80.0,324.5,3.85,18.2,382.5,254.81,197.15
2018,10,4,11,30,79.0,335.0,4.0,18.2,393.0,271.9,211.22
2018,10,4,11,45,79.0,334.5,4.1,18.2,393.0,281.97,219.76
2018,10,4,12,0,79.0,334.0,4.2,18.2,393.0,291.76,228.09
2018,10,4,12,15,94.5,337.5,4.35,18.15,407.5,312.39,244.97
2018,10,4,12,30,110.0,341.0,4.5,18.1,422.0,334.66,263.25
2018,10,4,12,45,91.0,326.0,4.6,18.05,392.0,321.93,253.94
2018,10,4,13,0,72.0,311.0,4.7,18.0,362.0,306.38,242.26
2018,10,4,13,15,92.0,307.5,4.7,17.9,371.0,325.88,258.68
2018,10,4,13,30,112.0,304.0,4.7,17.8,380.0,361.42,287.61
2018,10,4,13,45,238.5,263.0,4.7,17.75,416.5,446.88,358.14
2018,10,4,14,0,365.0,222.0,4.7,17.7,453.0,541.11,434.68
2018,10,4,14,15,592.0,153.0,4.65,17.65,504.5,686.32,551.01
2018,10,4,14,30,819.0,84.0,4.6,17.6,556.0,819.49,651.45
2018,10,4,14,45,806.5,80.5,4.5,17.55,518.0,825.34,655.96
2018,10,4,15,0,794.0,77.0,4.4,17.5,480.0,827.36,658.57
2018,10,4,15,15,770.5,74.0,4.4,17.5,436.0,816.32,652.2
2018,10,4,15,30,747.0,71.0,4.4,17.5,392.0,801.5,643.04
2018,10,4,15,45,493.5,68.0,4.3,17.35,269.5,576.0,472.76
2018,10,4,16,0,240.0,65.0,4.2,17.2,147.0,329.15,275.78
2018,10,4,16,15,213.0,41.0,4.25,17.0,105.0,270.22,227.96
2018,10,4,16,30,186.0,17.0,4.3,16.8,63.0,213.14,179.55
2018,10,4,16,45,327.5,29.5,4.3,16.65,88.0,372.66,310.87
2018,10,4,17,0,469.0,42.0,4.3,16.5,113.0,520.98,422.62
2018,10,4,17,15,325.0,31.5,4.3,16.3,72.0,377.41,291.54
2018,10,4,17,30,181.0,21.0,4.3,16.1,31.0,214.29,0.0
2018,10,4,17,45,90.5,10.5,4.3,15.9,15.5,82.34,0.0
2018,10,4,18,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,5,6,15,121.5,12.0,3.0,14.8,19.5,9.44,0.0
2018,10,5,6,30,243.0,24.0,3.0,15.1,39.0,19.93,0.22
2018,10,5,6,45,384.0,32.0,3.0,15.4,81.5,26.54,16.6
2018,10,5,7,0,525.0,40.0,3.0,15.7,124.0,33.51,23.61
2018,10,5,7,15,595.0,45.0,2.8,15.85,172.5,41.01,30.64
2018,10,5,7,30,665.0,50.0,2.6,16.0,221.0,45.77,35.06
2018,10,5,7,45,708.5,53.5,2.4,16.15,270.5,49.11,38.07
2018,10,5,8,0,752.0,57.0,2.2,16.3,320.0,52.5,41.02
2018,10,5,8,15,763.5,63.5,2.2,16.5,363.5,57.62,45.41
2018,10,5,8,30,775.0,70.0,2.2,16.7,407.0,62.53,49.54
2018,10,5,8,45,812.5,68.5,2.25,16.9,454.5,62.1,48.97
2018,10,5,9,0,850.0,67.0,2.3,17.1,502.0,69.26,55.01
2018,10,5,9,15,797.0,89.0,2.3,17.3,522.0,75.39,60.11
2018,10,5,9,30,744.0,111.0,2.3,17.5,542.0,88.31,71.02
2018,10,5,9,45,790.0,103.0,2.3,17.7,584.5,83.36,66.54
2018,10,5,10,0,836.0,95.0,2.3,17.9,627.0,78.9,62.54
2018,10,5,10,15,871.5,86.5,2.2,18.05,661.5,104.88,65.49
2018,10,5,10,30,907.0,78.0,2.1,18.2,696.0,159.77,89.02
2018,10,5,10,45,911.5,79.0,2.0,18.4,714.5,219.03,131.95
2018,10,5,11,0,916.0,80.0,1.9,18.6,733.0,278.11,181.61
2018,10,5,11,15,916.5,81.0,1.9,18.8,743.5,335.61,232.66
2018,10,5,11,30,917.0,82.0,1.9,19.0,754.0,392.0,282.98
2018,10,5,11,45,875.5,102.0,1.85,19.2,746.0,444.85,330.05
2018,10,5,12,0,834.0,122.0,1.8,19.4,738.0,493.21,371.77
2018,10,5,12,15,733.0,165.5,1.95,19.5,704.5,526.05,401.13
2018,10,5,12,30,632.0,209.0,2.1,19.6,671.0,549.1,421.51
2018,10,5,12,45,623.5,205.0,2.3,19.65,654.5,579.0,446.91
2018,10,5,13,0,615.0,201.0,2.5,19.7,638.0,606.08,469.72
2018,10,5,13,15,754.0,140.5,2.75,19.7,660.5,680.6,529.31
2018,10,5,13,30,893.0,80.0,3.0,19.7,683.0,747.25,582.3
2018,10,5,13,45,884.0,78.5,3.3,19.75,655.5,773.21,602.69
2018,10,5,14,0,875.0,77.0,3.6,19.8,628.0,795.49,620.88
2018,10,5,14,15,862.5,76.0,3.75,19.65,594.0,811.77,634.71
2018,10,5,14,30,850.0,75.0,3.9,19.5,560.0,824.23,646.02
2018,10,5,14,45,834.0,72.0,4.05,19.4,520.0,827.45,650.74
2018,10,5,15,0,818.0,69.0,4.2,19.3,480.0,826.75,652.79
2018,10,5,15,15,795.0,67.0,4.2,19.3,436.0,827.29,654.93
2018,10,5,15,30,772.0,65.0,4.2,19.3,392.0,814.38,647.2
2018,10,5,15,45,705.0,68.0,4.5,18.95,339.0,764.13,613.99
2018,10,5,16,0,638.0,71.0,4.8,18.6,286.0,716.7,581.82
2018,10,5,16,15,569.0,66.0,4.95,18.3,234.5,648.79,531.25
2018,10,5,16,30,500.0,61.0,5.1,18.0,183.0,578.95,476.7
2018,10,5,16,45,397.0,51.0,5.25,17.65,133.5,471.02,388.82
2018,10,5,17,0,294.0,41.0,5.4,17.3,84.0,356.92,292.07
2018,10,5,17,15,241.5,31.0,5.45,17.05,57.0,303.84,231.91
2018,10,5,17,30,189.0,21.0,5.5,16.8,30.0,216.07,0.0
2018,10,5,17,45,94.5,10.5,5.55,16.5,15.0,85.34,0.0
2018,10,5,18,0,0.0,0.0,5.6,16.2,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.5,16.1,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.35,15.95,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.2,15.9,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.05,15.9,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.95,15.95,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.75,16.05,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.85,16.1,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.95,16.15,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.0,16.15,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.1,16.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.3,15.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.2,15.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.05,15.75,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.5,15.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,10,6,6,15,117.5,11.0,4.0,15.85,18.0,8.65,0.0
2018,10,6,6,30,235.0,22.0,4.2,16.1,36.0,18.22,0.0
2018,10,6,6,45,376.5,30.5,4.35,16.35,78.0,25.29,15.33
2018,10,6,7,0,518.0,39.0,4.5,16.6,120.0,32.68,22.74
2018,10,6,7,15,360.0,41.0,4.55,16.8,107.0,32.71,23.18
2018,10,6,7,30,202.0,43.0,4.6,17.0,94.0,32.03,22.75
2018,10,6,7,45,101.0,62.5,4.6,17.2,88.0,45.67,34.85
2018,10,6,8,0,0.0,82.0,4.6,17.4,82.0,61.93,49.12
2018,10,6,8,15,0.0,101.0,4.65,17.6,101.0,75.46,60.82
2018,10,6,8,30,0.0,120.0,4.7,17.8,120.0,88.81,72.23
2018,10,6,8,45,51.5,156.0,4.75,18.0,182.0,109.96,90.24
2018,10,6,9,0,103.0,192.0,4.8,18.2,244.0,127.77,105.19
2018,10,6,9,15,192.5,218.5,4.8,18.45,325.5,144.24,118.82
2018,10,6,9,30,282.0,245.0,4.8,18.7,407.0,153.55,126.28
2018,10,6,9,45,352.0,242.0,4.8,18.95,456.5,153.18,125.56
2018,10,6,10,0,422.0,239.0,4.8,19.2,506.0,145.48,118.7
2018,10,6,10,15,609.5,183.0,4.85,19.35,586.0,134.4,94.04
2018,10,6,10,30,797.0,127.0,4.9,19.5,666.0,170.91,102.31
2018,10,6,10,45,870.5,102.5,4.9,19.7,706.5,226.42,139.71
2018,10,6,11,0,944.0,78.0,4.9,19.9,747.0,281.94,184.11
2018,10,6,11,15,947.0,78.0,4.95,20.0,758.5,340.97,237.27
2018,10,6,11,30,950.0,78.0,5.0,20.1,770.0,399.07,290.18
2018,10,6,11,45,950.5,79.0,5.05,20.2,774.0,455.81,341.4
2018,10,6,12,0,951.0,80.0,5.1,20.3,778.0,510.95,390.23
2018,10,6,12,15,949.0,79.0,5.15,20.4,772.0,561.24,434.17
2018,10,6,12,30,947.0,78.0,5.2,20.5,766.0,609.11,475.13
2018,10,6,12,45,943.0,78.0,5.25,20.55,753.0,654.11,513.0
2018,10,6,13,0,939.0,78.0,5.3,20.6,740.0,696.21,547.88
2018,10,6,13,15,932.5,77.5,5.35,20.65,719.0,733.03,578.22
2018,10,6,13,30,926.0,77.0,5.4,20.7,698.0,766.45,604.48
2018,10,6,13,45,916.0,76.0,5.45,20.8,669.5,793.17,624.88
2018,10,6,14,0,906.0,75.0,5.5,20.9,641.0,816.08,642.63
2018,10,6,14,15,894.0,74.0,5.6,20.85,606.5,833.52,657.17
2018,10,6,14,30,882.0,73.0,5.7,20.8,572.0,847.07,669.08
2018,10,6,14,45,865.5,71.0,5.8,20.8,531.5,851.64,674.46
2018,10,6,15,0,849.0,69.0,5.9,20.8,491.0,852.23,677.09
2018,10,6,15,15,826.0,67.0,5.9,20.8,446.0,843.18,672.19
2018,10,6,15,30,803.0,65.0,5.9,20.8,401.0,840.49,671.97
2018,10,6,15,45,769.5,61.5,6.05,20.55,352.0,812.53,653.9
2018,10,6,16,0,736.0,58.0,6.2,20.3,303.0,781.09,632.45
2018,10,6,16,15,687.5,54.0,6.2,19.9,253.0,732.15,596.06
2018,10,6,16,30,639.0,50.0,6.2,19.5,203.0,680.49,555.45
2018,10,6,16,45,560.0,44.5,6.25,19.15,155.0,606.35,494.29
2018,10,6,17,0,481.0,39.0,6.3,18.8,107.0,524.9,422.86
2018,10,6,17,15,339.0,30.0,6.3,18.45,68.0,385.71,285.65
2018,10,6,17,30,197.0,21.0,6.3,18.1,29.0,180.86,0.0
2018,10,6,17,45,98.5,10.5,6.3,17.8,14.5,8.26,0.0
2018,10,6,18,0,0.0,0.0,6.3,17.5,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.25,17.4,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.2,17.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.1,17.2,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.0,17.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.95,17.1,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.9,17.1,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.8,17.05,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.7,17.1,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,17.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.7,17.25,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.7,17.3,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.4,17.7,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.3,17.85,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.1,18.2,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.0,18.4,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.9,18.55,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.8,18.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.75,18.65,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,18.6,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.65,18.55,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.6,18.4,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.6,18.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.6,18.15,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.65,17.9,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.7,17.7,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,17.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,17.35,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,17.25,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.6,17.15,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.65,17.05,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,6,15,133.0,11.0,4.85,17.3,18.5,8.65,0.0
2018,10,7,6,30,266.0,22.0,5.0,17.6,37.0,18.34,0.0
2018,10,7,6,45,414.0,29.5,5.2,17.9,80.0,24.66,14.53
2018,10,7,7,0,562.0,37.0,5.4,18.2,123.0,34.05,23.7
2018,10,7,7,15,633.0,41.0,5.55,18.45,172.5,37.98,27.57
2018,10,7,7,30,704.0,45.0,5.7,18.7,222.0,42.11,31.4
2018,10,7,7,45,746.5,49.0,5.85,18.9,272.5,46.03,34.91
2018,10,7,8,0,789.0,53.0,6.0,19.1,323.0,49.97,38.31
2018,10,7,8,15,817.5,55.5,5.95,19.35,371.5,58.17,45.36
2018,10,7,8,30,846.0,58.0,5.9,19.6,420.0,61.38,47.98
2018,10,7,8,45,865.5,60.5,5.85,19.8,464.5,64.34,50.36
2018,10,7,9,0,885.0,63.0,5.8,20.0,509.0,67.18,52.62
2018,10,7,9,15,899.0,65.0,5.75,20.25,549.0,69.45,54.37
2018,10,7,9,30,913.0,67.0,5.7,20.5,589.0,71.62,56.04
2018,10,7,9,45,922.0,69.0,5.65,20.8,622.5,73.57,57.5
2018,10,7,10,0,931.0,71.0,5.6,21.1,656.0,75.42,58.88
2018,10,7,10,15,938.5,72.5,5.5,21.3,683.0,97.15,58.7
2018,10,7,10,30,946.0,74.0,5.4,21.5,710.0,159.05,86.63
2018,10,7,10,45,950.5,74.0,5.35,21.75,728.5,219.8,130.1
2018,10,7,11,0,955.0,74.0,5.3,22.0,747.0,280.26,180.98
2018,10,7,11,15,956.0,74.5,5.2,22.15,757.5,339.55,234.0
2018,10,7,11,30,957.0,75.0,5.1,22.3,768.0,397.71,286.51
2018,10,7,11,45,956.5,76.0,5.05,22.5,771.0,454.29,337.05
2018,10,7,12,0,956.0,77.0,5.0,22.7,774.0,509.15,384.97
2018,10,7,12,15,951.5,78.0,4.95,22.8,768.0,560.02,428.71
2018,10,7,12,30,947.0,79.0,4.9,22.9,762.0,608.33,469.24
2018,10,7,12,45,938.5,81.0,4.85,23.0,748.0,652.45,505.51
2018,10,7,13,0,930.0,83.0,4.8,23.1,734.0,693.4,538.5
2018,10,7,13,15,924.0,82.5,4.8,23.15,713.5,730.3,568.19
2018,10,7,13,30,918.0,82.0,4.8,23.2,693.0,763.88,594.17
2018,10,7,13,45,909.5,80.5,4.85,23.25,665.0,791.06,614.66
2018,10,7,14,0,901.0,79.0,4.9,23.3,637.0,814.52,632.63
2018,10,7,14,15,890.0,76.5,4.95,23.3,602.0,831.02,645.89
2018,10,7,14,30,879.0,74.0,5.0,23.3,567.0,843.59,656.54
2018,10,7,14,45,866.0,71.0,5.0,23.3,527.5,849.92,662.6
2018,10,7,15,0,853.0,68.0,5.0,23.3,488.0,852.33,666.0
2018,10,7,15,15,830.0,65.5,5.0,23.3,442.5,842.64,660.73
2018,10,7,15,30,807.0,63.0,5.0,23.3,397.0,839.21,659.99
2018,10,7,15,45,778.5,59.0,4.9,23.15,349.0,815.14,643.71
2018,10,7,16,0,750.0,55.0,4.8,23.0,301.0,787.6,624.32
2018,10,7,16,15,703.5,51.0,4.55,22.65,251.0,740.58,589.02
2018,10,7,16,30,657.0,47.0,4.3,22.3,201.0,690.91,549.97
2018,10,7,16,45,580.0,41.0,4.05,21.9,152.5,609.28,484.34
2018,10,7,17,0,503.0,35.0,3.8,21.5,104.0,526.39,413.06
2018,10,7,17,15,358.0,27.5,3.75,21.05,66.0,398.61,279.9
2018,10,7,17,30,213.0,20.0,3.7,20.6,28.0,192.75,0.0
2018,10,7,17,45,106.5,10.0,3.6,20.15,14.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,19.7,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,19.55,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,19.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,18.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,18.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,18.45,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,18.4,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.35,18.3,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.25,18.2,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.15,18.2,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,18.2,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.95,18.25,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,18.3,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.05,18.25,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.15,18.2,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.2,18.15,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.25,18.05,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.3,17.95,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.3,17.85,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,17.75,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,17.65,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,8,6,15,126.0,11.0,3.4,17.95,17.5,8.65,0.0
2018,10,8,6,30,252.0,22.0,3.5,18.3,35.0,18.37,0.0
2018,10,8,6,45,398.5,29.0,3.6,18.65,76.5,24.2,13.93
2018,10,8,7,0,545.0,36.0,3.7,19.0,118.0,33.07,22.75
2018,10,8,7,15,616.0,40.0,3.85,19.3,166.0,36.99,26.6
2018,10,8,7,30,687.0,44.0,4.0,19.6,214.0,41.1,30.4
2018,10,8,7,45,730.5,48.0,4.15,19.85,264.0,45.03,33.89
2018,10,8,8,0,774.0,52.0,4.3,20.1,314.0,48.97,37.29
2018,10,8,8,15,803.0,54.0,4.4,20.4,361.5,56.77,43.96
2018,10,8,8,30,832.0,56.0,4.5,20.7,409.0,59.63,46.26
2018,10,8,8,45,851.5,58.0,4.55,21.0,452.5,62.23,48.31
2018,10,8,9,0,871.0,60.0,4.6,21.3,496.0,64.74,50.26
2018,10,8,9,15,885.5,61.0,4.55,21.55,534.5,66.36,51.45
2018,10,8,9,30,900.0,62.0,4.5,21.8,573.0,67.91,52.58
2018,10,8,9,45,909.5,63.5,4.45,22.05,605.5,69.59,53.83
2018,10,8,10,0,919.0,65.0,4.4,22.3,638.0,71.18,55.0
2018,10,8,10,15,926.5,66.0,4.35,22.5,664.5,91.14,54.43
2018,10,8,10,30,934.0,67.0,4.3,22.7,691.0,151.73,81.0
2018,10,8,10,45,938.5,68.0,4.2,22.85,710.0,212.2,123.85
2018,10,8,11,0,943.0,69.0,4.1,23.0,729.0,272.45,174.08
2018,10,8,11,15,946.0,69.0,4.0,23.15,740.5,331.03,225.91
2018,10,8,11,30,949.0,69.0,3.9,23.3,752.0,388.67,277.41
2018,10,8,11,45,949.5,69.0,3.8,23.45,755.0,444.14,326.51
2018,10,8,12,0,950.0,69.0,3.7,23.6,758.0,497.93,373.05
2018,10,8,12,15,948.5,69.5,3.65,23.65,753.5,549.26,416.62
2018,10,8,12,30,947.0,70.0,3.6,23.7,749.0,598.31,457.22
2018,10,8,12,45,943.0,70.0,3.55,23.8,736.0,642.9,493.37
2018,10,8,13,0,939.0,70.0,3.5,23.9,723.0,684.6,526.47
2018,10,8,13,15,932.0,70.0,3.5,23.85,702.0,721.18,555.66
2018,10,8,13,30,925.0,70.0,3.5,23.8,681.0,754.37,580.8
2018,10,8,13,45,915.0,69.5,3.55,23.75,653.0,781.24,600.9
2018,10,8,14,0,905.0,69.0,3.6,23.7,625.0,804.35,618.49
2018,10,8,14,15,892.5,68.0,3.65,23.55,590.5,821.04,631.97
2018,10,8,14,30,880.0,67.0,3.7,23.4,556.0,833.83,642.9
2018,10,8,14,45,861.0,66.0,3.75,23.25,515.5,837.16,647.34
2018,10,8,15,0,842.0,65.0,3.8,23.1,475.0,836.54,649.15
2018,10,8,15,15,819.5,62.5,3.8,23.1,430.5,827.03,644.06
2018,10,8,15,30,797.0,60.0,3.8,23.1,386.0,823.8,643.43
2018,10,8,15,45,762.0,57.5,3.85,22.65,337.5,795.86,625.97
2018,10,8,16,0,727.0,55.0,3.9,22.2,289.0,764.53,605.31
2018,10,8,16,15,675.5,51.5,3.9,21.7,240.0,713.82,568.8
2018,10,8,16,30,624.0,48.0,3.9,21.2,191.0,660.46,528.04
2018,10,8,16,45,541.5,42.0,3.9,20.65,144.0,583.16,465.99
2018,10,8,17,0,459.0,36.0,3.9,20.1,97.0,499.04,393.41
2018,10,8,17,15,319.0,27.0,3.9,19.55,60.5,360.27,243.53
2018,10,8,17,30,179.0,18.0,3.9,19.0,24.0,162.36,0.0
2018,10,8,17,45,89.5,9.0,3.9,18.4,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,10,9,6,15,77.5,8.5,0.3,15.45,12.5,6.69,0.0
2018,10,9,6,30,155.0,17.0,0.4,15.6,25.0,13.86,0.0
2018,10,9,6,45,260.5,25.0,0.45,15.75,56.0,20.33,10.87
2018,10,9,7,0,366.0,33.0,0.5,15.9,87.0,26.96,17.82
2018,10,9,7,15,255.5,31.0,0.65,16.15,75.5,24.32,15.88
2018,10,9,7,30,145.0,29.0,0.8,16.4,64.0,21.79,13.78
2018,10,9,7,45,72.5,46.5,0.95,16.65,64.0,36.23,26.64
2018,10,9,8,0,0.0,64.0,1.1,16.9,64.0,49.06,37.93
2018,10,9,8,15,0.0,94.0,1.1,17.2,94.0,70.58,56.67
2018,10,9,8,30,0.0,124.0,1.1,17.5,124.0,91.21,74.33
2018,10,9,8,45,10.5,152.5,1.1,17.75,157.5,110.52,90.6
2018,10,9,9,0,21.0,181.0,1.1,18.0,191.0,129.4,106.28
