Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,9,15,166.0,193.0,1.05,18.35,285.5,130.05,106.34
2018,10,9,9,30,311.0,205.0,1.0,18.7,380.0,133.34,108.67
2018,10,9,9,45,502.5,174.5,0.9,19.05,477.0,113.82,91.86
2018,10,9,10,0,694.0,144.0,0.8,19.4,574.0,98.74,78.88
2018,10,9,10,15,563.0,195.5,0.8,19.75,554.0,137.87,98.29
2018,10,9,10,30,432.0,247.0,0.8,20.1,534.0,195.47,134.88
2018,10,9,10,45,365.0,277.0,0.75,20.4,524.0,241.3,170.34
2018,10,9,11,0,298.0,307.0,0.7,20.7,514.0,274.38,198.77
2018,10,9,11,15,224.0,321.0,0.95,20.75,478.0,290.91,215.98
2018,10,9,11,30,150.0,335.0,1.2,20.8,442.0,295.25,223.12
2018,10,9,11,45,153.0,338.5,1.45,20.8,448.0,315.39,239.97
2018,10,9,12,0,156.0,342.0,1.7,20.8,454.0,335.73,256.85
2018,10,9,12,15,141.5,338.0,2.0,20.6,439.0,341.74,263.13
2018,10,9,12,30,127.0,334.0,2.3,20.4,424.0,345.68,267.61
2018,10,9,12,45,104.5,318.0,2.55,20.25,391.5,323.42,251.73
2018,10,9,13,0,82.0,302.0,2.8,20.1,359.0,305.39,238.7
2018,10,9,13,15,106.0,281.5,3.05,19.85,352.5,325.2,255.66
2018,10,9,13,30,130.0,261.0,3.3,19.6,346.0,334.11,264.32
2018,10,9,13,45,233.5,229.0,3.5,19.35,374.0,408.03,325.29
2018,10,9,14,0,337.0,197.0,3.7,19.1,402.0,490.49,392.35
2018,10,9,14,15,528.0,148.0,3.8,18.9,448.5,621.72,497.45
2018,10,9,14,30,719.0,99.0,3.9,18.7,495.0,742.51,590.44
2018,10,9,14,45,736.5,91.5,4.0,18.5,471.0,767.84,610.63
2018,10,9,15,0,754.0,84.0,4.1,18.3,447.0,790.42,629.54
2018,10,9,15,15,729.5,78.5,4.1,18.3,402.0,775.02,619.65
2018,10,9,15,30,705.0,73.0,4.1,18.3,357.0,755.85,607.01
2018,10,9,15,45,647.5,72.0,3.9,17.9,307.5,714.85,577.75
2018,10,9,16,0,590.0,71.0,3.7,17.5,258.0,666.07,541.76
2018,10,9,16,15,566.0,61.0,3.65,17.25,215.5,632.72,516.35
2018,10,9,16,30,542.0,51.0,3.6,17.0,173.0,597.0,487.06
2018,10,9,16,45,410.5,43.5,3.6,16.7,122.0,468.3,382.64
2018,10,9,17,0,279.0,36.0,3.6,16.4,71.0,341.6,274.9
2018,10,9,17,15,214.5,27.0,3.65,16.1,46.5,266.07,170.72
2018,10,9,17,30,150.0,18.0,3.7,15.8,22.0,137.89,0.0
2018,10,9,17,45,75.0,9.0,3.8,15.55,11.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,10,6,15,71.5,11.0,0.7,14.8,14.5,8.65,0.0
2018,10,10,6,30,143.0,22.0,0.8,14.9,29.0,16.65,0.0
2018,10,10,6,45,257.5,34.0,0.95,14.95,64.5,25.93,15.15
2018,10,10,7,0,372.0,46.0,1.1,15.0,100.0,37.62,27.06
2018,10,10,7,15,400.0,58.5,1.1,15.1,137.0,47.04,35.93
2018,10,10,7,30,428.0,71.0,1.1,15.2,174.0,53.49,41.97
2018,10,10,7,45,548.5,71.0,1.1,15.35,233.5,56.46,44.72
2018,10,10,8,0,669.0,71.0,1.1,15.5,293.0,57.48,45.59
2018,10,10,8,15,705.0,75.0,1.05,15.65,340.5,60.49,48.14
2018,10,10,8,30,741.0,79.0,1.0,15.8,388.0,68.68,55.18
2018,10,10,8,45,767.5,81.0,0.95,15.95,431.5,70.23,56.34
2018,10,10,9,0,794.0,83.0,0.9,16.1,475.0,71.82,57.52
2018,10,10,9,15,816.0,84.0,0.8,16.35,514.5,72.64,58.01
2018,10,10,9,30,838.0,85.0,0.7,16.6,554.0,73.51,58.55
2018,10,10,9,45,858.5,83.0,0.6,16.8,588.0,80.76,64.59
2018,10,10,10,0,879.0,81.0,0.5,17.0,622.0,80.24,63.93
2018,10,10,10,15,886.5,82.5,0.5,17.25,648.0,97.43,62.68
2018,10,10,10,30,894.0,84.0,0.5,17.5,674.0,156.28,87.8
2018,10,10,10,45,898.0,85.0,0.5,17.75,692.0,214.62,128.45
2018,10,10,11,0,902.0,86.0,0.5,18.0,710.0,272.7,176.05
2018,10,10,11,15,904.5,87.0,0.8,18.1,721.0,329.87,226.58
2018,10,10,11,30,907.0,88.0,1.1,18.2,732.0,386.17,277.09
2018,10,10,11,45,906.0,88.0,1.35,18.35,734.0,439.17,324.5
2018,10,10,12,0,905.0,88.0,1.6,18.5,736.0,490.41,369.62
2018,10,10,12,15,881.0,97.0,1.85,18.5,724.0,535.77,409.55
2018,10,10,12,30,857.0,106.0,2.1,18.5,712.0,577.1,445.36
2018,10,10,12,45,874.5,96.5,2.3,18.55,705.5,622.92,483.61
2018,10,10,13,0,892.0,87.0,2.5,18.6,699.0,667.16,520.1
2018,10,10,13,15,868.0,92.5,2.7,18.5,673.5,696.05,544.74
2018,10,10,13,30,844.0,98.0,2.9,18.4,648.0,727.37,570.62
2018,10,10,13,45,752.0,123.0,3.15,18.3,597.5,717.28,565.37
2018,10,10,14,0,660.0,148.0,3.4,18.2,547.0,703.91,557.21
2018,10,10,14,15,742.0,115.5,3.55,18.0,540.0,760.09,601.91
2018,10,10,14,30,824.0,83.0,3.7,17.8,533.0,810.44,640.79
2018,10,10,14,45,802.5,81.5,3.9,17.6,492.5,810.84,643.67
2018,10,10,15,0,781.0,80.0,4.1,17.4,452.0,807.19,643.99
2018,10,10,15,15,754.5,77.0,4.1,17.4,408.0,793.34,635.44
2018,10,10,15,30,728.0,74.0,4.1,17.4,364.0,775.66,623.92
2018,10,10,15,45,684.0,71.5,4.25,16.85,316.5,745.25,604.23
2018,10,10,16,0,640.0,69.0,4.4,16.3,269.0,706.76,577.74
2018,10,10,16,15,580.0,63.5,4.3,16.0,220.5,647.04,531.49
2018,10,10,16,30,520.0,58.0,4.2,15.7,172.0,585.17,481.3
2018,10,10,16,45,429.0,50.0,4.05,15.4,127.5,491.27,402.8
2018,10,10,17,0,338.0,42.0,3.9,15.1,83.0,396.4,318.14
2018,10,10,17,15,218.5,29.5,3.75,15.0,51.0,271.99,157.83
2018,10,10,17,30,99.0,17.0,3.6,14.9,19.0,94.73,0.0
2018,10,10,17,45,49.5,8.5,3.4,14.8,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,11,6,15,0.0,5.0,0.95,14.7,5.0,3.93,0.0
2018,10,11,6,30,0.0,10.0,1.0,14.8,10.0,7.87,0.0
2018,10,11,6,45,2.0,24.5,1.05,14.85,25.0,18.66,9.08
2018,10,11,7,0,4.0,39.0,1.1,14.9,40.0,29.4,19.9
2018,10,11,7,15,10.5,58.5,1.05,15.0,61.0,43.43,32.75
2018,10,11,7,30,17.0,78.0,1.0,15.1,82.0,57.33,45.36
2018,10,11,7,45,28.5,99.5,1.0,15.15,108.0,71.15,57.72
2018,10,11,8,0,40.0,121.0,1.0,15.2,134.0,85.34,70.17
2018,10,11,8,15,80.0,145.5,0.95,15.4,177.0,101.36,83.96
2018,10,11,8,30,120.0,170.0,0.9,15.6,220.0,114.28,94.84
2018,10,11,8,45,196.5,182.0,0.85,15.8,274.0,123.17,102.11
2018,10,11,9,0,273.0,194.0,0.8,16.0,328.0,127.31,105.25
2018,10,11,9,15,479.0,160.5,0.75,16.3,418.0,107.44,87.86
2018,10,11,9,30,685.0,127.0,0.7,16.6,508.0,90.75,73.32
2018,10,11,9,45,750.0,114.0,0.65,16.9,554.0,90.3,72.71
2018,10,11,10,0,815.0,101.0,0.6,17.2,600.0,82.65,65.94
2018,10,11,10,15,825.5,102.5,0.55,17.6,626.0,97.66,64.39
2018,10,11,10,30,836.0,104.0,0.5,18.0,652.0,154.63,88.76
2018,10,11,10,45,843.0,105.0,0.4,18.4,671.0,211.59,128.0
2018,10,11,11,0,850.0,106.0,0.3,18.8,690.0,268.77,173.93
2018,10,11,11,15,853.5,106.5,0.35,19.15,701.0,328.0,224.2
2018,10,11,11,30,857.0,107.0,0.4,19.5,712.0,381.85,270.6
2018,10,11,11,45,859.0,107.0,0.4,19.8,715.5,433.78,314.62
2018,10,11,12,0,861.0,107.0,0.4,20.1,719.0,484.38,356.36
2018,10,11,12,15,863.0,105.5,0.6,20.25,715.5,532.2,396.79
2018,10,11,12,30,865.0,104.0,0.8,20.4,712.0,578.17,435.03
2018,10,11,12,45,866.5,100.5,1.0,20.55,700.0,620.0,469.6
2018,10,11,13,0,868.0,97.0,1.2,20.7,688.0,659.39,501.82
2018,10,11,13,15,861.5,96.0,1.4,20.65,668.0,693.15,529.89
2018,10,11,13,30,855.0,95.0,1.6,20.6,648.0,723.7,555.39
2018,10,11,13,45,845.5,93.5,1.8,20.6,620.5,755.53,580.21
2018,10,11,14,0,836.0,92.0,2.0,20.6,593.0,777.19,597.75
2018,10,11,14,15,822.0,90.0,2.15,20.45,559.0,790.95,609.93
2018,10,11,14,30,808.0,88.0,2.3,20.3,525.0,800.79,619.58
2018,10,11,14,45,790.0,85.0,2.45,20.2,485.5,802.15,623.28
2018,10,11,15,0,772.0,82.0,2.6,20.1,446.0,799.57,624.28
2018,10,11,15,15,745.0,78.5,2.6,20.1,402.0,784.58,615.16
2018,10,11,15,30,718.0,75.0,2.6,20.1,358.0,765.75,603.16
2018,10,11,15,45,680.5,71.0,2.95,19.65,311.0,739.46,588.24
2018,10,11,16,0,643.0,67.0,3.3,19.2,264.0,704.84,565.78
2018,10,11,16,15,587.0,60.5,3.5,18.8,216.0,647.51,523.57
2018,10,11,16,30,531.0,54.0,3.7,18.4,168.0,588.2,477.13
2018,10,11,16,45,441.5,46.5,3.9,17.95,124.0,496.79,402.27
2018,10,11,17,0,352.0,39.0,4.1,17.5,80.0,404.78,320.0
2018,10,11,17,15,229.5,27.0,4.25,17.05,48.5,268.59,130.89
2018,10,11,17,30,107.0,15.0,4.4,16.6,17.0,99.4,0.0
2018,10,11,17,45,53.5,7.5,4.55,16.1,8.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,6,15,81.0,9.5,1.55,15.25,13.0,0.0,0.0
2018,10,12,6,30,162.0,19.0,1.6,15.4,26.0,14.95,0.0
2018,10,12,6,45,291.5,29.5,1.65,15.6,62.0,24.34,13.1
2018,10,12,7,0,421.0,40.0,1.7,15.8,98.0,33.05,22.88
2018,10,12,7,15,501.5,47.0,1.7,16.1,144.0,38.73,28.43
2018,10,12,7,30,582.0,54.0,1.7,16.4,190.0,44.54,33.83
2018,10,12,7,45,632.5,59.0,1.7,16.7,238.0,48.58,37.51
2018,10,12,8,0,683.0,64.0,1.7,17.0,286.0,57.01,44.9
2018,10,12,8,15,718.0,68.0,1.75,17.45,333.0,60.37,47.7
2018,10,12,8,30,753.0,72.0,1.8,17.9,380.0,63.72,50.42
2018,10,12,8,45,778.0,74.5,1.8,18.35,423.5,65.78,51.98
2018,10,12,9,0,803.0,77.0,1.8,18.8,467.0,67.84,53.51
2018,10,12,9,15,824.5,78.0,1.8,19.35,506.5,68.79,54.06
2018,10,12,9,30,846.0,79.0,1.8,19.9,546.0,77.58,61.32
2018,10,12,9,45,866.0,77.5,1.75,20.45,580.0,77.41,60.88
2018,10,12,10,0,886.0,76.0,1.7,21.0,614.0,77.21,60.45
2018,10,12,10,15,894.5,77.5,1.65,21.4,640.5,92.14,59.1
2018,10,12,10,30,903.0,79.0,1.6,21.8,667.0,151.34,83.02
2018,10,12,10,45,909.5,79.5,1.55,22.25,686.5,210.05,123.11
2018,10,12,11,0,916.0,80.0,1.5,22.7,706.0,268.75,170.69
2018,10,12,11,15,919.0,80.5,1.5,23.05,717.0,326.22,220.33
2018,10,12,11,30,922.0,81.0,1.5,23.4,728.0,382.81,269.62
2018,10,12,11,45,922.5,81.0,1.5,23.75,730.5,436.9,316.24
2018,10,12,12,0,923.0,81.0,1.5,24.1,733.0,489.35,360.32
2018,10,12,12,15,922.0,81.0,1.65,24.2,728.5,539.2,402.19
2018,10,12,12,30,921.0,81.0,1.8,24.3,724.0,586.85,441.41
2018,10,12,12,45,918.5,81.0,1.95,24.4,712.0,631.23,477.37
2018,10,12,13,0,916.0,81.0,2.1,24.5,700.0,672.91,510.67
2018,10,12,13,15,910.0,79.5,2.3,24.35,679.0,707.85,539.49
2018,10,12,13,30,904.0,78.0,2.5,24.2,658.0,739.43,565.26
2018,10,12,13,45,894.5,77.0,2.75,24.05,630.0,765.5,585.99
2018,10,12,14,0,885.0,76.0,3.0,23.9,602.0,787.88,604.33
2018,10,12,14,15,872.5,74.0,3.15,23.65,567.5,802.98,617.43
2018,10,12,14,30,860.0,72.0,3.3,23.4,533.0,814.19,628.02
2018,10,12,14,45,842.0,70.0,3.45,23.15,493.0,816.89,632.76
2018,10,12,15,0,824.0,68.0,3.6,22.9,453.0,815.71,634.86
2018,10,12,15,15,799.0,65.5,3.6,22.9,408.5,813.61,634.97
2018,10,12,15,30,774.0,63.0,3.6,22.9,364.0,798.29,625.42
2018,10,12,15,45,739.5,59.5,3.85,22.15,316.5,769.53,608.58
2018,10,12,16,0,705.0,56.0,4.1,21.4,269.0,737.4,588.06
2018,10,12,16,15,652.5,51.5,4.1,20.8,221.0,684.83,549.21
2018,10,12,16,30,600.0,47.0,4.1,20.2,173.0,629.57,505.73
2018,10,12,16,45,512.0,40.0,4.15,19.65,127.0,548.46,438.83
2018,10,12,17,0,424.0,33.0,4.2,19.1,81.0,459.74,357.13
2018,10,12,17,15,262.5,22.0,4.15,18.65,47.0,289.69,104.12
2018,10,12,17,30,101.0,11.0,4.1,18.2,13.0,91.03,0.0
2018,10,12,17,45,50.5,5.5,4.1,17.75,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.0,17.15,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.5,16.75,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,13,6,15,102.0,9.5,1.25,15.4,13.5,0.0,0.0
2018,10,13,6,30,204.0,19.0,1.2,15.6,27.0,14.95,0.0
2018,10,13,6,45,324.0,26.5,1.2,15.8,60.5,21.96,10.83
2018,10,13,7,0,444.0,34.0,1.2,16.0,94.0,28.31,18.74
2018,10,13,7,15,378.0,44.0,1.25,16.25,110.0,35.42,25.5
2018,10,13,7,30,312.0,54.0,1.3,16.5,126.0,40.74,30.46
2018,10,13,7,45,156.0,77.5,1.3,16.8,113.5,56.2,44.21
2018,10,13,8,0,0.0,101.0,1.3,17.1,101.0,74.09,59.87
2018,10,13,8,15,23.0,123.0,1.4,17.35,132.5,87.39,71.3
2018,10,13,8,30,46.0,145.0,1.5,17.6,164.0,101.74,83.48
2018,10,13,8,45,158.0,170.0,1.55,17.85,244.5,115.81,95.25
2018,10,13,9,0,270.0,195.0,1.6,18.1,325.0,127.84,105.14
2018,10,13,9,15,292.5,208.5,1.7,18.3,360.0,135.39,111.19
2018,10,13,9,30,315.0,222.0,1.8,18.5,395.0,142.76,117.06
2018,10,13,9,45,257.5,247.0,1.9,18.65,394.0,153.94,126.13
2018,10,13,10,0,200.0,272.0,2.0,18.8,393.0,171.9,140.81
2018,10,13,10,15,211.5,284.0,2.05,18.9,416.5,182.73,140.59
2018,10,13,10,30,223.0,296.0,2.1,19.0,440.0,210.9,156.65
2018,10,13,10,45,228.5,303.0,2.2,19.1,454.5,237.05,175.26
2018,10,13,11,0,234.0,310.0,2.3,19.2,469.0,263.79,196.4
2018,10,13,11,15,209.0,319.0,2.35,19.3,462.5,283.83,214.22
2018,10,13,11,30,184.0,328.0,2.4,19.4,456.0,301.11,229.76
2018,10,13,11,45,160.5,328.5,2.5,19.5,440.5,310.49,238.84
2018,10,13,12,0,137.0,329.0,2.6,19.6,425.0,316.95,245.24
2018,10,13,12,15,133.0,327.5,2.65,19.6,420.0,328.84,255.43
2018,10,13,12,30,129.0,326.0,2.7,19.6,415.0,339.93,264.86
2018,10,13,12,45,174.0,316.5,2.75,19.6,434.5,372.64,291.29
2018,10,13,13,0,219.0,307.0,2.8,19.6,454.0,408.39,320.15
2018,10,13,13,15,247.5,294.0,2.85,19.5,455.5,445.49,349.92
2018,10,13,13,30,276.0,281.0,2.9,19.4,457.0,471.86,371.73
2018,10,13,13,45,390.0,234.5,2.9,19.35,471.0,529.4,418.96
2018,10,13,14,0,504.0,188.0,2.9,19.3,485.0,608.77,481.8
2018,10,13,14,15,698.0,127.5,2.9,19.15,513.0,732.11,577.23
2018,10,13,14,30,892.0,67.0,2.9,19.0,541.0,832.45,650.25
2018,10,13,14,45,849.5,70.5,2.9,18.85,494.0,821.62,643.6
2018,10,13,15,0,807.0,74.0,2.9,18.7,447.0,815.73,641.44
2018,10,13,15,15,807.5,66.5,2.9,18.7,408.0,820.11,646.24
2018,10,13,15,30,808.0,59.0,2.9,18.7,369.0,820.77,648.12
2018,10,13,15,45,772.5,56.0,2.85,18.3,320.5,791.98,628.93
2018,10,13,16,0,737.0,53.0,2.8,17.9,272.0,759.76,606.41
2018,10,13,16,15,682.0,49.0,2.75,17.6,222.5,705.73,565.81
2018,10,13,16,30,627.0,45.0,2.7,17.3,173.0,648.99,520.56
2018,10,13,16,45,535.0,38.5,2.7,17.0,126.5,554.79,443.33
2018,10,13,17,0,443.0,32.0,2.7,16.7,80.0,473.45,364.58
2018,10,13,17,15,274.5,22.0,2.7,16.4,46.5,295.15,54.71
2018,10,13,17,30,106.0,12.0,2.7,16.1,13.0,95.57,0.0
2018,10,13,17,45,53.0,6.0,2.65,15.8,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,14,6,15,0.0,3.5,1.45,14.5,3.5,0.0,0.0
2018,10,14,6,30,0.0,7.0,1.4,14.7,7.0,5.51,0.0
2018,10,14,6,45,0.0,18.0,1.35,14.95,18.0,13.72,4.34
2018,10,14,7,0,0.0,29.0,1.3,15.2,29.0,22.15,13.45
2018,10,14,7,15,0.0,44.5,1.15,15.4,44.5,33.77,24.12
2018,10,14,7,30,0.0,60.0,1.0,15.6,60.0,45.11,34.44
2018,10,14,7,45,0.0,76.5,0.85,15.8,76.5,57.02,45.12
2018,10,14,8,0,0.0,93.0,0.7,16.0,93.0,68.82,55.5
2018,10,14,8,15,27.5,121.5,0.8,16.25,132.5,86.48,70.8
2018,10,14,8,30,55.0,150.0,0.9,16.5,172.0,104.6,86.26
2018,10,14,8,45,134.0,175.5,0.95,16.7,237.5,118.22,97.65
2018,10,14,9,0,213.0,201.0,1.0,16.9,303.0,134.12,110.86
2018,10,14,9,15,393.0,180.0,1.0,17.15,387.0,117.36,96.17
2018,10,14,9,30,573.0,159.0,1.0,17.4,471.0,108.16,88.05
2018,10,14,9,45,743.5,117.5,1.05,17.65,547.5,85.6,68.56
2018,10,14,10,0,914.0,76.0,1.1,17.9,624.0,77.85,61.77
2018,10,14,10,15,924.5,77.0,1.1,18.25,651.5,90.36,59.9
2018,10,14,10,30,935.0,78.0,1.1,18.6,679.0,151.15,83.31
2018,10,14,10,45,942.5,78.5,1.15,18.9,699.0,211.8,124.59
2018,10,14,11,0,950.0,79.0,1.2,19.2,719.0,272.53,174.11
2018,10,14,11,15,955.0,79.0,1.2,19.55,731.5,332.01,225.75
2018,10,14,11,30,960.0,79.0,1.2,19.9,744.0,390.75,277.19
2018,10,14,11,45,964.0,78.5,1.2,20.25,748.5,447.7,326.43
2018,10,14,12,0,968.0,78.0,1.2,20.6,753.0,503.28,373.24
2018,10,14,12,15,967.5,78.0,1.25,20.9,748.5,555.45,416.46
2018,10,14,12,30,967.0,78.0,1.3,21.2,744.0,605.37,456.71
2018,10,14,12,45,966.5,77.0,1.3,21.5,732.0,651.87,493.0
2018,10,14,13,0,966.0,76.0,1.3,21.8,720.0,695.65,526.34
2018,10,14,13,15,961.5,75.5,1.35,21.95,699.5,734.36,556.1
2018,10,14,13,30,957.0,75.0,1.4,22.1,679.0,769.74,582.61
2018,10,14,13,45,949.0,73.5,1.45,22.3,650.5,797.99,602.53
2018,10,14,14,0,941.0,72.0,1.5,22.5,622.0,822.43,620.02
2018,10,14,14,15,930.5,70.0,1.55,22.55,587.0,840.45,633.66
2018,10,14,14,30,920.0,68.0,1.6,22.6,552.0,854.47,644.82
2018,10,14,14,45,905.5,66.0,1.65,22.65,511.5,861.16,651.18
2018,10,14,15,0,891.0,64.0,1.7,22.7,471.0,863.87,655.0
2018,10,14,15,15,866.5,61.5,1.7,22.7,424.5,853.31,649.37
2018,10,14,15,30,842.0,59.0,1.7,22.7,378.0,838.91,641.01
2018,10,14,15,45,806.5,56.0,1.8,22.4,328.0,819.86,630.69
2018,10,14,16,0,771.0,53.0,1.9,22.1,278.0,787.68,610.05
2018,10,14,16,15,716.0,48.5,1.95,21.45,227.0,732.96,571.85
2018,10,14,16,30,661.0,44.0,2.0,20.8,176.0,675.47,528.6
2018,10,14,16,45,566.0,38.5,2.1,20.15,128.5,579.38,452.79
2018,10,14,17,0,471.0,33.0,2.2,19.5,81.0,496.54,371.54
2018,10,14,17,15,292.0,22.0,2.3,18.95,46.5,304.79,0.0
2018,10,14,17,30,113.0,11.0,2.4,18.4,12.0,100.13,0.0
2018,10,14,17,45,56.5,5.5,2.45,17.85,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,15,6,15,93.0,9.0,3.2,15.1,12.0,0.0,0.0
2018,10,15,6,30,186.0,18.0,3.3,15.4,24.0,14.16,0.0
2018,10,15,6,45,334.5,27.0,3.45,15.7,61.0,22.5,9.97
2018,10,15,7,0,483.0,36.0,3.6,16.0,98.0,30.2,20.18
2018,10,15,7,15,576.5,40.5,3.65,16.3,146.5,37.12,26.87
2018,10,15,7,30,670.0,45.0,3.7,16.6,195.0,41.69,31.21
2018,10,15,7,45,719.0,49.5,3.8,16.9,245.0,45.99,35.14
2018,10,15,8,0,768.0,54.0,3.9,17.2,295.0,50.31,38.95
2018,10,15,8,15,800.5,56.5,3.6,17.6,343.0,52.88,41.11
2018,10,15,8,30,833.0,59.0,3.3,18.0,391.0,61.2,48.24
2018,10,15,8,45,855.5,61.0,3.05,18.45,435.0,63.87,50.34
2018,10,15,9,0,878.0,63.0,2.8,18.9,479.0,66.45,52.34
2018,10,15,9,15,894.0,65.0,2.6,19.45,518.5,68.8,54.11
2018,10,15,9,30,910.0,67.0,2.4,20.0,558.0,71.06,55.78
2018,10,15,9,45,921.5,68.5,2.15,20.55,591.5,72.78,56.99
2018,10,15,10,0,933.0,70.0,1.9,21.1,625.0,74.43,58.13
2018,10,15,10,15,941.0,71.0,1.75,21.5,651.5,85.72,56.2
2018,10,15,10,30,949.0,72.0,1.6,21.9,678.0,147.02,78.91
2018,10,15,10,45,954.0,72.5,1.4,22.25,696.5,207.88,119.63
2018,10,15,11,0,959.0,73.0,1.2,22.6,715.0,268.5,168.32
2018,10,15,11,15,961.5,73.5,1.2,22.8,726.0,327.94,219.55
2018,10,15,11,30,964.0,74.0,1.2,23.0,737.0,386.37,270.45
2018,10,15,11,45,964.5,74.5,1.2,23.2,740.0,442.77,319.06
2018,10,15,12,0,965.0,75.0,1.2,23.4,743.0,497.47,365.06
2018,10,15,12,15,964.0,74.5,1.4,23.4,737.5,548.63,408.51
2018,10,15,12,30,963.0,74.0,1.6,23.4,732.0,597.44,449.25
2018,10,15,12,45,960.0,73.5,1.75,23.35,719.0,642.55,486.25
2018,10,15,13,0,957.0,73.0,1.9,23.3,706.0,684.76,520.47
2018,10,15,13,15,950.5,72.0,2.05,23.15,684.5,721.07,550.18
2018,10,15,13,30,944.0,71.0,2.2,23.0,663.0,753.89,576.66
2018,10,15,13,45,934.5,70.5,2.3,22.9,634.5,781.48,597.5
2018,10,15,14,0,925.0,70.0,2.4,22.8,606.0,805.3,615.9
2018,10,15,14,15,912.0,68.5,2.5,22.6,570.5,821.34,629.33
2018,10,15,14,30,899.0,67.0,2.6,22.4,535.0,833.39,640.21
2018,10,15,14,45,881.0,65.0,2.65,22.2,494.0,836.65,644.76
2018,10,15,15,0,863.0,63.0,2.7,22.0,453.0,835.9,646.65
2018,10,15,15,15,837.5,61.0,2.7,22.0,407.5,824.79,640.37
2018,10,15,15,30,812.0,59.0,2.7,22.0,362.0,819.47,638.04
2018,10,15,15,45,775.0,55.5,2.8,21.45,313.0,788.79,618.98
2018,10,15,16,0,738.0,52.0,2.9,20.9,264.0,754.67,596.29
2018,10,15,16,15,681.0,47.5,2.95,20.4,214.5,698.47,554.97
2018,10,15,16,30,624.0,43.0,3.0,19.9,165.0,639.68,508.7
2018,10,15,16,45,526.5,37.0,3.05,19.4,119.0,541.78,428.6
2018,10,15,17,0,429.0,31.0,3.1,18.9,73.0,457.49,341.16
2018,10,15,17,15,264.0,21.0,3.0,18.55,42.0,276.55,0.0
2018,10,15,17,30,99.0,11.0,2.9,18.2,11.0,88.51,0.0
2018,10,15,17,45,49.5,5.5,2.8,17.85,5.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.65,17.35,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,16,6,15,100.5,9.0,0.65,14.85,12.0,0.0,0.0
2018,10,16,6,30,201.0,18.0,0.6,14.9,24.0,14.16,0.0
2018,10,16,6,45,347.0,26.5,0.6,15.0,60.0,22.16,8.97
2018,10,16,7,0,493.0,35.0,0.6,15.1,96.0,29.46,19.62
2018,10,16,7,15,577.0,41.0,0.55,15.35,144.0,37.57,27.42
2018,10,16,7,30,661.0,47.0,0.5,15.6,192.0,43.28,32.81
2018,10,16,7,45,712.5,51.0,0.5,15.85,242.0,47.12,36.36
2018,10,16,8,0,764.0,55.0,0.5,16.1,292.0,51.03,39.83
2018,10,16,8,15,798.0,57.5,0.55,16.65,340.0,53.59,41.94
2018,10,16,8,30,832.0,60.0,0.6,17.2,388.0,61.8,48.94
2018,10,16,8,45,855.5,61.5,0.65,17.75,432.0,64.14,50.73
2018,10,16,9,0,879.0,63.0,0.7,18.3,476.0,66.4,52.42
2018,10,16,9,15,894.5,64.5,0.85,18.9,515.0,68.4,53.88
2018,10,16,9,30,910.0,66.0,1.0,19.5,554.0,70.32,55.26
2018,10,16,9,45,922.5,66.5,1.15,20.1,587.0,71.42,55.93
2018,10,16,10,0,935.0,67.0,1.3,20.7,620.0,72.46,56.56
2018,10,16,10,15,934.0,71.0,1.4,20.95,643.5,84.03,55.99
2018,10,16,10,30,933.0,75.0,1.5,21.2,667.0,146.01,79.27
2018,10,16,10,45,865.5,100.0,1.55,21.4,661.5,211.19,126.54
2018,10,16,11,0,798.0,125.0,1.6,21.6,656.0,264.63,172.64
2018,10,16,11,15,579.0,200.0,1.65,21.8,588.5,305.9,216.48
2018,10,16,11,30,360.0,275.0,1.7,22.0,521.0,323.03,239.13
2018,10,16,11,45,286.5,298.5,1.75,22.15,494.5,339.42,255.47
2018,10,16,12,0,213.0,322.0,1.8,22.3,468.0,344.61,262.0
2018,10,16,12,15,195.5,319.5,1.85,22.35,453.0,352.83,269.77
2018,10,16,12,30,178.0,317.0,1.9,22.4,438.0,358.69,275.4
2018,10,16,12,45,147.0,309.5,2.0,22.45,408.0,350.23,269.97
2018,10,16,13,0,116.0,302.0,2.1,22.5,378.0,338.2,261.5
2018,10,16,13,15,89.0,284.5,2.15,22.45,342.0,303.67,235.76
2018,10,16,13,30,62.0,267.0,2.2,22.4,306.0,277.05,215.62
2018,10,16,13,45,198.0,221.5,2.25,22.35,337.0,356.12,280.59
2018,10,16,14,0,334.0,176.0,2.3,22.3,368.0,461.43,364.14
2018,10,16,14,15,615.5,120.5,2.4,22.15,448.0,652.85,512.3
2018,10,16,14,30,897.0,65.0,2.5,22.0,528.0,826.79,637.59
2018,10,16,14,45,878.5,63.5,2.6,21.9,487.0,830.14,640.87
2018,10,16,15,0,860.0,62.0,2.7,21.8,446.0,829.53,642.92
2018,10,16,15,15,804.5,64.0,2.7,21.8,394.0,807.03,628.5
2018,10,16,15,30,749.0,66.0,2.7,21.8,342.0,770.88,604.07
2018,10,16,15,45,682.0,62.5,2.95,21.25,287.5,713.48,565.91
2018,10,16,16,0,615.0,59.0,3.2,20.7,233.0,659.29,528.1
2018,10,16,16,15,616.0,51.0,3.3,20.15,196.5,650.68,521.66
2018,10,16,16,30,617.0,43.0,3.4,19.6,160.0,631.35,504.15
2018,10,16,16,45,517.0,36.5,3.5,19.05,114.5,530.98,421.03
2018,10,16,17,0,417.0,30.0,3.6,18.5,69.0,444.89,326.64
2018,10,16,17,15,255.5,20.0,3.7,18.05,39.5,264.73,0.0
2018,10,16,17,30,94.0,10.0,3.8,17.6,10.0,7.87,0.0
2018,10,16,17,45,47.0,5.0,3.85,17.1,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,17,6,15,22.0,2.5,0.95,14.1,3.0,0.0,0.0
2018,10,17,6,30,44.0,5.0,1.0,14.2,6.0,3.93,0.0
2018,10,17,6,45,22.0,16.0,1.05,14.3,16.5,12.6,2.06
2018,10,17,7,0,0.0,27.0,1.1,14.4,27.0,20.62,12.02
2018,10,17,7,15,0.0,43.0,1.1,14.55,43.0,32.58,23.08
2018,10,17,7,30,0.0,59.0,1.1,14.7,59.0,44.25,33.74
2018,10,17,7,45,3.5,80.0,1.15,14.85,81.0,59.13,47.12
2018,10,17,8,0,7.0,101.0,1.2,15.0,103.0,73.8,60.12
2018,10,17,8,15,75.5,127.0,1.2,15.2,156.0,90.05,74.27
2018,10,17,8,30,144.0,153.0,1.2,15.4,209.0,104.9,86.98
2018,10,17,8,45,301.5,153.0,1.2,15.6,288.0,104.94,86.72
2018,10,17,9,0,459.0,153.0,1.2,15.8,367.0,104.08,85.68
2018,10,17,9,15,650.0,118.0,1.25,16.1,448.5,86.15,69.88
2018,10,17,9,30,841.0,83.0,1.3,16.4,530.0,72.49,57.84
2018,10,17,9,45,873.5,78.5,1.3,16.65,568.0,78.01,62.44
2018,10,17,10,0,906.0,74.0,1.3,16.9,606.0,76.23,60.7
2018,10,17,10,15,914.5,75.5,1.2,17.2,632.0,84.82,67.89
2018,10,17,10,30,923.0,77.0,1.1,17.5,658.0,144.9,80.23
2018,10,17,10,45,929.0,77.0,1.05,17.75,676.5,204.02,119.72
2018,10,17,11,0,935.0,77.0,1.0,18.0,695.0,262.99,167.63
2018,10,17,11,15,938.0,77.0,1.05,18.25,705.5,320.77,218.14
2018,10,17,11,30,941.0,77.0,1.1,18.5,716.0,377.59,268.55
2018,10,17,11,45,942.0,77.5,1.15,18.7,719.0,432.86,317.21
2018,10,17,12,0,943.0,78.0,1.2,18.9,722.0,486.53,363.46
2018,10,17,12,15,941.0,78.0,1.3,18.95,716.5,536.47,406.16
2018,10,17,12,30,939.0,78.0,1.4,19.0,711.0,584.06,446.02
2018,10,17,12,45,934.5,78.0,1.5,19.1,697.5,627.65,481.92
2018,10,17,13,0,930.0,78.0,1.6,19.2,684.0,668.33,514.91
2018,10,17,13,15,923.5,77.0,1.75,19.1,663.0,703.6,544.24
2018,10,17,13,30,917.0,76.0,1.9,19.0,642.0,735.49,570.79
2018,10,17,13,45,907.0,75.0,2.05,18.95,613.5,761.32,591.05
2018,10,17,14,0,897.0,74.0,2.2,18.9,585.0,783.42,608.81
2018,10,17,14,15,883.0,73.0,2.4,18.7,550.5,798.6,622.57
2018,10,17,14,30,869.0,72.0,2.6,18.5,516.0,809.89,633.75
2018,10,17,14,45,849.5,69.5,2.75,18.3,475.0,810.89,637.36
2018,10,17,15,0,830.0,67.0,2.9,18.1,434.0,817.05,644.78
2018,10,17,15,15,803.0,64.5,2.9,18.1,389.0,803.97,636.77
2018,10,17,15,30,776.0,62.0,2.9,18.1,344.0,787.02,625.77
2018,10,17,15,45,735.5,58.5,3.15,17.5,296.0,753.24,604.49
2018,10,17,16,0,695.0,55.0,3.4,16.9,248.0,716.02,579.07
2018,10,17,16,15,632.0,50.5,3.4,16.5,199.5,654.67,531.62
2018,10,17,16,30,569.0,46.0,3.4,16.1,151.0,600.47,486.62
2018,10,17,16,45,463.5,38.5,3.4,15.75,107.0,497.12,399.0
2018,10,17,17,0,358.0,31.0,3.4,15.4,63.0,394.18,285.74
2018,10,17,17,15,215.5,20.0,3.35,15.15,35.5,192.18,0.0
2018,10,17,17,30,73.0,9.0,3.3,14.9,8.0,7.08,0.0
2018,10,17,17,45,36.5,4.5,3.25,14.65,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,18,6,15,27.0,5.0,1.2,14.1,5.5,0.0,0.0
2018,10,18,6,30,54.0,10.0,1.2,14.2,11.0,7.87,0.0
2018,10,18,6,45,29.0,24.0,1.15,14.3,24.5,18.08,4.3
2018,10,18,7,0,4.0,38.0,1.1,14.4,38.0,28.24,18.42
2018,10,18,7,15,19.0,58.0,1.1,14.55,61.5,42.26,31.5
2018,10,18,7,30,34.0,78.0,1.1,14.7,85.0,56.03,44.11
2018,10,18,7,45,91.5,98.5,1.15,14.85,124.5,69.54,56.28
2018,10,18,8,0,149.0,119.0,1.2,15.0,164.0,83.37,68.52
2018,10,18,8,15,184.5,137.0,1.15,15.2,202.0,95.35,78.89
2018,10,18,8,30,220.0,155.0,1.1,15.4,240.0,104.6,86.72
2018,10,18,8,45,264.0,168.0,1.1,15.6,281.5,112.84,93.56
2018,10,18,9,0,308.0,181.0,1.1,15.8,323.0,120.95,100.21
2018,10,18,9,15,345.0,189.5,1.05,16.1,361.5,126.31,104.39
2018,10,18,9,30,382.0,198.0,1.0,16.4,400.0,131.59,108.48
2018,10,18,9,45,416.5,203.5,0.95,16.7,436.0,129.66,106.45
2018,10,18,10,0,451.0,209.0,0.9,17.0,472.0,132.4,108.42
2018,10,18,10,15,571.0,180.5,0.85,17.4,528.0,122.7,99.86
2018,10,18,10,30,691.0,152.0,0.8,17.8,584.0,157.59,98.7
2018,10,18,10,45,812.5,114.5,0.75,18.2,637.0,204.53,124.7
2018,10,18,11,0,934.0,77.0,0.7,18.6,690.0,261.12,165.28
2018,10,18,11,15,937.0,77.5,0.7,19.0,701.0,319.15,215.32
2018,10,18,11,30,940.0,78.0,0.7,19.4,712.0,376.25,265.11
2018,10,18,11,45,941.0,78.0,0.65,19.75,714.5,431.01,312.13
2018,10,18,12,0,942.0,78.0,0.6,20.1,717.0,484.14,356.42
2018,10,18,12,15,940.0,78.0,0.75,20.4,711.5,533.96,398.44
2018,10,18,12,30,938.0,78.0,0.9,20.7,706.0,581.43,437.66
2018,10,18,12,45,933.0,78.0,1.05,21.0,692.5,624.62,472.87
2018,10,18,13,0,928.0,78.0,1.2,21.3,679.0,664.86,505.2
2018,10,18,13,15,921.0,77.0,1.35,21.35,657.5,699.66,533.63
2018,10,18,13,30,914.0,76.0,1.5,21.4,636.0,731.04,559.29
2018,10,18,13,45,904.0,75.5,1.6,21.45,608.0,757.28,579.14
2018,10,18,14,0,894.0,75.0,1.7,21.5,580.0,779.84,596.42
2018,10,18,14,15,880.0,73.5,1.85,21.4,545.0,794.37,609.11
2018,10,18,14,30,866.0,72.0,2.0,21.3,510.0,804.99,619.27
2018,10,18,14,45,846.0,69.5,2.15,21.15,469.0,805.52,622.61
2018,10,18,15,0,826.0,67.0,2.3,21.0,428.0,811.16,629.63
2018,10,18,15,15,798.5,64.5,2.3,21.0,383.5,797.64,621.42
2018,10,18,15,30,771.0,62.0,2.3,21.0,339.0,780.24,610.3
2018,10,18,15,45,729.0,58.5,2.5,20.5,290.5,745.2,588.26
2018,10,18,16,0,687.0,55.0,2.7,20.0,242.0,706.71,562.1
2018,10,18,16,15,623.0,49.5,2.8,19.55,193.5,643.46,514.54
2018,10,18,16,30,559.0,44.0,2.9,19.1,145.0,587.28,469.03
2018,10,18,16,45,453.0,37.0,3.05,18.65,102.0,484.83,383.34
2018,10,18,17,0,347.0,30.0,3.2,18.2,59.0,380.72,262.97
2018,10,18,17,15,207.5,19.0,3.3,17.75,33.0,184.18,0.0
2018,10,18,17,30,68.0,8.0,3.4,17.3,7.0,0.0,0.0
2018,10,18,17,45,34.0,4.0,3.5,16.9,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,6,15,58.5,6.5,0.9,14.75,7.5,0.0,0.0
2018,10,19,6,30,117.0,13.0,1.0,14.9,15.0,10.23,0.0
2018,10,19,6,45,213.0,21.5,1.1,15.0,40.0,17.61,2.64
2018,10,19,7,0,309.0,30.0,1.2,15.1,65.0,24.49,15.08
