Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,7,15,293.5,31.5,1.3,15.35,78.0,25.2,16.46
2018,10,19,7,30,278.0,33.0,1.4,15.6,91.0,25.93,17.38
2018,10,19,7,45,139.0,43.5,1.5,15.85,72.5,31.68,22.61
2018,10,19,8,0,0.0,54.0,1.6,16.1,54.0,41.34,31.21
2018,10,19,8,15,0.0,76.5,1.55,16.45,76.5,58.09,45.95
2018,10,19,8,30,0.0,99.0,1.5,16.8,99.0,74.02,59.75
2018,10,19,8,45,5.0,126.5,1.5,17.2,129.0,92.95,75.94
2018,10,19,9,0,10.0,154.0,1.5,17.6,159.0,111.4,91.48
2018,10,19,9,15,12.0,170.0,1.5,18.1,176.0,122.34,100.37
2018,10,19,9,30,14.0,186.0,1.5,18.6,193.0,133.14,109.05
2018,10,19,9,45,19.5,202.5,1.55,19.1,213.0,144.17,117.87
2018,10,19,10,0,25.0,219.0,1.6,19.6,233.0,155.04,126.48
2018,10,19,10,15,36.0,239.0,1.6,20.1,260.5,159.15,129.4
2018,10,19,10,30,47.0,259.0,1.6,20.6,288.0,178.21,136.67
2018,10,19,10,45,45.0,264.5,1.6,21.1,293.0,189.02,144.37
2018,10,19,11,0,43.0,270.0,1.6,21.6,298.0,199.53,152.31
2018,10,19,11,15,34.0,260.5,1.6,22.15,283.0,198.13,151.36
2018,10,19,11,30,25.0,251.0,1.6,22.7,268.0,195.65,149.57
2018,10,19,11,45,22.0,247.5,1.6,23.25,262.5,195.36,149.27
2018,10,19,12,0,19.0,244.0,1.6,23.8,257.0,194.5,148.49
2018,10,19,12,15,31.5,256.0,1.6,24.05,277.0,217.04,165.9
2018,10,19,12,30,44.0,268.0,1.6,24.3,297.0,238.92,182.78
2018,10,19,12,45,222.5,247.0,1.65,24.55,390.5,349.59,268.46
2018,10,19,13,0,401.0,226.0,1.7,24.8,484.0,471.08,360.56
2018,10,19,13,15,612.0,165.0,1.85,24.75,544.0,586.11,448.11
2018,10,19,13,30,823.0,104.0,2.0,24.7,604.0,700.34,534.3
2018,10,19,13,45,845.5,92.5,2.1,24.7,585.5,737.23,562.41
2018,10,19,14,0,868.0,81.0,2.2,24.7,567.0,764.29,582.72
2018,10,19,14,15,853.0,79.5,2.35,24.5,532.5,785.49,599.97
2018,10,19,14,30,838.0,78.0,2.5,24.3,498.0,795.38,609.52
2018,10,19,14,45,816.5,75.5,2.6,24.15,457.5,794.7,611.42
2018,10,19,15,0,795.0,73.0,2.7,24.0,417.0,789.95,610.52
2018,10,19,15,15,766.0,70.0,2.7,24.0,372.5,774.21,600.74
2018,10,19,15,30,737.0,67.0,2.7,24.0,328.0,754.59,587.9
2018,10,19,15,45,694.0,62.5,2.95,23.25,280.5,717.27,564.51
2018,10,19,16,0,651.0,58.0,3.2,22.5,233.0,683.68,542.17
2018,10,19,16,15,585.0,52.5,3.3,21.8,185.5,620.32,494.52
2018,10,19,16,30,519.0,47.0,3.4,21.1,138.0,555.09,442.19
2018,10,19,16,45,411.5,38.5,3.5,20.4,96.0,449.71,353.81
2018,10,19,17,0,304.0,30.0,3.6,19.7,54.0,339.38,221.97
2018,10,19,17,15,179.5,18.5,3.7,19.2,30.0,160.38,0.0
2018,10,19,17,30,55.0,7.0,3.8,18.7,6.0,0.0,0.0
2018,10,19,17,45,27.5,3.5,3.9,18.2,3.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.85,17.45,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.55,16.95,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,20,6,15,0.0,1.0,1.4,14.15,1.0,0.0,0.0
2018,10,20,6,30,0.0,2.0,1.5,14.3,2.0,1.57,0.0
2018,10,20,6,45,0.0,6.5,1.55,14.4,6.5,4.92,0.0
2018,10,20,7,0,0.0,11.0,1.6,14.5,11.0,8.34,1.39
2018,10,20,7,15,0.0,17.5,1.6,14.7,17.5,13.3,6.03
2018,10,20,7,30,0.0,24.0,1.6,14.9,24.0,18.26,10.61
2018,10,20,7,45,0.0,32.5,1.6,15.1,32.5,24.78,16.52
2018,10,20,8,0,0.0,41.0,1.6,15.3,41.0,31.31,22.39
2018,10,20,8,15,0.0,62.0,1.45,15.6,62.0,47.51,36.76
2018,10,20,8,30,0.0,83.0,1.3,15.9,83.0,63.03,50.33
2018,10,20,8,45,1.0,111.0,1.15,16.2,111.5,82.63,67.28
2018,10,20,9,0,2.0,139.0,1.0,16.5,140.0,101.66,83.46
2018,10,20,9,15,7.0,161.0,0.9,16.95,164.5,116.53,95.77
2018,10,20,9,30,12.0,183.0,0.8,17.4,189.0,131.14,107.7
2018,10,20,9,45,35.5,210.5,0.65,17.85,230.5,142.07,116.34
2018,10,20,10,0,59.0,238.0,0.5,18.3,272.0,157.85,128.89
2018,10,20,10,15,107.5,260.0,0.5,18.7,325.0,171.56,139.7
2018,10,20,10,30,156.0,282.0,0.5,19.1,378.0,193.87,145.21
2018,10,20,10,45,277.5,268.0,0.5,19.55,445.0,216.49,155.72
2018,10,20,11,0,399.0,254.0,0.5,20.0,512.0,257.73,182.49
2018,10,20,11,15,472.5,235.5,0.75,20.0,546.0,295.45,211.66
2018,10,20,11,30,546.0,217.0,1.0,20.0,580.0,341.66,249.02
2018,10,20,11,45,542.5,219.0,1.25,20.05,581.0,379.91,282.69
2018,10,20,12,0,539.0,221.0,1.5,20.1,582.0,416.88,314.97
2018,10,20,12,15,491.5,236.0,1.7,20.0,563.0,441.45,337.59
2018,10,20,12,30,444.0,251.0,1.9,19.9,544.0,460.78,355.39
2018,10,20,12,45,417.0,253.5,2.05,19.8,524.5,476.64,369.91
2018,10,20,13,0,390.0,256.0,2.2,19.7,505.0,477.91,373.25
2018,10,20,13,15,383.0,248.5,2.25,19.55,486.5,489.77,384.24
2018,10,20,13,30,376.0,241.0,2.3,19.4,468.0,499.5,393.44
2018,10,20,13,45,432.0,210.0,2.35,19.3,459.0,546.02,431.05
2018,10,20,14,0,488.0,179.0,2.4,19.2,450.0,578.23,458.08
2018,10,20,14,15,673.0,125.0,2.45,19.0,473.5,696.03,550.41
2018,10,20,14,30,858.0,71.0,2.5,18.8,497.0,792.34,621.36
2018,10,20,14,45,838.5,68.5,2.5,18.65,456.5,793.12,622.87
2018,10,20,15,0,819.0,66.0,2.5,18.5,416.0,798.95,628.88
2018,10,20,15,15,791.0,63.0,2.5,18.5,371.5,784.31,619.64
2018,10,20,15,30,763.0,60.0,2.5,18.5,327.0,765.84,607.4
2018,10,20,15,45,722.0,56.5,2.55,18.05,279.5,731.83,584.35
2018,10,20,16,0,681.0,53.0,2.6,17.6,232.0,694.43,557.36
2018,10,20,16,15,616.5,47.5,2.65,17.3,184.5,631.16,508.35
2018,10,20,16,30,552.0,42.0,2.7,17.0,137.0,575.04,461.46
2018,10,20,16,45,442.5,35.0,2.75,16.7,95.0,470.58,371.59
2018,10,20,17,0,333.0,28.0,2.8,16.4,53.0,357.81,219.14
2018,10,20,17,15,197.5,18.0,2.8,16.15,29.5,173.99,0.0
2018,10,20,17,30,62.0,8.0,2.8,15.9,6.0,0.0,0.0
2018,10,20,17,45,31.0,4.0,2.8,15.65,3.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,2.15,13.3,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,2.2,13.5,2.0,1.57,0.0
2018,10,21,6,45,0.0,7.5,2.2,13.7,7.5,5.68,0.0
2018,10,21,7,0,0.0,13.0,2.2,13.9,13.0,9.87,2.63
2018,10,21,7,15,0.0,21.5,2.3,14.1,21.5,16.36,8.72
2018,10,21,7,30,0.0,30.0,2.4,14.3,30.0,22.87,14.71
2018,10,21,7,45,0.0,42.0,2.45,14.5,42.0,32.09,23.08
2018,10,21,8,0,0.0,54.0,2.5,14.7,54.0,41.34,31.38
2018,10,21,8,15,0.5,83.0,2.45,14.85,83.0,62.46,50.13
2018,10,21,8,30,1.0,112.0,2.4,15.0,112.0,82.47,67.66
2018,10,21,8,45,2.5,130.0,2.4,15.2,131.0,94.97,78.38
2018,10,21,9,0,4.0,148.0,2.4,15.4,150.0,107.32,88.86
2018,10,21,9,15,21.0,172.0,2.35,15.55,183.0,123.51,102.57
2018,10,21,9,30,38.0,196.0,2.3,15.7,216.0,133.34,110.68
2018,10,21,9,45,60.0,222.5,2.25,15.85,256.0,148.83,123.58
2018,10,21,10,0,82.0,249.0,2.2,16.0,296.0,163.79,135.91
2018,10,21,10,15,78.0,259.0,2.15,16.15,305.0,169.8,140.62
2018,10,21,10,30,74.0,269.0,2.1,16.3,314.0,185.34,144.07
2018,10,21,10,45,87.5,280.5,2.1,16.45,335.5,203.96,157.39
2018,10,21,11,0,101.0,292.0,2.1,16.6,357.0,224.46,172.99
2018,10,21,11,15,147.5,299.0,2.1,16.75,395.5,251.44,193.09
2018,10,21,11,30,194.0,306.0,2.1,16.9,434.0,286.73,220.52
2018,10,21,11,45,212.0,305.5,2.1,17.0,446.0,311.31,240.77
2018,10,21,12,0,230.0,305.0,2.1,17.1,458.0,337.29,262.25
2018,10,21,12,15,234.5,301.5,2.25,17.15,456.5,355.8,278.31
2018,10,21,12,30,239.0,298.0,2.4,17.2,455.0,373.99,294.04
2018,10,21,12,45,277.0,285.0,2.5,17.25,463.0,412.6,325.47
2018,10,21,13,0,315.0,272.0,2.6,17.3,471.0,445.08,352.24
2018,10,21,13,15,315.0,262.5,2.85,17.25,456.0,457.25,363.58
2018,10,21,13,30,315.0,253.0,3.1,17.2,441.0,467.93,373.8
2018,10,21,13,45,410.5,214.0,3.3,17.2,447.5,532.98,427.18
2018,10,21,14,0,506.0,175.0,3.5,17.2,454.0,586.43,471.75
2018,10,21,14,15,671.5,126.0,3.7,17.05,471.5,693.92,558.24
2018,10,21,14,30,837.0,77.0,3.9,16.9,489.0,788.43,630.63
2018,10,21,14,45,816.0,74.5,4.05,16.75,448.5,788.15,632.22
2018,10,21,15,0,795.0,72.0,4.2,16.6,408.0,783.82,631.43
2018,10,21,15,15,765.0,69.0,4.2,16.6,363.5,767.29,620.43
2018,10,21,15,30,735.0,66.0,4.2,16.6,319.0,746.87,606.13
2018,10,21,15,45,689.5,62.0,4.3,16.25,272.0,708.13,578.35
2018,10,21,16,0,644.0,58.0,4.4,15.9,225.0,673.58,552.35
2018,10,21,16,15,574.5,52.0,4.35,15.75,177.5,606.9,498.06
2018,10,21,16,30,505.0,46.0,4.3,15.6,130.0,538.39,439.28
2018,10,21,16,45,389.5,37.5,4.2,15.4,89.0,426.95,340.68
2018,10,21,17,0,274.0,29.0,4.1,15.2,48.0,303.62,168.49
2018,10,21,17,15,157.0,17.5,4.0,15.15,26.5,140.33,0.0
2018,10,21,17,30,40.0,6.0,3.9,15.1,5.0,0.0,0.0
2018,10,21,17,45,20.0,3.0,3.75,15.05,2.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.75,13.45,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.8,13.7,2.0,1.57,0.0
2018,10,22,6,45,0.0,7.0,2.9,13.9,7.0,5.3,0.0
2018,10,22,7,0,0.0,12.0,3.0,14.1,12.0,9.11,1.92
2018,10,22,7,15,0.0,18.5,2.95,14.2,18.5,14.06,6.67
2018,10,22,7,30,0.0,25.0,2.9,14.3,25.0,19.03,11.28
2018,10,22,7,45,0.0,34.5,2.9,14.45,34.5,26.31,17.91
2018,10,22,8,0,0.0,44.0,2.9,14.6,44.0,33.62,24.5
2018,10,22,8,15,0.0,61.5,2.8,14.75,61.5,47.13,36.53
2018,10,22,8,30,0.0,79.0,2.7,14.9,79.0,60.16,48.01
2018,10,22,8,45,0.0,102.5,2.6,15.0,102.5,76.79,62.54
2018,10,22,9,0,0.0,126.0,2.5,15.1,126.0,93.03,76.56
2018,10,22,9,15,11.5,155.5,2.5,15.25,161.5,112.96,93.62
2018,10,22,9,30,23.0,185.0,2.5,15.4,197.0,132.34,110.02
2018,10,22,9,45,43.0,212.0,2.5,15.55,236.0,142.79,118.64
2018,10,22,10,0,63.0,239.0,2.5,15.7,275.0,158.15,131.41
2018,10,22,10,15,81.5,256.5,2.55,15.8,305.0,168.25,139.66
2018,10,22,10,30,100.0,274.0,2.6,15.9,335.0,189.82,147.27
2018,10,22,10,45,101.5,282.5,2.65,16.0,346.0,206.75,159.55
2018,10,22,11,0,103.0,291.0,2.7,16.1,357.0,223.9,173.12
2018,10,22,11,15,105.0,296.5,2.8,16.15,364.5,239.57,186.06
2018,10,22,11,30,107.0,302.0,2.9,16.2,372.0,255.43,199.38
2018,10,22,11,45,180.5,291.0,3.05,16.25,410.0,288.91,225.48
2018,10,22,12,0,254.0,280.0,3.2,16.3,448.0,332.64,260.58
2018,10,22,12,15,398.0,245.0,3.3,16.3,505.5,401.63,315.77
2018,10,22,12,30,542.0,210.0,3.4,16.3,563.0,476.9,376.56
2018,10,22,12,45,615.5,181.5,3.55,16.3,574.5,532.45,422.42
2018,10,22,13,0,689.0,153.0,3.7,16.3,586.0,586.22,467.02
2018,10,22,13,15,763.5,125.0,3.8,16.25,590.0,642.23,513.17
2018,10,22,13,30,838.0,97.0,3.9,16.2,594.0,696.88,558.19
2018,10,22,13,45,862.5,85.0,4.0,16.15,575.5,727.75,584.14
2018,10,22,14,0,887.0,73.0,4.1,16.1,557.0,762.37,611.33
2018,10,22,14,15,872.5,71.0,4.15,16.0,522.0,775.6,622.62
2018,10,22,14,30,858.0,69.0,4.2,15.9,487.0,784.9,631.26
2018,10,22,14,45,837.5,67.0,4.25,15.8,447.0,785.45,633.5
2018,10,22,15,0,817.0,65.0,4.3,15.7,407.0,790.94,639.62
2018,10,22,15,15,787.5,62.5,4.3,15.7,362.5,775.74,629.49
2018,10,22,15,30,758.0,60.0,4.3,15.7,318.0,756.69,616.13
2018,10,22,15,45,715.5,56.0,4.25,15.5,270.5,720.88,589.39
2018,10,22,16,0,673.0,52.0,4.2,15.3,223.0,681.7,558.64
2018,10,22,16,15,605.5,47.0,4.05,15.15,176.0,616.74,505.37
2018,10,22,16,30,538.0,42.0,3.9,15.0,129.0,559.71,455.05
2018,10,22,16,45,422.0,34.5,3.8,14.85,88.0,449.82,356.22
2018,10,22,17,0,306.0,27.0,3.7,14.7,47.0,324.94,152.35
2018,10,22,17,15,177.5,17.0,3.55,14.65,26.0,155.92,0.0
2018,10,22,17,30,49.0,7.0,3.4,14.6,5.0,0.0,0.0
2018,10,22,17,45,24.5,3.5,3.3,14.5,2.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,23,6,15,0.0,2.5,2.45,13.8,2.5,0.0,0.0
2018,10,23,6,30,0.0,5.0,2.4,14.0,5.0,3.93,0.0
2018,10,23,6,45,16.5,20.5,2.35,14.15,22.0,15.36,0.0
2018,10,23,7,0,33.0,36.0,2.3,14.3,39.0,26.63,16.24
2018,10,23,7,15,120.0,52.5,2.3,14.4,74.0,38.45,27.9
2018,10,23,7,30,207.0,69.0,2.3,14.5,109.0,50.46,39.04
2018,10,23,7,45,271.5,82.0,2.3,14.65,150.0,59.31,47.19
2018,10,23,8,0,336.0,95.0,2.3,14.8,191.0,68.35,55.32
2018,10,23,8,15,339.5,112.5,2.4,14.9,223.5,79.35,65.03
2018,10,23,8,30,343.0,130.0,2.5,15.0,256.0,89.92,74.22
2018,10,23,8,45,284.5,151.0,2.55,15.05,264.0,103.45,85.88
2018,10,23,9,0,226.0,172.0,2.6,15.1,272.0,114.37,95.15
2018,10,23,9,15,141.5,186.5,2.7,15.2,251.0,125.06,104.13
2018,10,23,9,30,57.0,201.0,2.8,15.3,230.0,136.17,113.42
2018,10,23,9,45,35.0,194.0,2.9,15.4,212.0,132.74,110.18
2018,10,23,10,0,13.0,187.0,3.0,15.5,194.0,134.8,111.7
2018,10,23,10,15,27.5,210.0,3.05,15.55,226.0,142.52,118.09
2018,10,23,10,30,42.0,233.0,3.1,15.6,258.0,162.24,127.32
2018,10,23,10,45,198.0,239.0,3.2,15.65,363.5,191.18,143.34
2018,10,23,11,0,354.0,245.0,3.3,15.7,469.0,240.63,176.57
2018,10,23,11,15,374.0,247.0,3.4,15.75,487.5,274.91,205.28
2018,10,23,11,30,394.0,249.0,3.5,15.8,506.0,312.48,237.49
2018,10,23,11,45,307.0,273.0,3.6,15.8,473.5,324.97,252.23
2018,10,23,12,0,220.0,297.0,3.7,15.8,441.0,326.13,256.53
2018,10,23,12,15,413.0,240.5,3.65,15.9,508.0,404.34,318.73
2018,10,23,12,30,606.0,184.0,3.6,16.0,575.0,492.3,389.28
2018,10,23,12,45,737.0,137.5,3.6,16.1,603.5,561.27,445.58
2018,10,23,13,0,868.0,91.0,3.6,16.2,632.0,629.27,501.28
2018,10,23,13,15,881.5,84.0,3.45,16.3,618.0,669.2,533.69
2018,10,23,13,30,895.0,77.0,3.3,16.4,604.0,706.92,563.95
2018,10,23,13,45,771.0,105.0,3.15,16.5,543.5,687.23,549.1
2018,10,23,14,0,647.0,133.0,3.0,16.6,483.0,655.33,524.84
2018,10,23,14,15,695.0,111.0,2.95,16.65,465.5,691.87,554.77
2018,10,23,14,30,743.0,89.0,2.9,16.7,448.0,721.97,577.77
2018,10,23,14,45,781.5,75.0,2.85,16.7,424.0,755.44,603.33
2018,10,23,15,0,820.0,61.0,2.8,16.7,400.0,776.9,619.91
2018,10,23,15,15,791.5,58.5,2.8,16.7,356.0,771.33,616.88
2018,10,23,15,30,763.0,56.0,2.8,16.7,312.0,753.23,604.42
2018,10,23,15,45,721.5,52.0,2.95,16.55,265.0,718.43,579.86
2018,10,23,16,0,680.0,48.0,3.1,16.4,218.0,680.4,551.21
2018,10,23,16,15,612.5,43.5,3.1,16.2,171.5,616.58,499.94
2018,10,23,16,30,545.0,39.0,3.1,16.0,125.0,550.07,443.14
2018,10,23,16,45,402.5,31.5,3.1,15.75,82.5,428.77,335.44
2018,10,23,17,0,260.0,24.0,3.1,15.5,40.0,282.11,98.59
2018,10,23,17,15,130.0,12.0,3.15,15.35,20.0,113.44,0.0
2018,10,23,17,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,24,6,15,5.5,3.5,1.35,14.6,3.5,0.0,0.0
2018,10,24,6,30,11.0,7.0,1.4,14.7,7.0,5.51,0.0
2018,10,24,6,45,121.0,21.5,1.45,14.8,33.0,16.26,0.0
2018,10,24,7,0,231.0,36.0,1.5,14.9,59.0,27.26,16.46
2018,10,24,7,15,405.0,39.5,1.6,15.15,106.5,32.45,22.56
2018,10,24,7,30,579.0,43.0,1.7,15.4,154.0,39.24,29.01
2018,10,24,7,45,635.5,46.5,1.8,15.65,199.5,42.6,32.24
2018,10,24,8,0,692.0,50.0,1.9,15.9,245.0,46.1,35.43
2018,10,24,8,15,727.5,53.5,1.95,16.15,290.0,49.4,38.33
2018,10,24,8,30,763.0,57.0,2.0,16.4,335.0,52.71,41.16
2018,10,24,8,45,788.0,59.5,2.1,16.65,376.5,55.09,43.13
2018,10,24,9,0,813.0,62.0,2.2,16.9,418.0,63.8,50.6
2018,10,24,9,15,830.5,63.5,2.25,17.15,455.0,65.8,52.16
2018,10,24,9,30,848.0,65.0,2.3,17.4,492.0,67.72,53.65
2018,10,24,9,45,861.0,66.0,2.35,17.6,523.0,69.14,54.7
2018,10,24,10,0,874.0,67.0,2.4,17.8,554.0,70.48,55.71
2018,10,24,10,15,882.0,68.0,2.5,17.95,578.5,71.64,56.57
2018,10,24,10,30,890.0,69.0,2.6,18.1,603.0,125.47,68.92
2018,10,24,10,45,895.5,69.5,2.75,18.25,620.0,182.14,104.82
2018,10,24,11,0,901.0,70.0,2.9,18.4,637.0,238.64,150.43
2018,10,24,11,15,903.5,70.0,3.05,18.5,646.5,293.59,199.23
2018,10,24,11,30,906.0,70.0,3.2,18.6,656.0,347.54,248.56
2018,10,24,11,45,906.5,70.5,3.35,18.75,658.5,399.98,296.53
2018,10,24,12,0,907.0,71.0,3.5,18.9,661.0,450.82,342.4
2018,10,24,12,15,905.0,70.5,3.65,19.0,655.0,497.76,384.33
2018,10,24,12,30,903.0,70.0,3.8,19.1,649.0,542.4,423.47
2018,10,24,12,45,899.0,69.5,3.9,19.2,636.0,583.44,458.84
2018,10,24,13,0,895.0,69.0,4.0,19.3,623.0,621.68,491.32
2018,10,24,13,15,882.5,70.0,4.0,19.35,601.0,653.06,517.8
2018,10,24,13,30,870.0,71.0,4.0,19.4,579.0,680.88,541.11
2018,10,24,13,45,857.0,71.0,4.05,19.45,551.5,703.67,559.72
2018,10,24,14,0,844.0,71.0,4.1,19.5,524.0,722.8,574.88
2018,10,24,14,15,780.0,82.5,4.05,19.45,480.0,719.92,573.72
2018,10,24,14,30,716.0,94.0,4.0,19.4,436.0,707.9,565.97
2018,10,24,14,45,520.0,123.0,3.95,19.3,360.5,589.36,477.1
2018,10,24,15,0,324.0,152.0,3.9,19.2,285.0,453.63,370.29
2018,10,24,15,15,406.5,118.5,3.9,19.2,266.0,513.37,420.52
2018,10,24,15,30,489.0,85.0,3.9,19.2,247.0,559.71,458.19
2018,10,24,15,45,568.0,66.5,3.95,18.9,227.0,609.93,497.46
2018,10,24,16,0,647.0,48.0,4.0,18.6,207.0,649.92,527.19
2018,10,24,16,15,578.5,43.5,4.05,18.3,162.0,585.5,474.72
2018,10,24,16,30,510.0,39.0,4.1,18.0,117.0,528.65,425.03
2018,10,24,16,45,373.0,30.5,4.2,17.75,76.5,401.83,311.28
2018,10,24,17,0,236.0,22.0,4.3,17.5,36.0,257.53,48.69
2018,10,24,17,15,118.0,11.0,4.3,17.25,18.0,102.69,0.0
2018,10,24,17,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.25,16.75,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,25,6,15,45.5,5.0,1.9,14.65,5.0,0.0,0.0
2018,10,25,6,30,91.0,10.0,1.8,14.8,10.0,7.87,0.0
2018,10,25,6,45,231.0,20.0,1.75,14.9,37.5,16.65,0.0
2018,10,25,7,0,371.0,30.0,1.7,15.0,65.0,25.0,14.31
2018,10,25,7,15,483.5,36.0,1.7,15.25,109.5,30.12,20.48
2018,10,25,7,30,596.0,42.0,1.7,15.5,154.0,38.53,28.35
2018,10,25,7,45,546.0,53.5,1.7,15.7,178.5,43.8,33.28
2018,10,25,8,0,496.0,65.0,1.7,15.9,203.0,51.47,40.18
2018,10,25,8,15,341.0,102.5,1.65,16.1,205.0,72.98,59.14
2018,10,25,8,30,186.0,140.0,1.6,16.3,207.0,97.49,80.44
2018,10,25,8,45,189.0,156.0,1.6,16.55,231.0,107.51,88.85
2018,10,25,9,0,192.0,172.0,1.6,16.8,255.0,117.26,96.95
2018,10,25,9,15,165.0,195.0,1.5,17.05,271.0,129.78,107.31
2018,10,25,9,30,138.0,218.0,1.4,17.3,287.0,141.75,117.09
2018,10,25,9,45,167.0,231.5,1.35,17.55,320.0,149.83,123.5
2018,10,25,10,0,196.0,245.0,1.3,17.8,353.0,157.75,129.75
2018,10,25,10,15,288.0,235.5,1.25,18.15,402.5,148.78,121.8
2018,10,25,10,30,380.0,226.0,1.2,18.5,452.0,173.57,123.84
2018,10,25,10,45,474.0,207.5,1.1,18.8,498.0,201.68,137.46
2018,10,25,11,0,568.0,189.0,1.0,19.1,544.0,243.91,166.5
2018,10,25,11,15,519.0,204.0,1.0,19.45,532.5,281.55,200.25
2018,10,25,11,30,470.0,219.0,1.0,19.8,521.0,313.72,229.78
2018,10,25,11,45,497.0,210.0,0.95,20.15,530.5,350.79,260.57
2018,10,25,12,0,524.0,201.0,0.9,20.5,540.0,389.22,292.08
2018,10,25,12,15,718.5,138.0,1.0,20.65,598.0,467.26,352.49
2018,10,25,12,30,913.0,75.0,1.1,20.8,656.0,550.04,416.81
2018,10,25,12,45,907.0,75.0,1.2,20.95,642.0,591.01,450.42
2018,10,25,13,0,901.0,75.0,1.3,21.1,628.0,629.02,481.46
2018,10,25,13,15,894.5,74.0,1.45,21.2,607.5,662.6,509.24
2018,10,25,13,30,888.0,73.0,1.6,21.3,587.0,692.91,534.29
2018,10,25,13,45,878.5,71.5,1.75,21.4,559.5,717.18,554.07
2018,10,25,14,0,869.0,70.0,1.9,21.5,532.0,737.85,570.44
2018,10,25,14,15,854.0,68.5,2.05,21.45,498.0,750.68,581.73
2018,10,25,14,30,839.0,67.0,2.2,21.4,464.0,759.68,590.48
2018,10,25,14,45,818.0,65.0,2.4,21.35,424.5,767.82,599.03
2018,10,25,15,0,797.0,63.0,2.6,21.3,385.0,764.1,598.99
2018,10,25,15,15,766.5,60.0,2.6,21.3,341.0,747.3,588.0
2018,10,25,15,30,736.0,57.0,2.6,21.3,297.0,726.75,573.87
2018,10,25,15,45,691.0,53.0,2.85,20.7,251.0,689.06,548.74
2018,10,25,16,0,646.0,49.0,3.1,20.1,205.0,648.15,519.19
2018,10,25,16,15,574.5,44.0,3.25,19.6,159.5,580.6,466.1
2018,10,25,16,30,503.0,39.0,3.4,19.1,114.0,521.2,415.31
2018,10,25,16,45,365.5,31.0,3.5,18.6,74.5,395.0,301.03
2018,10,25,17,0,228.0,23.0,3.6,18.1,35.0,246.94,0.0
2018,10,25,17,15,114.0,11.5,3.7,17.65,17.5,99.56,0.0
2018,10,25,17,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.85,16.3,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,26,6,15,44.0,4.5,1.45,15.25,4.5,0.0,0.0
2018,10,26,6,30,88.0,9.0,1.4,15.4,9.0,7.08,0.0
2018,10,26,6,45,173.5,17.0,1.35,15.5,29.0,13.38,0.0
2018,10,26,7,0,259.0,25.0,1.3,15.6,49.0,20.4,10.31
2018,10,26,7,15,215.0,30.0,1.3,15.85,58.0,23.04,14.27
2018,10,26,7,30,171.0,35.0,1.3,16.1,67.0,26.31,17.54
2018,10,26,7,45,85.5,55.5,1.25,16.3,71.5,42.14,31.74
2018,10,26,8,0,0.0,76.0,1.2,16.5,76.0,56.7,44.7
2018,10,26,8,15,16.5,102.0,1.2,16.75,108.0,74.81,60.58
2018,10,26,8,30,33.0,128.0,1.2,17.0,140.0,90.2,73.86
2018,10,26,8,45,56.0,145.0,1.2,17.25,168.0,101.54,83.43
2018,10,26,9,0,79.0,162.0,1.2,17.5,196.0,112.71,92.75
2018,10,26,9,15,125.5,178.5,1.25,17.75,238.0,120.2,98.83
2018,10,26,9,30,172.0,195.0,1.3,18.0,280.0,130.59,107.34
2018,10,26,9,45,229.5,213.0,1.3,18.25,334.0,136.34,111.84
2018,10,26,10,0,287.0,231.0,1.3,18.5,388.0,146.84,120.33
2018,10,26,10,15,382.0,217.5,1.35,18.7,437.0,141.66,115.68
2018,10,26,10,30,477.0,204.0,1.4,18.9,486.0,162.9,112.51
2018,10,26,10,45,531.5,193.5,1.5,19.1,516.5,199.98,133.93
2018,10,26,11,0,586.0,183.0,1.6,19.3,547.0,244.33,166.54
2018,10,26,11,15,601.0,181.0,1.65,19.5,559.5,287.75,202.98
2018,10,26,11,30,616.0,179.0,1.7,19.7,572.0,332.09,241.19
2018,10,26,11,45,482.5,215.5,1.8,19.85,524.0,348.43,261.1
2018,10,26,12,0,349.0,252.0,1.9,20.0,476.0,348.81,266.6
2018,10,26,12,15,367.0,247.0,2.0,20.15,480.5,378.28,291.52
2018,10,26,12,30,385.0,242.0,2.1,20.3,485.0,408.33,316.59
2018,10,26,12,45,448.5,221.5,2.2,20.4,499.0,461.33,358.97
2018,10,26,13,0,512.0,201.0,2.3,20.5,513.0,508.81,397.14
2018,10,26,13,15,491.0,199.5,2.35,20.55,490.5,521.73,408.58
2018,10,26,13,30,470.0,198.0,2.4,20.6,468.0,531.35,417.47
2018,10,26,13,45,447.0,194.0,2.45,20.65,441.0,533.94,420.93
2018,10,26,14,0,424.0,190.0,2.5,20.7,414.0,533.24,421.79
2018,10,26,14,15,422.0,177.0,2.5,20.7,387.5,536.41,425.89
2018,10,26,14,30,420.0,164.0,2.5,20.7,361.0,537.14,428.09
2018,10,26,14,45,457.0,141.0,2.5,20.7,338.5,555.93,444.75
2018,10,26,15,0,494.0,118.0,2.5,20.7,316.0,572.38,459.52
2018,10,26,15,15,497.0,103.5,2.5,20.7,283.0,568.23,457.46
2018,10,26,15,30,500.0,89.0,2.5,20.7,250.0,570.04,459.32
2018,10,26,15,45,454.0,79.5,2.5,20.45,208.5,517.07,418.97
2018,10,26,16,0,408.0,70.0,2.5,20.2,167.0,470.9,382.58
2018,10,26,16,15,360.5,58.5,2.5,19.85,129.5,419.28,340.03
2018,10,26,16,30,313.0,47.0,2.5,19.5,92.0,367.39,294.51
2018,10,26,16,45,218.5,34.0,2.5,19.1,59.5,275.54,207.0
2018,10,26,17,0,124.0,21.0,2.5,18.7,27.0,160.63,0.0
2018,10,26,17,15,62.0,10.5,2.5,18.45,13.5,57.3,0.0
2018,10,26,17,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.5,17.95,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,27,6,15,32.5,4.0,2.0,15.55,4.0,0.0,0.0
2018,10,27,6,30,65.0,8.0,2.1,15.7,8.0,6.29,0.0
2018,10,27,6,45,199.5,19.0,2.15,15.85,33.5,14.95,0.0
2018,10,27,7,0,334.0,30.0,2.2,16.0,59.0,24.95,13.35
2018,10,27,7,15,437.5,37.0,2.25,16.2,100.5,30.71,20.76
2018,10,27,7,30,541.0,44.0,2.3,16.4,142.0,36.7,26.56
2018,10,27,7,45,389.0,62.5,2.4,16.6,143.5,47.3,36.18
2018,10,27,8,0,237.0,81.0,2.5,16.8,145.0,59.35,46.94
2018,10,27,8,15,182.5,112.0,2.5,17.05,166.5,78.31,63.59
2018,10,27,8,30,128.0,143.0,2.5,17.3,188.0,98.0,80.63
2018,10,27,8,45,150.5,160.0,2.55,17.55,219.5,108.77,89.72
2018,10,27,9,0,173.0,177.0,2.6,17.8,251.0,119.32,98.51
2018,10,27,9,15,203.0,191.5,2.6,18.0,285.5,128.48,106.04
2018,10,27,9,30,233.0,206.0,2.6,18.2,320.0,132.98,109.55
2018,10,27,9,45,287.0,210.5,2.65,18.35,360.5,136.32,112.08
2018,10,27,10,0,341.0,215.0,2.7,18.5,401.0,139.69,114.66
2018,10,27,10,15,324.5,230.0,2.7,18.7,413.5,146.94,120.48
2018,10,27,10,30,308.0,245.0,2.7,18.9,426.0,177.03,129.65
2018,10,27,10,45,330.0,245.0,2.7,19.05,444.0,206.07,147.86
2018,10,27,11,0,352.0,245.0,2.7,19.2,462.0,237.2,171.36
2018,10,27,11,15,462.5,215.0,2.75,19.35,505.0,272.57,197.04
2018,10,27,11,30,573.0,185.0,2.8,19.5,548.0,321.97,235.99
2018,10,27,11,45,738.0,132.0,2.8,19.65,601.0,379.25,281.54
2018,10,27,12,0,903.0,79.0,2.8,19.8,654.0,449.68,338.76
2018,10,27,12,15,872.5,88.5,2.9,19.85,640.0,492.11,376.99
2018,10,27,12,30,842.0,98.0,3.0,19.9,626.0,532.13,412.17
2018,10,27,12,45,864.0,88.5,3.05,19.9,620.5,575.16,448.78
2018,10,27,13,0,886.0,79.0,3.1,19.9,615.0,619.18,485.45
2018,10,27,13,15,865.5,80.5,3.2,19.85,589.5,645.82,508.63
2018,10,27,13,30,845.0,82.0,3.3,19.8,564.0,668.4,528.4
2018,10,27,13,45,762.5,100.5,3.4,19.75,519.0,667.55,529.45
2018,10,27,14,0,680.0,119.0,3.5,19.7,474.0,657.3,523.18
2018,10,27,14,15,679.5,109.5,3.6,19.55,444.5,669.85,535.5
2018,10,27,14,30,679.0,100.0,3.7,19.4,415.0,679.19,544.31
2018,10,27,14,45,679.0,91.0,3.75,19.3,383.0,686.28,551.15
2018,10,27,15,0,679.0,82.0,3.8,19.2,351.0,690.15,555.55
2018,10,27,15,15,571.5,88.5,3.8,19.2,296.5,620.41,503.51
2018,10,27,15,30,464.0,95.0,3.8,19.2,242.0,537.53,440.2
2018,10,27,15,45,324.5,91.0,3.75,18.8,186.0,422.04,348.22
2018,10,27,16,0,185.0,87.0,3.7,18.4,130.0,286.6,236.54
2018,10,27,16,15,153.5,69.0,3.65,18.15,99.0,241.73,198.22
2018,10,27,16,30,122.0,51.0,3.6,17.9,68.0,195.83,157.35
2018,10,27,16,45,77.5,34.5,3.5,17.65,44.0,141.9,103.46
2018,10,27,17,0,33.0,18.0,3.4,17.4,20.0,56.28,0.0
2018,10,27,17,15,16.5,9.0,3.35,17.25,10.0,20.08,0.0
2018,10,27,17,30,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.25,16.95,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.1,16.65,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,28,6,15,0.0,1.5,2.3,15.65,1.5,0.0,0.0
2018,10,28,6,30,0.0,3.0,2.3,15.9,3.0,0.0,0.0
2018,10,28,6,45,5.5,15.5,2.3,16.15,16.0,12.2,0.0
2018,10,28,7,0,11.0,28.0,2.3,16.4,29.0,20.99,9.83
2018,10,28,7,15,35.5,46.5,2.3,16.65,52.5,34.14,23.57
2018,10,28,7,30,60.0,65.0,2.3,16.9,76.0,46.9,35.34
2018,10,28,7,45,87.5,83.5,2.35,17.2,104.5,59.58,46.81
2018,10,28,8,0,115.0,102.0,2.4,17.5,133.0,72.05,57.91
2018,10,28,8,15,114.0,121.0,2.5,17.7,156.0,84.2,68.55
2018,10,28,8,30,113.0,140.0,2.6,17.9,179.0,96.01,78.72
2018,10,28,8,45,88.5,153.0,2.65,18.1,186.0,106.22,87.35
2018,10,28,9,0,64.0,166.0,2.7,18.3,193.0,114.33,94.07
2018,10,28,9,15,40.5,172.0,2.8,18.45,189.5,118.38,97.27
2018,10,28,9,30,17.0,178.0,2.9,18.6,186.0,127.15,104.49
2018,10,28,9,45,23.5,192.0,3.0,18.75,204.0,136.68,112.31
2018,10,28,10,0,30.0,206.0,3.1,18.9,222.0,139.29,114.23
2018,10,28,10,15,62.5,232.0,3.2,19.0,267.5,154.46,126.8
2018,10,28,10,30,95.0,258.0,3.3,19.1,313.0,178.22,137.2
2018,10,28,10,45,112.5,268.0,3.4,19.2,335.5,197.45,150.39
2018,10,28,11,0,130.0,278.0,3.5,19.3,358.0,216.38,164.47
2018,10,28,11,15,129.5,280.0,3.65,19.35,360.5,232.09,177.57
2018,10,28,11,30,129.0,282.0,3.8,19.4,363.0,247.47,190.71
2018,10,28,11,45,83.5,269.5,3.95,19.45,322.0,233.56,181.71
2018,10,28,12,0,38.0,257.0,4.1,19.5,281.0,214.42,167.8
2018,10,28,12,15,23.5,222.5,4.2,19.5,237.5,182.47,142.81
2018,10,28,12,30,9.0,188.0,4.3,19.5,194.0,150.59,117.48
2018,10,28,12,45,38.5,191.0,4.4,19.45,214.5,177.15,139.4
2018,10,28,13,0,68.0,194.0,4.5,19.4,235.0,201.55,159.79
2018,10,28,13,15,40.5,190.5,4.6,19.35,214.5,186.39,147.59
2018,10,28,13,30,13.0,187.0,4.7,19.3,194.0,159.06,125.29
2018,10,28,13,45,129.0,174.5,4.75,19.3,241.5,256.32,207.0
2018,10,28,14,0,245.0,162.0,4.8,19.3,289.0,352.29,286.83
2018,10,28,14,15,359.0,153.5,4.8,19.15,325.5,461.15,375.81
2018,10,28,14,30,473.0,145.0,4.8,19.0,362.0,555.63,452.68
2018,10,28,14,45,348.5,148.5,4.85,18.9,301.0,454.44,372.96
2018,10,28,15,0,224.0,152.0,4.9,18.8,240.0,368.98,303.58
2018,10,28,15,15,216.0,136.0,4.9,18.8,212.5,352.33,291.14
2018,10,28,15,30,208.0,120.0,4.9,18.8,185.0,334.2,276.92
2018,10,28,15,45,285.0,94.0,4.85,18.4,168.0,371.53,309.81
2018,10,28,16,0,362.0,68.0,4.8,18.0,151.0,427.25,355.3
2018,10,28,16,15,355.0,56.5,4.75,17.75,122.0,410.12,338.27
2018,10,28,16,30,348.0,45.0,4.7,17.5,93.0,393.34,318.45
2018,10,28,16,45,186.0,31.0,4.65,17.3,55.5,243.97,178.08
2018,10,28,17,0,24.0,17.0,4.6,17.1,18.0,47.06,0.0
2018,10,28,17,15,12.0,8.5,4.55,16.9,9.0,6.69,0.0
2018,10,28,17,30,0.0,0.0,4.5,16.7,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.45,16.55,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.25,16.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.3,15.95,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.55,15.75,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.65,15.65,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,4.65,15.55,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,4.55,15.45,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.5,15.35,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,4.65,15.1,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,4.75,15.05,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,4.8,14.95,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,4.8,14.85,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,4.8,14.65,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,4.75,14.55,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
