Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,5,15,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,10,29,6,15,5.5,2.0,4.45,14.5,2.0,0.0,0.0
2018,10,29,6,30,11.0,4.0,4.4,14.7,4.0,0.0,0.0
2018,10,29,6,45,30.5,16.0,4.4,14.9,18.0,12.59,0.0
2018,10,29,7,0,50.0,28.0,4.4,15.1,32.0,21.02,9.29
2018,10,29,7,15,63.5,46.0,4.35,15.3,54.5,33.78,23.29
2018,10,29,7,30,77.0,64.0,4.3,15.5,77.0,46.31,34.96
2018,10,29,7,45,89.0,83.0,4.3,15.7,102.5,59.18,46.71
2018,10,29,8,0,101.0,102.0,4.3,15.9,128.0,71.77,58.03
2018,10,29,8,15,124.0,119.5,4.35,16.1,158.0,83.37,68.29
2018,10,29,8,30,147.0,137.0,4.4,16.3,188.0,94.74,78.17
2018,10,29,8,45,144.0,156.0,4.5,16.45,211.0,106.27,88.07
2018,10,29,9,0,141.0,175.0,4.6,16.6,234.0,117.44,97.54
2018,10,29,9,15,213.0,186.0,4.6,16.75,284.0,125.57,104.29
2018,10,29,9,30,285.0,197.0,4.6,16.9,334.0,129.24,107.15
2018,10,29,9,45,306.5,207.0,4.6,17.0,363.5,134.94,111.78
2018,10,29,10,0,328.0,217.0,4.6,17.1,393.0,140.55,116.31
2018,10,29,10,15,315.5,231.0,4.6,17.25,406.5,147.37,121.86
2018,10,29,10,30,303.0,245.0,4.6,17.4,420.0,175.21,129.95
2018,10,29,10,45,358.5,235.0,4.55,17.5,448.5,202.38,145.27
2018,10,29,11,0,414.0,225.0,4.5,17.6,477.0,233.22,167.3
2018,10,29,11,15,483.5,210.5,4.5,17.7,509.0,272.65,198.35
2018,10,29,11,30,553.0,196.0,4.5,17.8,541.0,318.3,236.17
2018,10,29,11,45,616.5,174.5,4.5,17.85,560.5,365.61,276.61
2018,10,29,12,0,680.0,153.0,4.5,17.9,580.0,414.09,318.44
2018,10,29,12,15,740.5,131.0,4.5,18.1,592.0,464.18,361.44
2018,10,29,12,30,801.0,109.0,4.5,18.3,604.0,517.01,406.27
2018,10,29,12,45,835.0,97.0,4.55,18.5,603.5,565.59,447.43
2018,10,29,13,0,869.0,85.0,4.6,18.7,603.0,610.13,485.06
2018,10,29,13,15,879.0,78.5,4.55,18.85,587.0,647.48,516.24
2018,10,29,13,30,889.0,72.0,4.5,19.0,571.0,682.4,545.08
2018,10,29,13,45,879.5,70.5,4.5,19.1,543.5,706.57,565.3
2018,10,29,14,0,870.0,69.0,4.5,19.2,516.0,727.16,581.37
2018,10,29,14,15,853.0,67.5,4.5,19.2,481.5,738.48,590.86
2018,10,29,14,30,836.0,66.0,4.5,19.2,447.0,745.92,597.6
2018,10,29,14,45,813.0,63.5,4.55,19.2,407.0,751.65,603.39
2018,10,29,15,0,790.0,61.0,4.6,19.2,367.0,745.67,600.34
2018,10,29,15,15,758.0,58.0,4.6,19.2,323.5,727.8,587.85
2018,10,29,15,30,726.0,55.0,4.6,19.2,280.0,706.21,571.97
2018,10,29,15,45,677.0,51.5,4.9,18.85,234.5,666.25,542.92
2018,10,29,16,0,628.0,48.0,5.2,18.5,189.0,622.98,509.09
2018,10,29,16,15,548.0,43.0,5.25,18.1,144.5,557.82,454.58
2018,10,29,16,30,468.0,38.0,5.3,17.7,100.0,484.48,389.12
2018,10,29,16,45,328.0,29.0,5.35,17.3,63.5,356.98,254.48
2018,10,29,17,0,188.0,20.0,5.4,16.9,27.0,165.55,0.0
2018,10,29,17,15,94.0,10.0,5.55,16.65,13.5,7.87,0.0
2018,10,29,17,30,0.0,0.0,5.7,16.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,5.85,16.1,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,6.0,15.8,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,5.85,15.7,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,5.7,15.6,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,5.6,15.45,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,5.3,15.2,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,4.95,15.05,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.45,14.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.55,14.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.6,14.25,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.55,14.15,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,4.6,14.05,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,10,30,6,15,38.5,4.5,4.7,14.15,3.5,0.0,0.0
2018,10,30,6,30,77.0,9.0,4.8,14.3,7.0,0.0,0.0
2018,10,30,6,45,230.5,18.0,4.9,14.45,32.0,14.16,0.0
2018,10,30,7,0,384.0,27.0,5.0,14.6,57.0,22.69,9.67
2018,10,30,7,15,493.0,33.5,5.2,14.9,99.5,30.68,20.58
2018,10,30,7,30,602.0,40.0,5.4,15.2,142.0,36.89,26.71
2018,10,30,7,45,663.5,44.0,5.6,15.55,189.0,40.79,30.49
2018,10,30,8,0,725.0,48.0,5.8,15.9,236.0,44.81,34.2
2018,10,30,8,15,763.5,51.0,5.85,16.25,281.5,47.84,36.9
2018,10,30,8,30,802.0,54.0,5.9,16.6,327.0,50.91,39.55
2018,10,30,8,45,828.0,56.0,5.95,16.95,369.5,58.52,46.13
2018,10,30,9,0,854.0,58.0,6.0,17.3,412.0,61.23,48.35
2018,10,30,9,15,872.0,59.5,5.85,17.6,449.5,63.36,50.03
2018,10,30,9,30,890.0,61.0,5.7,17.9,487.0,65.4,51.64
2018,10,30,9,45,902.5,62.5,5.55,18.2,519.0,67.25,53.06
2018,10,30,10,0,915.0,64.0,5.4,18.5,551.0,69.01,54.41
2018,10,30,10,15,922.5,65.5,5.35,18.75,575.5,70.58,55.61
2018,10,30,10,30,930.0,67.0,5.3,19.0,600.0,116.36,64.01
2018,10,30,10,45,935.5,67.5,5.2,19.3,617.5,174.88,98.26
2018,10,30,11,0,941.0,68.0,5.1,19.6,635.0,233.18,143.97
2018,10,30,11,15,944.0,68.5,5.05,19.75,645.5,290.42,194.27
2018,10,30,11,30,947.0,69.0,5.0,19.9,656.0,346.7,245.6
2018,10,30,11,45,948.5,68.5,4.95,20.1,658.0,400.39,294.91
2018,10,30,12,0,950.0,68.0,4.9,20.3,660.0,452.44,342.12
2018,10,30,12,15,947.5,68.5,4.85,20.4,654.5,501.74,386.21
2018,10,30,12,30,945.0,69.0,4.8,20.5,649.0,548.67,427.29
2018,10,30,12,45,939.0,69.0,4.8,20.6,635.0,590.63,463.66
2018,10,30,13,0,933.0,69.0,4.8,20.7,621.0,629.57,496.84
2018,10,30,13,15,924.5,68.5,4.8,20.7,599.5,663.25,525.56
2018,10,30,13,30,916.0,68.0,4.8,20.7,578.0,693.48,551.16
2018,10,30,13,45,905.0,67.0,4.8,20.7,549.5,717.89,571.71
2018,10,30,14,0,894.0,66.0,4.8,20.7,521.0,738.57,588.04
2018,10,30,14,15,879.5,64.5,4.8,20.65,487.0,752.31,599.43
2018,10,30,14,30,865.0,63.0,4.8,20.6,453.0,762.2,608.08
2018,10,30,14,45,842.0,61.5,4.8,20.55,413.0,761.58,608.96
2018,10,30,15,0,819.0,60.0,4.8,20.5,373.0,765.43,613.14
2018,10,30,15,15,758.5,59.0,4.8,20.5,322.0,727.08,585.26
2018,10,30,15,30,698.0,58.0,4.8,20.5,271.0,684.37,553.41
2018,10,30,15,45,621.0,55.0,4.9,19.9,221.5,627.62,511.0
2018,10,30,16,0,544.0,52.0,5.0,19.3,172.0,563.36,460.44
2018,10,30,16,15,498.0,44.0,4.85,18.75,133.0,515.99,419.54
2018,10,30,16,30,452.0,36.0,4.7,18.2,94.0,467.4,372.99
2018,10,30,16,45,328.0,28.0,4.6,17.7,60.5,352.07,241.01
2018,10,30,17,0,204.0,20.0,4.5,17.2,27.0,177.67,0.0
2018,10,30,17,15,102.0,10.0,4.55,16.85,13.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,4.5,15.35,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,31,6,15,35.0,4.0,2.5,15.05,3.0,0.0,0.0
2018,10,31,6,30,70.0,8.0,2.4,15.2,6.0,0.0,0.0
2018,10,31,6,45,146.5,17.5,2.35,15.35,24.5,13.77,0.0
2018,10,31,7,0,223.0,27.0,2.3,15.5,43.0,22.23,8.29
2018,10,31,7,15,321.5,38.0,2.4,15.95,81.0,31.11,20.77
2018,10,31,7,30,420.0,49.0,2.5,16.4,119.0,39.99,29.25
2018,10,31,7,45,559.0,47.5,2.55,16.8,171.5,39.44,29.14
2018,10,31,8,0,698.0,46.0,2.6,17.2,224.0,42.88,32.32
2018,10,31,8,15,721.0,51.5,2.75,17.5,265.5,47.68,36.59
2018,10,31,8,30,744.0,57.0,2.9,17.8,307.0,52.37,40.66
2018,10,31,8,45,692.5,75.0,3.05,18.1,331.5,60.29,47.49
2018,10,31,9,0,641.0,93.0,3.2,18.4,356.0,71.47,57.07
2018,10,31,9,15,721.5,84.5,3.3,18.6,406.0,72.07,57.4
2018,10,31,9,30,802.0,76.0,3.4,18.8,456.0,67.18,52.99
2018,10,31,9,45,834.0,74.0,3.5,19.05,492.5,66.32,52.09
2018,10,31,10,0,866.0,72.0,3.6,19.3,529.0,73.19,57.84
2018,10,31,10,15,876.0,73.0,3.65,19.6,553.5,74.39,58.69
2018,10,31,10,30,886.0,74.0,3.7,19.9,578.0,116.23,65.59
2018,10,31,10,45,892.0,75.0,3.75,20.2,596.0,172.71,98.03
2018,10,31,11,0,898.0,76.0,3.8,20.5,614.0,229.1,141.63
2018,10,31,11,15,847.0,94.0,3.8,20.85,608.0,280.5,188.4
2018,10,31,11,30,796.0,112.0,3.8,21.2,602.0,331.12,235.45
2018,10,31,11,45,801.0,111.0,3.85,21.5,605.5,379.89,279.16
2018,10,31,12,0,806.0,110.0,3.9,21.8,609.0,427.67,321.47
2018,10,31,12,15,761.5,123.0,3.8,22.05,591.0,462.91,353.56
2018,10,31,12,30,717.0,136.0,3.7,22.3,573.0,494.51,381.45
2018,10,31,12,45,700.0,137.0,3.65,22.5,556.0,524.84,407.51
2018,10,31,13,0,683.0,138.0,3.6,22.7,539.0,551.76,430.25
2018,10,31,13,15,687.5,130.5,3.6,22.75,522.0,580.57,454.45
2018,10,31,13,30,692.0,123.0,3.6,22.8,505.0,607.03,476.54
2018,10,31,13,45,626.0,134.0,3.6,22.9,466.5,600.7,472.98
2018,10,31,14,0,560.0,145.0,3.6,23.0,428.0,579.62,458.34
2018,10,31,14,15,495.0,148.5,3.7,22.9,386.0,554.99,441.19
2018,10,31,14,30,430.0,152.0,3.8,22.8,344.0,525.48,419.8
2018,10,31,14,45,469.5,129.5,3.9,22.7,322.0,545.77,438.23
2018,10,31,15,0,509.0,107.0,4.0,22.6,300.0,563.71,454.6
2018,10,31,15,15,483.0,97.5,4.0,22.6,263.0,541.74,438.3
2018,10,31,15,30,457.0,88.0,4.0,22.6,226.0,517.15,419.5
2018,10,31,15,45,401.0,78.0,3.85,22.05,184.5,464.72,378.59
2018,10,31,16,0,345.0,68.0,3.7,21.5,143.0,410.61,334.67
2018,10,31,16,15,292.5,55.5,3.55,20.9,108.0,354.85,287.43
2018,10,31,16,30,240.0,43.0,3.4,20.3,73.0,299.29,236.99
2018,10,31,16,45,172.0,29.0,3.2,19.65,45.5,224.59,144.35
2018,10,31,17,0,104.0,15.0,3.0,19.0,18.0,94.04,0.0
2018,10,31,17,15,52.0,7.5,2.9,18.65,9.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.75,17.95,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.55,17.4,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,17.35,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.85,17.1,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,11,1,6,15,32.0,3.5,1.95,17.05,2.5,0.0,0.0
2018,11,1,6,30,64.0,7.0,2.0,17.1,5.0,0.0,0.0
2018,11,1,6,45,162.0,15.0,2.05,17.2,23.0,11.8,0.0
2018,11,1,7,0,260.0,23.0,2.1,17.3,41.0,18.96,5.04
2018,11,1,7,15,172.0,36.5,2.3,17.55,52.5,27.41,17.39
2018,11,1,7,30,84.0,50.0,2.5,17.8,64.0,37.37,26.76
2018,11,1,7,45,101.5,71.0,2.7,18.05,93.0,51.78,39.73
2018,11,1,8,0,119.0,92.0,2.9,18.3,122.0,65.81,52.22
2018,11,1,8,15,271.0,98.5,2.85,18.5,184.0,71.01,56.83
2018,11,1,8,30,423.0,105.0,2.8,18.7,246.0,75.61,60.8
2018,11,1,8,45,570.5,91.5,2.75,18.9,307.5,70.15,55.91
2018,11,1,9,0,718.0,78.0,2.7,19.1,369.0,67.65,53.59
2018,11,1,9,15,669.0,97.5,2.7,19.45,388.5,74.45,59.27
2018,11,1,9,30,620.0,117.0,2.7,19.8,408.0,85.92,68.92
2018,11,1,9,45,576.0,139.5,2.7,20.2,424.0,99.16,79.97
2018,11,1,10,0,532.0,162.0,2.7,20.6,440.0,109.52,88.47
2018,11,1,10,15,580.0,154.5,2.7,20.95,471.0,106.68,85.78
2018,11,1,10,30,628.0,147.0,2.7,21.3,502.0,133.16,86.37
2018,11,1,10,45,669.5,139.0,2.75,21.7,528.0,176.24,109.46
2018,11,1,11,0,711.0,131.0,2.8,22.1,554.0,223.32,143.71
2018,11,1,11,15,780.0,110.0,2.85,22.45,581.0,274.82,184.66
2018,11,1,11,30,849.0,89.0,2.9,22.8,608.0,329.15,230.16
2018,11,1,11,45,781.5,113.0,2.9,23.15,592.0,372.73,271.22
2018,11,1,12,0,714.0,137.0,2.9,23.5,576.0,409.49,305.4
2018,11,1,12,15,749.5,124.0,2.95,23.7,581.0,456.34,345.08
2018,11,1,12,30,785.0,111.0,3.0,23.9,586.0,504.34,385.05
2018,11,1,12,45,822.0,96.0,3.0,24.15,584.0,550.63,422.99
2018,11,1,13,0,859.0,81.0,3.0,24.4,582.0,593.01,457.58
2018,11,1,13,15,871.0,75.0,2.95,24.6,567.5,631.29,488.24
2018,11,1,13,30,883.0,69.0,2.9,24.8,553.0,667.35,516.74
2018,11,1,13,45,811.0,84.5,2.85,24.95,511.5,672.69,521.52
2018,11,1,14,0,739.0,100.0,2.8,25.1,470.0,668.71,519.35
2018,11,1,14,15,722.5,95.0,2.75,25.1,436.0,675.0,525.47
2018,11,1,14,30,706.0,90.0,2.7,25.1,402.0,677.54,528.12
2018,11,1,14,45,744.5,75.0,2.7,25.15,377.5,703.76,548.06
2018,11,1,15,0,783.0,60.0,2.7,25.2,353.0,731.14,568.47
2018,11,1,15,15,721.0,61.0,2.7,25.2,305.5,694.03,542.22
2018,11,1,15,30,659.0,62.0,2.7,25.2,258.0,658.18,516.47
2018,11,1,15,45,606.5,55.5,2.75,24.45,212.5,612.44,483.74
2018,11,1,16,0,554.0,49.0,2.8,23.7,167.0,564.06,446.88
2018,11,1,16,15,491.5,42.5,2.8,22.9,127.5,505.49,399.38
2018,11,1,16,30,429.0,36.0,2.8,22.1,88.0,445.61,345.2
2018,11,1,16,45,292.5,25.5,2.75,21.25,54.0,313.79,188.37
2018,11,1,17,0,156.0,15.0,2.7,20.4,20.0,134.69,0.0
2018,11,1,17,15,78.0,7.5,2.8,19.95,10.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.05,19.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.1,18.35,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.95,17.85,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.55,17.1,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.35,17.4,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.25,17.45,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.55,17.45,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,2,6,15,23.5,3.5,1.2,15.25,2.5,0.0,0.0
2018,11,2,6,30,47.0,7.0,1.2,15.3,5.0,0.0,0.0
2018,11,2,6,45,171.5,16.5,1.2,15.35,25.5,12.98,0.0
2018,11,2,7,0,296.0,26.0,1.2,15.4,46.0,21.71,5.03
2018,11,2,7,15,411.5,33.5,1.25,15.55,85.5,27.89,17.87
2018,11,2,7,30,527.0,41.0,1.3,15.7,125.0,34.33,24.35
2018,11,2,7,45,594.5,46.0,1.35,15.85,170.0,41.88,31.39
2018,11,2,8,0,662.0,51.0,1.4,16.0,215.0,46.58,35.76
2018,11,2,8,15,630.5,63.5,1.5,16.2,244.0,51.84,40.48
2018,11,2,8,30,599.0,76.0,1.6,16.4,273.0,60.16,47.79
2018,11,2,8,45,639.0,82.0,1.65,16.6,317.0,64.49,51.49
2018,11,2,9,0,679.0,88.0,1.7,16.8,361.0,68.8,55.11
2018,11,2,9,15,664.0,99.5,1.8,17.15,387.0,75.82,61.03
2018,11,2,9,30,649.0,111.0,1.9,17.5,413.0,82.55,66.64
2018,11,2,9,45,686.0,111.0,2.0,17.9,449.5,82.47,66.32
2018,11,2,10,0,723.0,111.0,2.1,18.3,486.0,82.57,66.16
2018,11,2,10,15,810.0,91.5,2.2,18.6,530.5,77.47,61.59
2018,11,2,10,30,897.0,72.0,2.3,18.9,575.0,111.77,63.46
2018,11,2,10,45,902.0,73.5,2.4,19.25,592.5,168.92,95.25
2018,11,2,11,0,907.0,75.0,2.5,19.6,610.0,225.87,138.72
2018,11,2,11,15,865.5,89.0,2.7,19.75,606.5,280.83,187.9
2018,11,2,11,30,824.0,103.0,2.9,19.9,603.0,328.32,232.58
2018,11,2,11,45,733.0,132.5,3.05,20.0,578.5,367.14,271.19
2018,11,2,12,0,642.0,162.0,3.2,20.1,554.0,399.19,302.73
2018,11,2,12,15,776.0,119.0,3.35,20.15,588.5,462.85,355.14
2018,11,2,12,30,910.0,76.0,3.5,20.2,623.0,530.25,410.87
2018,11,2,12,45,879.5,81.5,3.7,20.25,600.5,562.79,440.2
2018,11,2,13,0,849.0,87.0,3.9,20.3,578.0,594.29,467.91
2018,11,2,13,15,845.5,84.0,3.9,20.2,558.5,626.62,495.62
2018,11,2,13,30,842.0,81.0,3.9,20.1,539.0,655.89,520.56
2018,11,2,13,45,849.5,76.0,3.95,20.05,518.0,681.44,542.73
2018,11,2,14,0,857.0,71.0,4.0,20.0,497.0,709.56,565.4
2018,11,2,14,15,832.0,71.5,4.0,19.9,461.5,724.23,577.46
2018,11,2,14,30,807.0,72.0,4.0,19.8,426.0,728.17,581.7
2018,11,2,14,45,786.0,69.0,3.95,19.75,387.5,726.9,581.84
2018,11,2,15,0,765.0,66.0,3.9,19.7,349.0,721.75,578.96
2018,11,2,15,15,701.5,66.5,3.9,19.7,301.5,682.41,550.12
2018,11,2,15,30,638.0,67.0,3.9,19.7,254.0,645.51,522.39
2018,11,2,15,45,477.5,68.0,3.75,19.45,194.5,519.89,424.77
2018,11,2,16,0,317.0,69.0,3.6,19.2,135.0,387.39,317.78
2018,11,2,16,15,291.5,54.0,3.55,18.8,102.5,350.73,285.7
2018,11,2,16,30,266.0,39.0,3.5,18.4,70.0,313.19,248.12
2018,11,2,16,45,197.0,27.5,3.45,17.95,44.5,237.49,132.58
2018,11,2,17,0,128.0,16.0,3.4,17.5,19.0,113.05,0.0
2018,11,2,17,15,64.0,8.0,3.6,17.25,9.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.05,16.75,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.2,16.35,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,3,6,15,35.0,4.0,2.45,15.6,2.5,0.0,0.0
2018,11,3,6,30,70.0,8.0,2.4,15.7,5.0,0.0,0.0
2018,11,3,6,45,73.0,13.5,2.35,15.85,14.5,10.62,0.0
2018,11,3,7,0,76.0,19.0,2.3,16.0,24.0,14.54,0.03
2018,11,3,7,15,63.0,38.0,2.45,16.4,44.5,28.25,17.92
2018,11,3,7,30,50.0,57.0,2.6,16.8,65.0,41.49,30.34
2018,11,3,7,45,92.5,75.5,2.8,17.2,96.0,54.18,41.88
2018,11,3,8,0,135.0,94.0,3.0,17.6,127.0,66.88,53.26
2018,11,3,8,15,220.0,106.0,3.1,17.8,172.0,74.9,60.39
2018,11,3,8,30,305.0,118.0,3.2,18.0,217.0,83.72,68.06
2018,11,3,8,45,433.5,113.0,3.3,18.25,274.5,80.61,65.2
2018,11,3,9,0,562.0,108.0,3.4,18.5,332.0,81.09,65.44
2018,11,3,9,15,707.0,87.5,3.4,18.9,396.0,68.49,54.27
2018,11,3,9,30,852.0,67.0,3.4,19.3,460.0,68.43,54.02
2018,11,3,9,45,883.0,64.5,3.45,19.7,496.0,67.89,53.35
2018,11,3,10,0,914.0,62.0,3.5,20.1,532.0,67.32,52.66
2018,11,3,10,15,923.0,62.5,3.5,20.55,557.0,68.28,53.29
2018,11,3,10,30,932.0,63.0,3.5,21.0,582.0,105.74,58.06
2018,11,3,10,45,937.5,64.5,3.55,21.45,600.0,164.65,89.98
2018,11,3,11,0,943.0,66.0,3.6,21.9,618.0,223.4,134.29
2018,11,3,11,15,940.0,67.5,3.55,22.2,626.0,279.75,182.78
2018,11,3,11,30,937.0,69.0,3.5,22.5,634.0,334.54,231.98
2018,11,3,11,45,881.5,87.0,3.5,22.75,620.0,383.22,277.71
2018,11,3,12,0,826.0,105.0,3.5,23.0,606.0,425.05,316.68
2018,11,3,12,15,745.0,126.5,3.5,23.2,575.0,452.45,343.38
2018,11,3,12,30,664.0,148.0,3.5,23.4,544.0,472.88,363.12
2018,11,3,12,45,667.0,143.0,3.5,23.55,533.5,506.49,391.71
2018,11,3,13,0,670.0,138.0,3.5,23.7,523.0,538.18,418.23
2018,11,3,13,15,552.5,165.0,3.5,23.7,475.0,516.1,403.39
2018,11,3,13,30,435.0,192.0,3.5,23.7,427.0,491.34,385.49
2018,11,3,13,45,418.0,184.0,3.5,23.7,400.0,493.22,388.64
2018,11,3,14,0,401.0,176.0,3.5,23.7,373.0,492.12,389.23
2018,11,3,14,15,483.5,146.0,3.5,23.5,367.5,539.1,428.26
2018,11,3,14,30,566.0,116.0,3.5,23.3,362.0,594.67,473.25
2018,11,3,14,45,469.5,118.0,3.55,23.1,309.5,528.04,423.44
2018,11,3,15,0,373.0,120.0,3.6,22.9,257.0,465.88,375.94
2018,11,3,15,15,352.5,106.5,3.6,22.9,223.0,442.85,358.96
2018,11,3,15,30,332.0,93.0,3.6,22.9,189.0,417.46,339.31
2018,11,3,15,45,347.0,78.0,3.6,21.75,163.0,417.15,340.59
2018,11,3,16,0,362.0,63.0,3.6,20.6,137.0,414.8,338.62
2018,11,3,16,15,296.0,51.5,3.45,19.9,101.5,349.93,283.39
2018,11,3,16,30,230.0,40.0,3.3,19.2,66.0,285.9,224.22
2018,11,3,16,45,171.0,27.0,3.15,18.5,41.5,213.72,105.0
2018,11,3,17,0,112.0,14.0,3.0,17.8,17.0,98.59,0.0
2018,11,3,17,15,56.0,7.0,2.95,17.45,8.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,4,6,45,52.5,11.5,2.75,13.0,14.5,9.05,0.0
2018,11,4,7,0,105.0,23.0,2.8,13.1,29.0,17.34,0.0
2018,11,4,7,15,145.5,36.0,2.9,13.45,53.0,27.02,16.96
2018,11,4,7,30,186.0,49.0,3.0,13.8,77.0,36.31,26.15
2018,11,4,7,45,122.0,70.0,3.05,14.1,91.0,51.02,39.6
2018,11,4,8,0,58.0,91.0,3.1,14.4,105.0,64.89,52.17
2018,11,4,8,15,146.0,105.5,3.1,14.65,150.0,74.93,61.17
2018,11,4,8,30,234.0,120.0,3.1,14.9,195.0,83.9,69.06
2018,11,4,8,45,325.0,125.0,3.05,15.15,244.5,88.53,72.99
2018,11,4,9,0,416.0,130.0,3.0,15.4,294.0,90.63,74.63
2018,11,4,9,15,493.0,127.5,3.05,15.6,340.0,89.89,73.77
2018,11,4,9,30,570.0,125.0,3.1,15.8,386.0,90.94,74.47
2018,11,4,9,45,604.5,125.5,3.15,16.0,419.0,90.79,74.12
2018,11,4,10,0,639.0,126.0,3.2,16.2,452.0,90.83,73.96
2018,11,4,10,15,757.0,104.0,3.3,16.3,508.5,85.07,68.82
2018,11,4,10,30,875.0,82.0,3.4,16.4,565.0,113.19,67.63
2018,11,4,10,45,907.5,78.0,3.5,16.55,593.0,168.63,96.52
2018,11,4,11,0,940.0,74.0,3.6,16.7,621.0,226.66,139.75
2018,11,4,11,15,943.0,75.0,3.7,16.75,631.5,284.03,189.8
2018,11,4,11,30,946.0,76.0,3.8,16.8,642.0,340.47,241.39
2018,11,4,11,45,893.0,87.0,3.9,16.9,623.0,384.87,285.1
2018,11,4,12,0,840.0,98.0,4.0,17.0,604.0,422.34,322.12
2018,11,4,12,15,810.0,103.0,4.1,17.0,587.0,459.76,357.51
2018,11,4,12,30,780.0,108.0,4.2,17.0,570.0,492.63,388.23
2018,11,4,12,45,789.0,102.5,4.35,17.05,561.0,532.1,423.24
2018,11,4,13,0,798.0,97.0,4.5,17.1,552.0,569.84,456.34
2018,11,4,13,15,836.0,86.5,4.6,17.1,548.0,618.33,497.34
2018,11,4,13,30,874.0,76.0,4.7,17.1,544.0,661.15,533.77
2018,11,4,13,45,879.5,74.0,4.85,17.1,524.0,694.63,562.58
2018,11,4,14,0,885.0,72.0,5.0,17.1,504.0,725.47,588.29
2018,11,4,14,15,844.5,74.0,5.05,17.0,463.0,731.21,594.08
2018,11,4,14,30,804.0,76.0,5.1,16.9,422.0,725.43,591.27
2018,11,4,14,45,733.5,78.5,5.15,16.85,371.5,691.83,566.92
2018,11,4,15,0,663.0,81.0,5.2,16.8,321.0,658.65,542.55
2018,11,4,15,15,694.0,69.0,5.2,16.8,292.5,680.28,560.08
2018,11,4,15,30,725.0,57.0,5.2,16.8,264.0,693.56,570.1
2018,11,4,15,45,654.0,54.0,5.15,16.5,216.0,636.61,524.71
2018,11,4,16,0,583.0,51.0,5.1,16.2,168.0,585.23,481.69
2018,11,4,16,15,476.5,44.0,5.0,15.95,123.0,490.35,401.11
2018,11,4,16,30,370.0,37.0,4.9,15.7,78.0,393.96,312.05
2018,11,4,16,45,242.5,26.5,4.75,15.5,48.0,262.67,111.28
2018,11,4,17,0,115.0,16.0,4.6,15.3,18.0,102.18,0.0
2018,11,4,17,15,57.5,8.0,4.6,15.2,9.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.65,14.9,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.75,14.9,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.85,14.9,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,4.9,14.85,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,4.85,14.75,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,4.75,14.65,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,4.6,14.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,4.45,14.4,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,5,6,45,125.5,11.5,3.25,13.75,18.5,9.05,0.0
2018,11,5,7,0,251.0,23.0,3.3,13.9,37.0,19.15,0.0
2018,11,5,7,15,392.0,29.5,3.35,14.1,76.0,24.57,14.67
2018,11,5,7,30,533.0,36.0,3.4,14.3,115.0,33.0,23.15
2018,11,5,7,45,602.5,40.0,3.5,14.55,159.0,36.87,27.01
2018,11,5,8,0,672.0,44.0,3.6,14.8,203.0,40.91,30.83
2018,11,5,8,15,715.5,47.0,3.6,15.0,247.0,43.97,33.65
2018,11,5,8,30,759.0,50.0,3.6,15.2,291.0,47.09,36.42
2018,11,5,8,45,788.0,52.0,3.55,15.45,332.0,54.43,42.86
2018,11,5,9,0,817.0,54.0,3.5,15.7,373.0,57.18,45.17
2018,11,5,9,15,835.0,56.5,3.45,16.1,409.5,60.03,47.5
2018,11,5,9,30,853.0,59.0,3.4,16.5,446.0,62.77,49.72
2018,11,5,9,45,864.0,62.0,3.35,16.9,477.0,65.62,52.02
2018,11,5,10,0,875.0,65.0,3.3,17.3,508.0,68.37,54.22
2018,11,5,10,15,884.5,66.0,3.25,17.7,532.5,69.63,55.12
2018,11,5,10,30,894.0,67.0,3.2,18.1,557.0,102.2,58.64
2018,11,5,10,45,899.0,68.5,3.15,18.5,574.5,158.78,88.44
2018,11,5,11,0,904.0,70.0,3.1,18.9,592.0,215.17,130.81
2018,11,5,11,15,907.5,70.5,3.05,19.15,602.0,270.03,177.93
2018,11,5,11,30,911.0,71.0,3.0,19.4,612.0,324.03,226.52
2018,11,5,11,45,912.5,71.5,2.95,19.7,615.0,376.27,273.94
2018,11,5,12,0,914.0,72.0,2.9,20.0,618.0,427.02,319.43
2018,11,5,12,15,912.5,71.5,2.95,20.1,612.5,473.83,361.31
2018,11,5,12,30,911.0,71.0,3.0,20.2,607.0,518.4,400.41
2018,11,5,12,45,908.0,70.0,3.05,20.3,594.0,559.27,435.75
2018,11,5,13,0,905.0,69.0,3.1,20.4,581.0,597.4,468.19
2018,11,5,13,15,898.0,68.5,3.2,20.35,561.0,630.76,496.82
2018,11,5,13,30,891.0,68.0,3.3,20.3,541.0,660.89,522.58
2018,11,5,13,45,878.0,67.0,3.4,20.25,513.0,683.07,542.08
2018,11,5,14,0,865.0,66.0,3.5,20.2,485.0,701.55,557.72
2018,11,5,14,15,849.0,64.5,3.55,20.1,451.5,713.54,567.97
2018,11,5,14,30,833.0,63.0,3.6,20.0,418.0,721.78,575.53
2018,11,5,14,45,808.0,61.0,3.65,19.85,379.0,726.46,580.57
2018,11,5,15,0,783.0,59.0,3.7,19.7,340.0,719.8,577.03
2018,11,5,15,15,748.0,56.5,3.7,19.7,297.5,700.66,563.27
2018,11,5,15,30,713.0,54.0,3.7,19.7,255.0,677.75,545.9
2018,11,5,15,45,658.5,50.0,3.85,19.1,210.0,633.51,512.62
2018,11,5,16,0,604.0,46.0,4.0,18.5,165.0,585.79,474.3
2018,11,5,16,15,512.0,40.5,4.05,18.0,122.5,513.33,413.09
2018,11,5,16,30,420.0,35.0,4.1,17.5,80.0,431.09,334.8
2018,11,5,16,45,258.5,23.0,4.1,16.95,46.5,271.1,87.16
2018,11,5,17,0,97.0,11.0,4.1,16.4,13.0,83.95,0.0
2018,11,5,17,15,48.5,5.5,4.15,16.05,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,6,6,45,132.5,11.5,2.15,14.15,18.5,9.05,0.0
2018,11,6,7,0,265.0,23.0,2.1,14.2,37.0,19.25,0.0
2018,11,6,7,15,413.0,30.0,2.2,14.6,77.5,25.11,14.86
2018,11,6,7,30,561.0,37.0,2.3,15.0,118.0,34.08,23.97
2018,11,6,7,45,631.0,41.5,2.4,15.35,163.5,38.38,28.23
2018,11,6,8,0,701.0,46.0,2.5,15.7,209.0,42.84,32.41
2018,11,6,8,15,744.5,49.5,2.55,16.05,254.5,46.3,35.56
2018,11,6,8,30,788.0,53.0,2.6,16.4,300.0,49.79,38.64
2018,11,6,8,45,816.5,55.5,2.7,16.7,342.0,52.33,40.79
2018,11,6,9,0,845.0,58.0,2.8,17.0,384.0,60.4,47.77
2018,11,6,9,15,864.5,60.5,2.8,17.3,422.0,63.29,50.13
2018,11,6,9,30,884.0,63.0,2.8,17.6,460.0,66.07,52.39
2018,11,6,9,45,897.5,64.0,2.8,17.95,491.5,67.61,53.54
2018,11,6,10,0,911.0,65.0,2.8,18.3,523.0,69.07,54.62
2018,11,6,10,15,919.0,66.5,2.7,18.55,547.5,70.67,55.84
2018,11,6,10,30,927.0,68.0,2.6,18.8,572.0,102.64,59.08
2018,11,6,10,45,932.0,68.5,2.55,19.1,589.0,160.4,88.48
2018,11,6,11,0,937.0,69.0,2.5,19.4,606.0,217.86,131.09
2018,11,6,11,15,940.5,69.0,2.45,19.7,616.0,274.08,178.95
2018,11,6,11,30,944.0,69.0,2.4,20.0,626.0,329.37,228.31
2018,11,6,11,45,945.0,69.5,2.4,20.3,628.5,383.08,276.76
2018,11,6,12,0,946.0,70.0,2.4,20.6,631.0,435.18,323.19
2018,11,6,12,15,943.5,70.0,2.4,20.8,625.5,483.48,365.77
2018,11,6,12,30,941.0,70.0,2.4,21.0,620.0,529.4,405.35
2018,11,6,12,45,935.0,70.0,2.45,21.2,606.0,570.93,440.74
2018,11,6,13,0,929.0,70.0,2.5,21.4,592.0,609.47,472.98
2018,11,6,13,15,921.0,69.5,2.55,21.5,571.0,643.17,501.13
2018,11,6,13,30,913.0,69.0,2.6,21.6,550.0,673.5,526.26
2018,11,6,13,45,901.0,67.5,2.65,21.7,521.5,696.57,545.71
2018,11,6,14,0,889.0,66.0,2.7,21.8,493.0,715.88,561.32
2018,11,6,14,15,872.5,64.5,2.7,21.8,459.0,728.17,571.14
2018,11,6,14,30,856.0,63.0,2.7,21.8,425.0,736.59,578.27
2018,11,6,14,45,832.0,60.5,2.7,21.75,385.0,741.85,583.2
2018,11,6,15,0,808.0,58.0,2.7,21.7,345.0,735.76,579.73
2018,11,6,15,15,773.0,55.5,2.7,21.7,301.5,717.0,566.56
2018,11,6,15,30,738.0,53.0,2.7,21.7,258.0,694.39,549.79
2018,11,6,15,45,684.0,49.0,2.7,20.95,212.5,650.84,517.61
2018,11,6,16,0,630.0,45.0,2.7,20.2,167.0,603.75,480.44
2018,11,6,16,15,539.0,39.0,2.75,19.4,123.5,531.58,421.05
2018,11,6,16,30,448.0,33.0,2.8,18.6,80.0,450.26,342.97
2018,11,6,16,45,278.0,22.0,2.8,17.8,46.5,282.74,55.98
2018,11,6,17,0,108.0,11.0,2.8,17.0,13.0,92.19,0.0
2018,11,6,17,15,54.0,5.5,2.95,16.65,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.55,14.8,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,7,6,45,122.0,11.0,0.65,14.95,17.0,8.65,0.0
2018,11,7,7,0,244.0,22.0,0.7,15.0,34.0,18.38,0.0
2018,11,7,7,15,388.0,29.5,0.85,15.25,73.0,24.62,14.17
2018,11,7,7,30,532.0,37.0,1.0,15.5,112.0,33.92,23.75
2018,11,7,7,45,603.5,42.0,1.1,15.75,156.5,38.6,28.37
2018,11,7,8,0,675.0,47.0,1.2,16.0,201.0,43.41,32.88
2018,11,7,8,15,719.0,50.5,1.4,16.3,245.5,46.79,35.97
2018,11,7,8,30,763.0,54.0,1.6,16.6,290.0,50.23,39.0
2018,11,7,8,45,793.0,56.5,1.75,16.95,331.5,52.72,41.11
2018,11,7,9,0,823.0,59.0,1.9,17.3,373.0,55.23,43.19
2018,11,7,9,15,843.5,60.5,2.05,17.65,410.0,62.82,49.67
2018,11,7,9,30,864.0,62.0,2.2,18.0,447.0,64.91,51.3
2018,11,7,9,45,879.0,63.0,2.35,18.35,478.5,66.46,52.47
2018,11,7,10,0,894.0,64.0,2.5,18.7,510.0,67.94,53.57
2018,11,7,10,15,904.0,65.0,2.5,19.0,534.5,69.25,54.53
2018,11,7,10,30,914.0,66.0,2.5,19.3,559.0,98.45,56.86
2018,11,7,10,45,920.5,67.0,2.55,19.6,577.0,155.82,85.44
2018,11,7,11,0,927.0,68.0,2.6,19.9,595.0,213.12,127.53
2018,11,7,11,15,930.5,68.0,2.55,20.15,605.0,268.67,174.66
2018,11,7,11,30,934.0,68.0,2.5,20.4,615.0,323.29,223.43
2018,11,7,11,45,935.0,68.5,2.45,20.65,617.5,376.37,271.33
2018,11,7,12,0,936.0,69.0,2.4,20.9,620.0,427.86,317.25
2018,11,7,12,15,934.0,68.5,2.4,21.0,614.0,475.33,359.34
2018,11,7,12,30,932.0,68.0,2.4,21.1,608.0,520.47,398.53
2018,11,7,12,45,928.0,67.0,2.4,21.2,594.5,561.55,433.65
2018,11,7,13,0,924.0,66.0,2.4,21.3,581.0,599.77,465.72
2018,11,7,13,15,916.5,65.5,2.5,21.3,560.5,633.42,494.29
2018,11,7,13,30,909.0,65.0,2.6,21.3,540.0,663.76,519.92
2018,11,7,13,45,895.5,64.0,2.65,21.25,511.5,686.1,539.2
2018,11,7,14,0,882.0,63.0,2.7,21.2,483.0,704.66,554.67
2018,11,7,14,15,865.0,61.5,2.8,21.1,449.0,716.31,564.8
2018,11,7,14,30,848.0,60.0,2.9,21.0,415.0,724.12,572.22
2018,11,7,14,45,824.0,57.5,3.0,20.85,375.5,721.5,572.1
2018,11,7,15,0,800.0,55.0,3.1,20.7,336.0,722.94,574.81
2018,11,7,15,15,765.5,52.5,3.1,20.7,293.5,704.6,561.64
2018,11,7,15,30,731.0,50.0,3.1,20.7,251.0,682.53,544.94
2018,11,7,15,45,677.5,46.0,3.15,20.15,206.0,639.66,512.51
2018,11,7,16,0,624.0,42.0,3.2,19.6,161.0,593.53,475.23
2018,11,7,16,15,534.5,36.5,3.15,19.0,118.5,513.64,408.51
2018,11,7,16,30,445.0,31.0,3.1,18.4,76.0,444.47,336.61
2018,11,7,16,45,276.5,21.0,3.05,17.8,44.0,277.91,13.41
2018,11,7,17,0,108.0,11.0,3.0,17.2,12.0,91.89,0.0
2018,11,7,17,15,54.0,5.5,3.05,16.9,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,8,6,45,97.5,11.0,3.75,13.5,15.5,8.65,0.0
2018,11,8,7,0,195.0,22.0,3.8,13.6,31.0,18.35,0.0
2018,11,8,7,15,311.5,33.0,4.0,13.95,67.0,27.35,16.02
2018,11,8,7,30,428.0,44.0,4.2,14.3,103.0,36.41,25.91
